Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,83.0,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,166.0,12.0,1.0,0.0,15.0,83.33,0.0
2016,1,1,7,45,318.0,22.0,1.05,0.5,49.5,200.54,127.53
2016,1,1,8,0,470.0,32.0,1.1,1.0,84.0,309.89,254.48
2016,1,1,8,15,553.5,39.0,1.25,1.5,126.0,375.71,317.37
2016,1,1,8,30,637.0,46.0,1.4,2.0,168.0,453.16,386.06
2016,1,1,8,45,685.5,51.0,1.6,3.0,210.0,510.23,435.19
2016,1,1,9,0,734.0,56.0,1.8,4.0,252.0,567.9,482.86
2016,1,1,9,15,767.0,59.5,1.95,4.0,290.5,613.42,520.43
2016,1,1,9,30,800.0,63.0,2.1,4.0,329.0,657.81,555.39
2016,1,1,9,45,806.0,69.5,2.25,4.5,361.0,684.85,575.2
2016,1,1,10,0,812.0,76.0,2.4,5.0,393.0,709.05,592.63
2016,1,1,10,15,828.0,78.0,2.4,5.5,421.0,732.49,608.35
2016,1,1,10,30,844.0,80.0,2.4,6.0,449.0,753.07,621.74
2016,1,1,10,45,533.5,144.5,2.4,6.5,382.0,593.06,494.19
2016,1,1,11,0,223.0,209.0,2.4,7.0,315.0,406.26,338.99
2016,1,1,11,15,230.0,215.0,2.4,7.0,326.5,415.65,347.24
2016,1,1,11,30,237.0,221.0,2.4,7.0,338.0,424.17,353.72
2016,1,1,11,45,235.0,225.0,2.4,7.0,342.5,422.65,352.0
2016,1,1,12,0,233.0,229.0,2.4,7.0,347.0,420.35,349.75
2016,1,1,12,15,232.5,228.5,2.35,7.0,346.0,413.19,343.63
2016,1,1,12,30,232.0,228.0,2.3,7.0,345.0,405.33,336.98
2016,1,1,12,45,232.5,224.0,2.3,7.5,339.0,393.52,326.73
2016,1,1,13,0,233.0,220.0,2.3,8.0,333.0,381.05,315.94
2016,1,1,13,15,123.5,195.0,2.25,8.0,254.5,278.24,230.71
2016,1,1,13,30,14.0,170.0,2.2,8.0,176.0,171.05,140.49
2016,1,1,13,45,13.0,162.0,2.15,8.0,167.5,161.73,133.05
2016,1,1,14,0,12.0,154.0,2.1,8.0,159.0,152.54,125.46
2016,1,1,14,15,10.0,143.5,2.0,7.5,147.5,140.57,115.69
2016,1,1,14,30,8.0,133.0,1.9,7.0,136.0,128.85,106.07
2016,1,1,14,45,5.0,121.0,1.8,7.0,123.0,115.57,94.86
2016,1,1,15,0,2.0,109.0,1.7,7.0,110.0,102.67,83.92
2016,1,1,15,15,1.0,94.5,1.45,6.5,95.0,88.31,71.7
2016,1,1,15,30,0.0,80.0,1.2,6.0,80.0,74.19,59.5
2016,1,1,15,45,0.0,64.5,0.95,6.0,64.5,59.55,46.53
2016,1,1,16,0,0.0,49.0,0.7,6.0,49.0,45.09,33.58
2016,1,1,16,15,0.0,34.5,0.65,5.5,34.5,31.73,21.48
2016,1,1,16,30,0.0,20.0,0.6,5.0,20.0,18.57,9.16
2016,1,1,16,45,0.0,10.0,0.55,5.0,10.0,9.53,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,1.5,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,2.0,13.0,12.39,0.0
2016,1,2,7,45,177.5,23.5,1.55,3.0,42.5,134.01,82.77
2016,1,2,8,0,355.0,34.0,1.7,4.0,72.0,252.6,206.5
2016,1,2,8,15,416.0,44.0,1.95,4.5,108.5,311.35,262.45
2016,1,2,8,30,477.0,54.0,2.2,5.0,145.0,373.77,318.77
2016,1,2,8,45,517.0,62.0,2.45,5.5,181.5,423.63,362.87
2016,1,2,9,0,557.0,70.0,2.7,6.0,218.0,474.25,406.14
2016,1,2,9,15,586.5,75.0,2.85,6.5,252.0,514.49,439.42
2016,1,2,9,30,616.0,80.0,3.0,7.0,286.0,554.02,471.22
2016,1,2,9,45,498.5,112.5,3.15,7.5,289.5,514.21,436.22
2016,1,2,10,0,381.0,145.0,3.3,8.0,293.0,473.05,399.75
2016,1,2,10,15,216.5,164.0,3.35,8.5,249.0,363.04,305.96
2016,1,2,10,30,52.0,183.0,3.4,9.0,205.0,237.06,196.99
2016,1,2,10,45,47.5,189.0,3.45,9.5,210.5,238.61,197.79
2016,1,2,11,0,43.0,195.0,3.5,10.0,216.0,240.16,198.31
2016,1,2,11,15,77.5,210.0,3.55,10.0,248.5,282.22,233.7
2016,1,2,11,30,112.0,225.0,3.6,10.0,281.0,323.63,268.08
2016,1,2,11,45,153.5,228.0,3.65,10.5,305.5,365.68,302.27
2016,1,2,12,0,195.0,231.0,3.7,11.0,330.0,395.16,326.03
2016,1,2,12,15,549.5,150.5,3.7,11.0,427.5,573.45,474.41
2016,1,2,12,30,904.0,70.0,3.7,11.0,525.0,713.71,585.54
2016,1,2,12,45,896.5,71.0,3.7,11.0,515.5,686.76,564.23
2016,1,2,13,0,889.0,72.0,3.7,11.0,506.0,657.16,540.34
2016,1,2,13,15,624.5,128.0,3.65,11.0,428.0,532.53,438.79
2016,1,2,13,30,360.0,184.0,3.6,11.0,350.0,404.06,333.17
2016,1,2,13,45,447.0,157.5,3.55,11.0,353.0,414.22,341.58
2016,1,2,14,0,534.0,131.0,3.5,11.0,356.0,409.83,336.83
2016,1,2,14,15,267.0,117.0,3.25,10.5,229.5,242.97,199.62
2016,1,2,14,30,0.0,103.0,3.0,10.0,103.0,96.56,77.5
2016,1,2,14,45,0.0,93.0,2.8,10.0,93.0,86.95,69.58
2016,1,2,15,0,0.0,83.0,2.6,10.0,83.0,77.42,61.48
2016,1,2,15,15,0.0,71.5,2.25,9.5,71.5,66.54,52.24
2016,1,2,15,30,0.0,60.0,1.9,9.0,60.0,55.74,42.94
2016,1,2,15,45,0.0,48.5,1.55,8.5,48.5,45.03,33.56
2016,1,2,16,0,0.0,37.0,1.2,8.0,37.0,34.38,24.11
2016,1,2,16,15,0.0,26.0,1.15,7.5,26.0,24.14,14.89
2016,1,2,16,30,0.0,15.0,1.1,7.0,15.0,13.91,5.55
2016,1,2,16,45,0.0,7.5,1.05,6.5,7.5,7.15,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,7.63,0.0
2016,1,3,7,45,43.0,23.5,3.7,5.5,28.5,53.79,29.51
2016,1,3,8,0,86.0,39.0,3.9,6.0,49.0,108.81,86.29
2016,1,3,8,15,106.0,57.0,3.95,6.5,74.0,135.46,112.07
2016,1,3,8,30,126.0,75.0,4.0,7.0,99.0,171.72,144.93
2016,1,3,8,45,137.5,92.0,4.1,7.5,124.0,201.79,171.71
2016,1,3,9,0,149.0,109.0,4.2,8.0,149.0,232.03,197.97
2016,1,3,9,15,159.5,124.0,4.25,8.5,172.5,258.88,220.74
2016,1,3,9,30,170.0,139.0,4.3,9.0,196.0,285.77,243.05
2016,1,3,9,45,235.0,148.0,4.4,9.5,235.0,355.85,302.04
2016,1,3,10,0,300.0,157.0,4.5,10.0,274.0,416.08,351.86
2016,1,3,10,15,299.0,169.5,4.55,10.0,293.5,431.99,364.04
2016,1,3,10,30,298.0,182.0,4.6,10.0,313.0,446.64,375.25
2016,1,3,10,45,248.5,197.5,4.65,10.5,310.0,426.58,356.48
2016,1,3,11,0,199.0,213.0,4.7,11.0,307.0,393.15,327.19
2016,1,3,11,15,311.0,201.5,4.75,11.0,353.5,473.62,394.53
2016,1,3,11,30,423.0,190.0,4.8,11.0,400.0,552.12,458.66
2016,1,3,11,45,340.0,208.0,4.9,11.5,378.0,493.0,408.62
2016,1,3,12,0,257.0,226.0,5.0,12.0,356.0,445.7,368.08
2016,1,3,12,15,214.0,229.5,5.05,12.0,337.5,401.75,331.87
2016,1,3,12,30,171.0,233.0,5.1,12.0,319.0,369.29,304.61
2016,1,3,12,45,269.5,216.0,5.2,12.0,349.0,419.17,346.92
2016,1,3,13,0,368.0,199.0,5.3,12.0,379.0,453.99,376.31
2016,1,3,13,15,225.0,201.5,5.15,12.0,310.5,347.82,287.71
2016,1,3,13,30,82.0,204.0,5.0,12.0,242.0,251.93,206.95
2016,1,3,13,45,41.0,150.5,4.9,12.0,169.5,169.75,138.55
2016,1,3,14,0,0.0,97.0,4.8,12.0,97.0,90.79,71.91
2016,1,3,14,15,0.0,102.5,4.4,11.5,102.5,96.09,76.73
2016,1,3,14,30,0.0,108.0,4.0,11.0,108.0,101.35,81.48
2016,1,3,14,45,0.0,97.0,3.6,11.0,97.0,90.76,72.56
2016,1,3,15,0,0.0,86.0,3.2,11.0,86.0,80.24,63.66
2016,1,3,15,15,0.0,74.5,2.85,10.5,74.5,69.34,54.45
2016,1,3,15,30,0.0,63.0,2.5,10.0,63.0,58.52,45.17
2016,1,3,15,45,0.0,50.5,2.2,9.5,50.5,46.87,35.01
2016,1,3,16,0,0.0,38.0,1.9,9.0,38.0,35.31,24.81
2016,1,3,16,15,0.0,26.5,1.7,8.5,26.5,24.6,15.23
2016,1,3,16,30,0.0,15.0,1.5,8.0,15.0,13.91,5.67
2016,1,3,16,45,0.0,7.5,1.35,8.0,7.5,7.15,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.5,1.6,6.5,6.5,0.0,0.0
2016,1,4,7,30,0.0,13.0,1.8,7.0,13.0,12.39,0.0
2016,1,4,7,45,188.0,22.5,2.0,7.5,43.0,138.63,83.44
2016,1,4,8,0,376.0,32.0,2.2,8.0,73.0,260.97,210.58
2016,1,4,8,15,440.0,41.5,2.4,8.0,110.5,321.56,268.16
2016,1,4,8,30,504.0,51.0,2.6,8.0,148.0,386.1,326.3
2016,1,4,8,45,551.5,57.5,2.8,8.5,185.5,439.73,373.14
2016,1,4,9,0,599.0,64.0,3.0,9.0,223.0,494.55,419.37
2016,1,4,9,15,631.5,68.0,3.15,9.5,258.5,536.71,453.85
2016,1,4,9,30,664.0,72.0,3.3,10.0,294.0,578.27,486.89
2016,1,4,9,45,357.0,116.5,3.5,10.5,237.5,417.42,351.99
2016,1,4,10,0,50.0,161.0,3.7,11.0,181.0,212.98,176.21
2016,1,4,10,15,25.0,121.0,3.75,11.0,131.0,143.64,117.71
2016,1,4,10,30,0.0,81.0,3.8,11.0,81.0,75.5,59.1
2016,1,4,10,45,111.5,146.5,3.9,11.5,199.0,248.04,207.04
2016,1,4,11,0,223.0,212.0,4.0,12.0,317.0,410.51,340.14
2016,1,4,11,15,338.0,198.0,4.0,12.0,363.5,490.49,405.44
2016,1,4,11,30,453.0,184.0,4.0,12.0,410.0,568.86,468.38
2016,1,4,11,45,452.0,188.0,4.05,12.0,415.5,565.69,465.01
2016,1,4,12,0,451.0,192.0,4.1,12.0,421.0,560.68,460.66
2016,1,4,12,15,404.0,201.0,4.05,12.0,405.5,516.29,424.6
2016,1,4,12,30,357.0,210.0,4.0,12.0,390.0,482.94,397.07
2016,1,4,12,45,393.0,198.5,4.0,12.0,394.0,483.4,397.92
2016,1,4,13,0,429.0,187.0,4.0,12.0,398.0,489.47,402.69
2016,1,4,13,15,323.5,197.0,3.95,12.0,353.5,411.55,338.71
2016,1,4,13,30,218.0,207.0,3.9,12.0,309.0,340.78,280.19
2016,1,4,13,45,255.0,192.0,3.9,12.0,305.5,341.44,280.84
2016,1,4,14,0,292.0,177.0,3.9,12.0,302.0,331.95,272.63
2016,1,4,14,15,165.5,164.0,3.7,11.5,234.0,240.94,197.5
2016,1,4,14,30,39.0,151.0,3.5,11.0,166.0,162.53,132.68
2016,1,4,14,45,35.5,137.5,3.3,11.0,150.0,145.23,118.19
2016,1,4,15,0,32.0,124.0,3.1,11.0,134.0,128.39,103.88
2016,1,4,15,15,27.0,108.5,2.7,10.5,116.0,109.69,88.09
2016,1,4,15,30,22.0,93.0,2.3,10.0,98.0,91.69,72.76
2016,1,4,15,45,14.0,76.5,1.9,9.5,79.5,72.68,56.58
2016,1,4,16,0,6.0,60.0,1.5,9.0,61.0,55.48,41.85
2016,1,4,16,15,3.0,42.5,1.4,8.5,43.0,38.81,27.2
2016,1,4,16,30,0.0,25.0,1.3,8.0,25.0,22.97,13.29
2016,1,4,16,45,0.0,12.5,1.25,8.0,12.5,11.6,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.85,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.77,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,3.24,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.7,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.63,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,5.56,0.0
2016,1,5,9,45,11.5,78.5,3.65,9.5,83.0,82.13,65.99
2016,1,5,10,0,23.0,151.0,3.8,10.0,160.0,169.81,140.5
2016,1,5,10,15,81.0,173.5,3.9,10.0,208.5,249.45,208.5
2016,1,5,10,30,139.0,196.0,4.0,10.0,257.0,331.33,276.98
2016,1,5,10,45,69.5,140.5,4.1,10.0,171.0,198.01,164.77
2016,1,5,11,0,0.0,85.0,4.2,10.0,85.0,79.25,62.31
2016,1,5,11,15,35.5,152.5,4.2,9.5,170.0,183.29,151.59
2016,1,5,11,30,71.0,220.0,4.2,9.0,255.0,286.7,238.24
2016,1,5,11,45,35.5,163.5,4.2,9.0,181.0,193.06,159.39
2016,1,5,12,0,0.0,107.0,4.2,9.0,107.0,100.66,80.56
2016,1,5,12,15,0.0,101.0,4.15,9.0,101.0,94.69,75.57
2016,1,5,12,30,0.0,95.0,4.1,9.0,95.0,88.81,70.59
2016,1,5,12,45,0.0,120.0,4.1,9.0,120.0,113.28,91.41
2016,1,5,13,0,0.0,145.0,4.1,9.0,145.0,138.06,112.38
2016,1,5,13,15,0.0,132.5,4.05,8.5,132.5,125.49,102.03
2016,1,5,13,30,0.0,120.0,4.0,8.0,120.0,113.12,91.83
2016,1,5,13,45,0.0,69.5,4.0,8.0,69.5,64.67,50.44
2016,1,5,14,0,0.0,19.0,4.0,8.0,19.0,17.63,9.73
2016,1,5,14,15,0.0,34.0,3.85,7.5,34.0,31.57,21.98
2016,1,5,14,30,0.0,49.0,3.7,7.0,49.0,45.53,34.29
2016,1,5,14,45,0.0,44.5,3.6,7.0,44.5,41.33,30.68
2016,1,5,15,0,0.0,40.0,3.5,7.0,40.0,37.14,27.05
2016,1,5,15,15,0.0,34.5,3.25,7.0,34.5,32.02,22.57
2016,1,5,15,30,0.0,29.0,3.0,7.0,29.0,26.9,18.05
2016,1,5,15,45,0.0,23.5,2.8,7.0,23.5,21.79,13.49
2016,1,5,16,0,0.0,18.0,2.6,7.0,18.0,16.68,8.88
2016,1,5,16,15,0.0,12.5,2.35,6.5,12.5,11.57,4.28
2016,1,5,16,30,0.0,7.0,2.1,6.0,7.0,6.48,0.0
2016,1,5,16,45,0.0,3.5,1.85,5.5,3.5,3.24,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,3.7,8.0,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,3.8,8.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,4.0,3.85,8.0,4.0,3.7,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.63,0.0
2016,1,6,9,45,0.0,24.0,3.95,8.0,24.0,22.26,13.87
2016,1,6,10,0,0.0,43.0,4.0,8.0,43.0,39.94,29.25
2016,1,6,10,15,159.0,112.0,4.1,8.0,182.0,255.79,218.68
2016,1,6,10,30,318.0,181.0,4.2,8.0,321.0,461.45,390.42
2016,1,6,10,45,163.0,173.5,4.3,8.0,245.5,320.09,270.12
2016,1,6,11,0,8.0,166.0,4.4,8.0,170.0,169.43,139.53
2016,1,6,11,15,4.0,87.5,4.45,8.0,89.5,84.7,67.57
2016,1,6,11,30,0.0,9.0,4.5,8.0,9.0,8.35,1.59
2016,1,6,11,45,0.0,39.5,4.55,8.0,39.5,36.71,26.16
2016,1,6,12,0,0.0,70.0,4.6,8.0,70.0,65.15,50.63
2016,1,6,12,15,0.0,113.0,4.55,8.0,113.0,106.5,85.95
2016,1,6,12,30,0.0,156.0,4.5,8.0,156.0,149.54,122.41
2016,1,6,12,45,0.0,128.0,4.45,8.0,128.0,121.19,98.41
2016,1,6,13,0,0.0,100.0,4.4,8.0,100.0,93.65,75.05
2016,1,6,13,15,14.0,142.5,4.3,8.0,149.5,144.06,118.35
2016,1,6,13,30,28.0,185.0,4.2,8.0,199.0,200.45,166.1
2016,1,6,13,45,14.0,110.5,4.1,8.0,117.5,111.48,90.69
2016,1,6,14,0,0.0,36.0,4.0,8.0,36.0,33.43,23.47
2016,1,6,14,15,0.0,78.0,3.8,7.5,78.0,72.64,57.66
2016,1,6,14,30,0.0,120.0,3.6,7.0,120.0,112.88,92.61
2016,1,6,14,45,0.0,108.5,3.45,7.0,108.5,101.7,83.09
2016,1,6,15,0,0.0,97.0,3.3,7.0,97.0,90.62,73.63
2016,1,6,15,15,0.0,83.5,3.1,6.5,83.5,77.76,62.63
2016,1,6,15,30,0.0,70.0,2.9,6.0,70.0,65.0,51.57
2016,1,6,15,45,0.0,57.0,2.7,6.0,57.0,52.83,40.76
2016,1,6,16,0,0.0,44.0,2.5,6.0,44.0,40.77,29.93
2016,1,6,16,15,0.0,31.0,2.4,5.5,31.0,28.79,19.15
2016,1,6,16,30,0.0,18.0,2.3,5.0,18.0,16.7,8.55
2016,1,6,16,45,0.0,9.0,2.2,5.0,9.0,8.34,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,10.48,0.0
2016,1,7,7,45,130.0,27.0,0.65,4.5,41.0,116.83,70.51
2016,1,7,8,0,260.0,43.0,0.7,5.0,71.0,215.07,173.97
2016,1,7,8,15,352.5,53.5,0.85,5.0,110.5,286.57,239.39
2016,1,7,8,30,445.0,64.0,1.0,5.0,150.0,365.2,308.53
2016,1,7,8,45,524.5,68.0,1.15,5.5,192.0,435.42,368.47
2016,1,7,9,0,604.0,72.0,1.3,6.0,234.0,508.08,428.55
2016,1,7,9,15,643.5,77.0,1.45,6.0,272.5,556.86,468.57
2016,1,7,9,30,683.0,82.0,1.6,6.0,311.0,605.27,507.52
2016,1,7,9,45,759.5,73.0,1.8,6.5,352.0,658.27,548.06
2016,1,7,10,0,836.0,64.0,2.0,7.0,393.0,715.74,590.94
2016,1,7,10,15,851.5,65.5,2.05,7.0,421.5,739.13,607.39
2016,1,7,10,30,867.0,67.0,2.1,7.0,450.0,753.36,617.24
2016,1,7,10,45,580.0,136.0,2.2,7.5,397.5,627.07,518.44
2016,1,7,11,0,293.0,205.0,2.3,8.0,345.0,468.71,388.41
2016,1,7,11,15,597.5,138.0,2.35,8.0,434.5,639.71,529.29
2016,1,7,11,30,902.0,71.0,2.4,8.0,524.0,780.27,635.39
2016,1,7,11,45,906.0,71.0,2.5,8.0,531.0,773.63,629.46
2016,1,7,12,0,910.0,71.0,2.6,8.0,538.0,763.55,622.45
2016,1,7,12,15,582.5,150.0,2.65,8.0,449.0,606.25,499.83
2016,1,7,12,30,255.0,229.0,2.7,8.0,360.0,434.49,359.07
2016,1,7,12,45,247.5,226.0,2.75,8.0,351.5,417.33,345.97
2016,1,7,13,0,240.0,223.0,2.8,8.0,343.0,391.4,325.04
2016,1,7,13,15,298.0,207.0,2.85,8.0,351.0,408.55,339.65
2016,1,7,13,30,356.0,191.0,2.9,8.0,359.0,413.02,343.52
2016,1,7,13,45,180.0,169.5,2.95,8.0,254.5,271.98,226.46
2016,1,7,14,0,4.0,148.0,3.0,8.0,150.0,142.49,116.77
2016,1,7,14,15,2.0,124.5,2.95,8.0,125.5,118.25,96.54
2016,1,7,14,30,0.0,101.0,2.9,8.0,101.0,94.58,76.48
2016,1,7,14,45,0.0,91.5,2.85,8.0,91.5,85.49,68.8
2016,1,7,15,0,0.0,82.0,2.8,8.0,82.0,76.45,61.1
2016,1,7,15,15,0.0,71.5,2.45,7.5,71.5,66.54,52.66
2016,1,7,15,30,0.0,61.0,2.1,7.0,61.0,56.69,44.15
2016,1,7,15,45,280.5,53.0,1.8,6.5,103.0,98.2,67.64
2016,1,7,16,0,561.0,45.0,1.5,6.0,145.0,105.58,60.98
2016,1,7,16,15,466.5,37.5,1.35,5.5,104.5,59.39,30.21
2016,1,7,16,30,372.0,30.0,1.2,5.0,64.0,24.15,15.08
2016,1,7,16,45,186.0,15.0,1.1,5.0,32.0,11.73,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,3.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,3.0,10.0,9.53,0.0
2016,1,8,7,45,87.5,24.0,0.5,3.5,33.5,82.82,49.11
2016,1,8,8,0,175.0,38.0,0.5,4.0,57.0,163.74,132.52
2016,1,8,8,15,205.0,54.5,0.55,4.0,87.0,206.34,172.64
2016,1,8,8,30,235.0,71.0,0.6,4.0,117.0,239.62,203.54
2016,1,8,8,45,258.0,86.0,0.65,4.5,147.0,278.46,237.47
2016,1,8,9,0,281.0,101.0,0.7,5.0,177.0,317.94,270.78
2016,1,8,9,15,293.5,115.0,0.75,5.5,204.5,349.27,296.31
2016,1,8,9,30,306.0,129.0,0.8,6.0,232.0,380.21,320.86
2016,1,8,9,45,358.5,135.5,0.9,7.0,268.0,442.54,370.01
2016,1,8,10,0,411.0,142.0,1.0,8.0,304.0,493.63,409.08
2016,1,8,10,15,384.5,158.5,1.1,8.0,318.5,496.66,410.23
2016,1,8,10,30,358.0,175.0,1.2,8.0,333.0,485.31,400.85
2016,1,8,10,45,296.0,194.0,1.3,8.5,329.0,460.19,379.01
2016,1,8,11,0,234.0,213.0,1.4,9.0,325.0,421.08,346.33
2016,1,8,11,15,224.5,221.0,1.4,9.0,331.0,420.33,345.27
2016,1,8,11,30,215.0,229.0,1.4,9.0,337.0,418.81,343.35
2016,1,8,11,45,213.5,233.0,1.45,9.5,341.5,417.92,341.81
2016,1,8,12,0,212.0,237.0,1.5,10.0,346.0,416.31,339.72
2016,1,8,12,15,223.5,235.5,1.4,10.0,350.5,417.12,340.04
2016,1,8,12,30,235.0,234.0,1.3,10.0,355.0,416.82,339.43
2016,1,8,12,45,235.0,229.5,1.25,10.0,348.5,404.12,329.14
2016,1,8,13,0,235.0,225.0,1.2,10.0,342.0,390.78,318.39
2016,1,8,13,15,231.0,219.0,1.1,10.0,331.5,372.68,303.61
2016,1,8,13,30,227.0,213.0,1.0,10.0,321.0,354.25,288.51
2016,1,8,13,45,187.5,203.5,0.95,10.0,290.0,312.23,254.43
2016,1,8,14,0,148.0,194.0,0.9,10.0,259.0,272.9,222.44
2016,1,8,14,15,181.5,179.0,0.85,9.5,253.0,265.26,216.47
2016,1,8,14,30,215.0,164.0,0.8,9.0,247.0,254.54,207.2
2016,1,8,14,45,202.0,151.0,0.75,9.0,223.5,224.94,181.95
2016,1,8,15,0,189.0,138.0,0.7,9.0,200.0,196.34,157.37
2016,1,8,15,15,180.0,121.0,0.6,8.5,174.5,166.16,131.31
2016,1,8,15,30,171.0,104.0,0.5,8.0,149.0,136.9,105.8
2016,1,8,15,45,152.5,87.0,0.4,8.0,121.5,107.01,80.04
2016,1,8,16,0,134.0,70.0,0.3,8.0,94.0,79.39,56.84
2016,1,8,16,15,106.0,52.0,0.25,7.5,68.0,51.87,35.22
2016,1,8,16,30,78.0,34.0,0.2,7.0,42.0,27.97,18.42
2016,1,8,16,45,39.0,17.0,0.2,7.0,21.0,15.05,0.0
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,5.0,6.0,5.72,0.0
2016,1,9,7,45,1.5,21.5,2.35,5.5,21.5,21.98,8.86
2016,1,9,8,0,3.0,37.0,2.5,6.0,37.0,40.5,28.53
2016,1,9,8,15,14.0,54.5,2.6,6.0,56.5,65.71,51.4
2016,1,9,8,30,25.0,72.0,2.7,6.0,76.0,97.99,80.28
2016,1,9,8,45,32.0,88.5,2.8,6.0,96.0,120.86,100.76
2016,1,9,9,0,39.0,105.0,2.9,6.0,116.0,143.98,121.17
2016,1,9,9,15,43.5,120.5,2.95,6.0,134.0,164.27,138.76
2016,1,9,9,30,48.0,136.0,3.0,6.0,152.0,184.67,156.2
2016,1,9,9,45,31.0,141.5,3.05,6.5,152.0,176.51,148.19
2016,1,9,10,0,14.0,147.0,3.1,7.0,152.0,158.24,131.59
2016,1,9,10,15,7.0,127.0,3.05,7.0,129.5,129.11,106.35
2016,1,9,10,30,0.0,107.0,3.0,7.0,107.0,101.86,82.65
2016,1,9,10,45,50.5,161.5,2.95,7.5,186.0,207.79,173.83
2016,1,9,11,0,101.0,216.0,2.9,8.0,265.0,310.3,259.01
2016,1,9,11,15,123.0,224.5,2.85,8.0,285.5,346.42,288.19
2016,1,9,11,30,145.0,233.0,2.8,8.0,306.0,370.17,307.43
2016,1,9,11,45,108.5,231.0,2.75,8.0,286.5,325.41,269.87
2016,1,9,12,0,72.0,229.0,2.7,8.0,267.0,292.65,242.08
2016,1,9,12,15,53.5,219.5,2.55,8.0,248.0,265.55,219.31
2016,1,9,12,30,35.0,210.0,2.4,8.0,229.0,239.42,197.3
2016,1,9,12,45,17.5,115.5,2.25,8.0,125.0,124.99,101.75
2016,1,9,13,0,0.0,21.0,2.1,8.0,21.0,19.5,11.27
2016,1,9,13,15,0.0,84.0,1.95,8.0,84.0,78.23,61.97
2016,1,9,13,30,0.0,147.0,1.8,8.0,147.0,139.66,114.11
2016,1,9,13,45,1.0,147.0,1.7,8.0,147.5,140.08,114.48
2016,1,9,14,0,2.0,147.0,1.6,8.0,148.0,140.42,114.93
2016,1,9,14,15,7.5,145.0,1.5,8.0,148.0,140.81,115.45
2016,1,9,14,30,13.0,143.0,1.4,8.0,148.0,140.67,115.45
2016,1,9,14,45,10.0,131.0,1.3,8.0,135.0,127.04,104.01
2016,1,9,15,0,7.0,119.0,1.2,8.0,122.0,113.78,92.86
2016,1,9,15,15,3.5,105.0,1.1,7.5,106.5,98.86,80.38
2016,1,9,15,30,0.0,91.0,1.0,7.0,91.0,84.4,68.16
2016,1,9,15,45,0.0,74.5,0.9,7.0,74.5,68.76,54.47
2016,1,9,16,0,0.0,58.0,0.8,7.0,58.0,53.31,40.77
2016,1,9,16,15,0.0,42.0,0.8,7.0,42.0,38.54,27.51
2016,1,9,16,30,0.0,26.0,0.8,7.0,26.0,24.09,15.19
2016,1,9,16,45,0.0,13.0,0.8,7.0,13.0,12.06,0.0
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,13.34,0.0
2016,1,10,7,45,228.5,22.5,1.15,5.5,48.0,158.03,98.82
2016,1,10,8,0,457.0,31.0,1.3,6.0,82.0,301.33,244.1
2016,1,10,8,15,540.0,38.0,1.3,6.0,124.0,367.26,305.98
2016,1,10,8,30,623.0,45.0,1.3,6.0,166.0,444.51,373.62
2016,1,10,8,45,677.5,48.5,1.35,6.5,208.5,503.8,423.85
2016,1,10,9,0,732.0,52.0,1.4,7.0,251.0,564.15,472.9
2016,1,10,9,15,764.5,55.5,1.3,7.0,290.0,610.11,507.99
2016,1,10,9,30,797.0,59.0,1.2,7.0,329.0,655.07,540.49
2016,1,10,9,45,824.0,60.0,1.15,7.5,364.0,691.44,564.99
2016,1,10,10,0,851.0,61.0,1.1,8.0,399.0,719.52,582.77
2016,1,10,10,15,525.5,129.0,1.05,8.5,342.5,569.55,465.81
2016,1,10,10,30,200.0,197.0,1.0,9.0,286.0,379.73,311.56
2016,1,10,10,45,293.5,193.5,0.95,9.5,331.5,458.37,375.29
2016,1,10,11,0,387.0,190.0,0.9,10.0,377.0,524.79,425.77
2016,1,10,11,15,322.5,208.0,1.0,10.0,366.5,493.18,399.62
2016,1,10,11,30,258.0,226.0,1.1,10.0,356.0,460.44,373.28
2016,1,10,11,45,306.5,221.0,1.2,10.5,378.0,486.41,394.1
2016,1,10,12,0,355.0,216.0,1.3,11.0,400.0,510.36,412.62
2016,1,10,12,15,228.0,226.0,1.35,11.0,344.5,410.27,332.85
2016,1,10,12,30,101.0,236.0,1.4,11.0,289.0,315.39,255.95
2016,1,10,12,45,70.0,222.0,1.45,11.5,258.5,274.68,222.92
2016,1,10,13,0,39.0,208.0,1.5,12.0,228.0,235.86,190.9
2016,1,10,13,15,19.5,166.0,1.5,11.5,176.0,171.05,138.32
2016,1,10,13,30,0.0,124.0,1.5,11.0,124.0,116.94,93.6
2016,1,10,13,45,93.0,159.5,1.5,11.0,200.5,214.26,175.79
2016,1,10,14,0,186.0,195.0,1.5,11.0,277.0,294.21,240.64
2016,1,10,14,15,107.0,174.0,1.4,10.5,220.5,225.56,184.14
2016,1,10,14,30,28.0,153.0,1.3,10.0,164.0,160.12,130.5
2016,1,10,14,45,24.5,139.5,1.25,10.0,149.0,140.79,114.56
2016,1,10,15,0,21.0,126.0,1.2,10.0,134.0,125.11,101.44
2016,1,10,15,15,17.0,111.5,1.0,9.5,117.0,108.77,87.78
2016,1,10,15,30,13.0,97.0,0.8,9.0,100.0,92.92,74.41
2016,1,10,15,45,6.5,81.0,0.65,9.0,82.5,75.79,59.78
2016,1,10,16,0,0.0,65.0,0.5,9.0,65.0,59.51,45.78
2016,1,10,16,15,0.0,47.5,0.4,8.5,47.5,43.29,31.45
2016,1,10,16,30,0.0,30.0,0.3,8.0,30.0,27.46,18.18
2016,1,10,16,45,0.0,15.0,0.25,8.0,15.0,13.92,1.43
2016,1,10,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,9.53,0.0
2016,1,11,7,45,89.5,24.5,0.65,7.5,34.0,84.73,51.0
2016,1,11,8,0,179.0,39.0,0.7,8.0,58.0,167.15,133.76
2016,1,11,8,15,210.0,55.0,0.8,8.0,88.0,209.77,173.51
2016,1,11,8,30,241.0,71.0,0.9,8.0,118.0,243.13,204.28
2016,1,11,8,45,261.5,86.5,1.0,8.5,148.5,281.47,237.53
2016,1,11,9,0,282.0,102.0,1.1,9.0,179.0,320.24,270.04
2016,1,11,9,15,296.0,116.0,1.0,9.5,207.0,352.74,295.84
2016,1,11,9,30,310.0,130.0,0.9,10.0,235.0,384.93,320.51
2016,1,11,9,45,507.5,106.0,0.85,10.5,299.0,516.1,425.07
2016,1,11,10,0,705.0,82.0,0.8,11.0,363.0,647.75,522.51
2016,1,11,10,15,619.0,111.5,0.7,11.0,371.5,626.19,502.61
2016,1,11,10,30,533.0,141.0,0.6,11.0,380.0,593.79,475.39
2016,1,11,10,45,564.0,140.0,0.5,11.5,403.5,618.01,491.37
2016,1,11,11,0,595.0,139.0,0.4,12.0,427.0,645.58,508.44
2016,1,11,11,15,512.5,166.5,0.35,12.0,420.0,605.37,476.07
2016,1,11,11,30,430.0,194.0,0.3,12.0,413.0,567.72,446.24
2016,1,11,11,45,380.5,208.0,0.25,12.0,403.5,528.24,416.05
2016,1,11,12,0,331.0,222.0,0.2,12.0,394.0,499.93,393.7
2016,1,11,12,15,306.0,226.0,0.3,12.0,385.0,478.14,377.98
2016,1,11,12,30,281.0,230.0,0.4,12.0,376.0,456.07,361.8
2016,1,11,12,45,336.0,216.0,0.55,12.5,388.5,469.14,373.25
2016,1,11,13,0,391.0,202.0,0.7,13.0,401.0,478.6,381.27
2016,1,11,13,15,383.5,196.5,0.75,13.0,387.0,453.72,362.22
2016,1,11,13,30,376.0,191.0,0.8,13.0,373.0,428.2,342.7
2016,1,11,13,45,394.0,178.0,0.9,13.0,360.5,408.54,327.84
2016,1,11,14,0,412.0,165.0,1.0,13.0,348.0,392.67,315.18
2016,1,11,14,15,386.0,157.5,0.95,12.5,320.0,352.31,282.74
2016,1,11,14,30,360.0,150.0,0.9,12.0,292.0,308.88,247.5
2016,1,11,14,45,349.5,138.0,0.85,12.0,266.0,273.83,217.75
2016,1,11,15,0,339.0,126.0,0.8,12.0,240.0,239.24,187.78
2016,1,11,15,15,327.5,111.5,0.75,11.5,210.5,202.55,155.94
2016,1,11,15,30,316.0,97.0,0.7,11.0,181.0,168.43,125.86
2016,1,11,15,45,458.5,70.0,0.7,11.0,169.0,150.32,102.6
2016,1,11,16,0,601.0,43.0,0.7,11.0,157.0,115.58,66.1
2016,1,11,16,15,515.5,36.5,0.7,10.5,115.5,67.96,33.8
2016,1,11,16,30,430.0,30.0,0.7,10.0,74.0,27.8,18.37
2016,1,11,16,45,215.0,15.0,0.75,9.5,37.0,11.43,0.93
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
