Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.43,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,9.0,3.15,9.5,9.0,8.33,0.74
2016,1,22,8,0,0.0,15.0,3.2,10.0,15.0,13.9,6.08
2016,1,22,8,15,0.0,22.0,3.3,10.0,22.0,20.4,11.91
2016,1,22,8,30,0.0,29.0,3.4,10.0,29.0,26.9,17.72
2016,1,22,8,45,0.0,36.0,3.55,10.0,36.0,33.42,23.47
2016,1,22,9,0,0.0,43.0,3.7,10.0,43.0,39.93,29.15
2016,1,22,9,15,0.0,50.0,3.7,10.5,50.0,46.46,34.7
2016,1,22,9,30,0.0,57.0,3.7,11.0,57.0,52.99,40.19
2016,1,22,9,45,0.0,43.5,3.7,11.5,43.5,40.41,29.21
2016,1,22,10,0,0.0,30.0,3.7,12.0,30.0,27.85,18.32
2016,1,22,10,15,0.0,58.5,3.7,12.0,58.5,54.4,40.96
2016,1,22,10,30,0.0,87.0,3.7,12.0,87.0,81.25,63.63
2016,1,22,10,45,4.0,131.5,3.75,12.0,134.0,129.41,104.09
2016,1,22,11,0,8.0,176.0,3.8,12.0,181.0,179.0,145.16
2016,1,22,11,15,97.0,213.5,3.85,12.0,266.0,301.71,248.22
2016,1,22,11,30,186.0,251.0,3.9,12.0,351.0,425.81,349.06
2016,1,22,11,45,278.5,241.0,3.95,12.0,393.5,494.49,404.76
2016,1,22,12,0,371.0,231.0,4.0,12.0,436.0,548.68,448.66
2016,1,22,12,15,219.0,238.5,3.9,12.0,360.0,422.5,345.69
2016,1,22,12,30,67.0,246.0,3.8,12.0,284.0,302.27,245.85
2016,1,22,12,45,46.5,229.0,3.75,12.0,255.5,265.81,216.19
2016,1,22,13,0,26.0,212.0,3.7,12.0,227.0,222.96,180.94
2016,1,22,13,15,141.0,221.5,3.45,11.5,295.5,322.81,265.03
2016,1,22,13,30,256.0,231.0,3.2,11.0,364.0,405.65,332.88
2016,1,22,13,45,307.0,212.5,3.0,11.0,365.0,404.25,331.51
2016,1,22,14,0,358.0,194.0,2.8,11.0,366.0,398.49,326.48
2016,1,22,14,15,179.0,167.5,2.55,11.0,253.5,258.13,211.43
2016,1,22,14,30,0.0,141.0,2.3,11.0,141.0,132.66,107.12
2016,1,22,14,45,0.0,91.5,2.05,11.0,91.5,85.35,67.6
2016,1,22,15,0,0.0,42.0,1.8,11.0,42.0,39.01,28.12
2016,1,22,15,15,0.0,37.5,1.65,10.5,37.5,34.81,24.64
2016,1,22,15,30,0.0,33.0,1.5,10.0,33.0,30.62,21.09
2016,1,22,15,45,0.0,28.0,1.4,10.0,28.0,25.97,17.04
2016,1,22,16,0,0.0,23.0,1.3,10.0,23.0,21.32,12.94
2016,1,22,16,15,0.0,17.5,1.3,9.5,17.5,16.21,8.42
2016,1,22,16,30,0.0,12.0,1.3,9.0,12.0,11.11,3.87
2016,1,22,16,45,0.0,7.5,1.3,9.0,7.5,6.94,0.28
2016,1,22,17,0,0.0,3.0,1.3,9.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,1.3,9.0,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,6.5,10.5,10.01,0.0
2016,1,23,7,30,0.0,21.0,2.0,7.0,21.0,20.02,0.0
2016,1,23,7,45,202.5,31.0,2.25,7.5,57.0,163.16,121.1
2016,1,23,8,0,405.0,41.0,2.5,8.0,93.0,289.29,237.83
2016,1,23,8,15,490.5,49.0,2.7,8.0,136.5,363.94,305.75
2016,1,23,8,30,576.0,57.0,2.9,8.0,180.0,443.81,376.04
2016,1,23,8,45,621.5,63.5,3.15,8.5,223.0,500.76,424.87
2016,1,23,9,0,667.0,70.0,3.4,9.0,266.0,558.72,472.86
2016,1,23,9,15,333.5,86.0,3.45,9.0,184.0,356.88,304.67
2016,1,23,9,30,0.0,102.0,3.5,9.0,102.0,99.0,79.85
2016,1,23,9,45,0.0,92.0,3.55,9.5,92.0,87.32,69.81
2016,1,23,10,0,0.0,82.0,3.6,10.0,82.0,76.62,60.39
2016,1,23,10,15,197.5,133.0,3.6,10.0,227.0,314.78,266.18
2016,1,23,10,30,395.0,184.0,3.6,10.0,372.0,533.58,444.78
2016,1,23,10,45,381.5,197.0,3.6,10.0,386.0,538.83,446.57
2016,1,23,11,0,368.0,210.0,3.6,10.0,400.0,542.27,448.07
2016,1,23,11,15,279.5,231.0,3.55,10.0,378.0,493.24,406.45
2016,1,23,11,30,191.0,252.0,3.5,10.0,356.0,431.2,354.65
2016,1,23,11,45,113.5,240.0,3.45,10.0,302.0,351.86,289.13
2016,1,23,12,0,36.0,228.0,3.4,10.0,248.0,263.36,215.24
2016,1,23,12,15,50.0,237.5,3.4,10.0,265.5,282.61,231.47
2016,1,23,12,30,64.0,247.0,3.4,10.0,283.0,301.11,246.73
2016,1,23,12,45,230.5,234.0,3.45,10.0,360.0,412.73,340.67
2016,1,23,13,0,397.0,221.0,3.5,10.0,437.0,514.63,423.7
2016,1,23,13,15,312.0,229.0,3.55,10.0,396.0,452.44,372.28
2016,1,23,13,30,227.0,237.0,3.6,10.0,355.0,387.0,318.67
2016,1,23,13,45,136.0,219.0,3.65,10.0,289.0,303.91,250.32
2016,1,23,14,0,45.0,201.0,3.7,10.0,223.0,222.16,182.28
2016,1,23,14,15,22.5,169.0,3.7,9.5,180.0,171.53,140.57
2016,1,23,14,30,0.0,137.0,3.7,9.0,137.0,128.78,104.94
2016,1,23,14,45,5.5,137.0,3.7,9.0,139.0,130.84,106.95
2016,1,23,15,0,11.0,137.0,3.7,9.0,141.0,132.24,108.25
2016,1,23,15,15,7.0,123.0,3.5,8.5,125.5,116.77,95.41
2016,1,23,15,30,3.0,109.0,3.3,8.0,110.0,101.8,82.91
2016,1,23,15,45,1.5,93.0,3.15,8.0,93.5,86.06,69.38
2016,1,23,16,0,0.0,77.0,3.0,8.0,77.0,70.63,55.94
2016,1,23,16,15,0.0,59.5,2.8,7.5,59.5,54.38,41.64
2016,1,23,16,30,0.0,42.0,2.6,7.0,42.0,38.42,27.41
2016,1,23,16,45,0.0,27.0,2.45,6.5,27.0,24.94,15.96
2016,1,23,17,0,0.0,12.0,2.3,6.0,12.0,11.13,0.0
2016,1,23,17,15,0.0,6.0,2.25,6.0,6.0,5.72,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,75.0,8.5,1.65,5.0,11.0,37.66,0.0
2016,1,24,7,30,150.0,17.0,1.8,5.0,22.0,81.85,0.0
2016,1,24,7,45,279.0,29.0,2.0,5.5,58.0,198.17,150.3
2016,1,24,8,0,408.0,41.0,2.2,6.0,94.0,291.48,241.35
2016,1,24,8,15,488.5,49.5,2.25,6.0,137.0,364.09,307.65
2016,1,24,8,30,569.0,58.0,2.3,6.0,180.0,441.63,375.8
2016,1,24,8,45,619.5,63.5,2.35,6.5,223.5,500.48,425.72
2016,1,24,9,0,670.0,69.0,2.4,7.0,267.0,560.64,474.8
2016,1,24,9,15,405.0,112.5,2.4,7.0,237.5,441.31,374.81
2016,1,24,9,30,140.0,156.0,2.4,7.0,208.0,286.96,242.67
2016,1,24,9,45,460.5,120.5,2.4,7.0,313.5,508.84,431.4
2016,1,24,10,0,781.0,85.0,2.4,7.0,419.0,721.64,598.08
2016,1,24,10,15,575.5,137.5,2.4,7.0,393.0,631.65,524.87
2016,1,24,10,30,370.0,190.0,2.4,7.0,367.0,521.74,434.4
2016,1,24,10,45,350.0,204.5,2.45,7.5,378.5,523.32,434.41
2016,1,24,11,0,330.0,219.0,2.5,8.0,390.0,523.09,432.26
2016,1,24,11,15,294.5,232.5,2.4,8.0,389.0,507.6,418.23
2016,1,24,11,30,259.0,246.0,2.3,8.0,388.0,490.87,403.38
2016,1,24,11,45,266.0,249.5,2.25,8.0,396.5,495.48,406.66
2016,1,24,12,0,273.0,253.0,2.2,8.0,405.0,498.88,408.88
2016,1,24,12,15,265.5,254.5,2.05,8.0,402.5,487.64,399.11
2016,1,24,12,30,258.0,256.0,1.9,8.0,400.0,475.65,388.88
2016,1,24,12,45,245.5,254.0,1.75,8.5,390.0,446.04,364.36
2016,1,24,13,0,233.0,252.0,1.6,9.0,380.0,426.41,347.62
2016,1,24,13,15,284.5,237.0,1.65,9.0,389.0,443.46,361.99
2016,1,24,13,30,336.0,222.0,1.7,9.0,398.0,447.84,366.03
2016,1,24,13,45,365.0,206.0,1.75,9.0,390.5,433.48,354.85
2016,1,24,14,0,394.0,190.0,1.8,9.0,383.0,416.17,341.0
2016,1,24,14,15,434.0,170.0,2.0,9.0,370.5,402.83,330.08
2016,1,24,14,30,474.0,150.0,2.2,9.0,358.0,379.21,310.03
2016,1,24,14,45,644.5,107.0,2.4,9.0,365.5,385.91,312.37
2016,1,24,15,0,815.0,64.0,2.6,9.0,373.0,372.21,295.09
2016,1,24,15,15,785.5,61.0,2.4,8.5,332.5,316.03,244.0
2016,1,24,15,30,756.0,58.0,2.2,8.0,292.0,261.54,193.77
2016,1,24,15,45,703.5,55.0,2.05,8.0,247.5,204.21,141.9
2016,1,24,16,0,651.0,52.0,1.9,8.0,203.0,151.79,96.16
2016,1,24,16,15,580.0,45.5,1.7,7.0,158.5,97.68,54.17
2016,1,24,16,30,509.0,39.0,1.5,6.0,114.0,52.87,26.84
2016,1,24,16,45,385.0,29.5,1.3,5.5,74.5,23.17,14.65
2016,1,24,17,0,261.0,20.0,1.1,5.0,35.0,16.16,2.64
2016,1,24,17,15,130.5,10.0,1.05,5.0,17.5,9.53,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,142.0,7.5,1.6,4.5,13.0,63.22,0.0
2016,1,25,7,30,284.0,15.0,1.7,5.0,26.0,153.81,0.0
2016,1,25,7,45,417.0,23.5,1.85,5.5,65.0,253.41,194.29
2016,1,25,8,0,550.0,32.0,2.0,6.0,104.0,351.3,290.48
2016,1,25,8,15,622.0,37.5,2.1,6.5,149.0,421.46,354.49
2016,1,25,8,30,694.0,43.0,2.2,7.0,194.0,495.5,418.82
2016,1,25,8,45,740.0,46.5,2.3,7.5,239.0,553.49,467.68
2016,1,25,9,0,786.0,50.0,2.4,8.0,284.0,612.19,514.53
2016,1,25,9,15,815.0,52.5,2.55,8.5,325.5,651.79,544.28
2016,1,25,9,30,844.0,55.0,2.7,9.0,367.0,695.94,576.89
2016,1,25,9,45,848.0,61.5,2.85,9.5,401.0,725.01,597.3
2016,1,25,10,0,852.0,68.0,3.0,10.0,435.0,757.49,620.12
2016,1,25,10,15,866.5,70.0,3.05,10.5,465.5,776.4,631.95
2016,1,25,10,30,881.0,72.0,3.1,11.0,496.0,798.92,646.52
2016,1,25,10,45,890.5,73.5,3.15,11.5,519.5,813.68,655.3
2016,1,25,11,0,900.0,75.0,3.2,12.0,543.0,825.11,661.75
2016,1,25,11,15,906.5,76.0,3.2,12.0,560.0,830.05,664.5
2016,1,25,11,30,913.0,77.0,3.2,12.0,577.0,831.44,664.86
2016,1,25,11,45,915.5,77.5,3.25,12.0,585.5,825.45,660.31
2016,1,25,12,0,918.0,78.0,3.3,12.0,594.0,815.91,653.37
2016,1,25,12,15,918.0,78.0,3.3,12.0,595.0,800.34,641.87
2016,1,25,12,30,918.0,78.0,3.3,12.0,596.0,781.38,628.02
2016,1,25,12,45,916.0,78.0,3.3,12.5,589.0,757.64,609.61
2016,1,25,13,0,914.0,78.0,3.3,13.0,582.0,730.78,588.99
2016,1,25,13,15,908.0,77.0,3.25,12.5,567.0,697.12,564.93
2016,1,25,13,30,902.0,76.0,3.2,12.0,552.0,660.88,537.16
2016,1,25,13,45,893.0,74.5,3.15,12.0,529.5,619.9,504.18
2016,1,25,14,0,884.0,73.0,3.1,12.0,507.0,576.94,468.96
2016,1,25,14,15,870.5,71.5,3.0,12.0,478.0,529.91,429.56
2016,1,25,14,30,857.0,70.0,2.9,12.0,449.0,482.67,389.01
2016,1,25,14,45,685.5,93.5,2.85,12.0,381.5,391.48,313.65
2016,1,25,15,0,514.0,117.0,2.8,12.0,314.0,311.53,247.52
2016,1,25,15,15,636.5,88.0,2.4,11.5,305.5,296.02,228.79
2016,1,25,15,30,759.0,59.0,2.0,11.0,297.0,265.28,194.81
2016,1,25,15,45,715.5,55.0,1.7,10.5,253.0,208.54,143.77
2016,1,25,16,0,672.0,51.0,1.4,10.0,209.0,155.71,97.77
2016,1,25,16,15,603.5,45.0,1.3,9.0,164.5,102.72,56.86
2016,1,25,16,30,535.0,39.0,1.2,8.0,120.0,55.14,27.35
2016,1,25,16,45,414.0,30.0,1.15,7.5,79.0,23.5,14.9
2016,1,25,17,0,293.0,21.0,1.1,7.0,38.0,16.99,4.4
2016,1,25,17,15,146.5,10.5,1.1,6.5,19.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,125.5,8.5,1.55,4.0,13.5,57.78,0.0
2016,1,26,7,30,251.0,17.0,1.6,4.0,27.0,145.76,0.0
2016,1,26,7,45,385.5,26.5,1.65,4.5,66.5,248.09,192.38
2016,1,26,8,0,520.0,36.0,1.7,5.0,106.0,340.07,282.28
2016,1,26,8,15,595.5,42.5,1.75,5.5,151.5,412.92,348.08
2016,1,26,8,30,671.0,49.0,1.8,6.0,197.0,489.75,414.27
2016,1,26,8,45,720.0,53.0,1.85,6.5,242.5,549.98,464.45
2016,1,26,9,0,769.0,57.0,1.9,7.0,288.0,611.03,512.92
2016,1,26,9,15,800.0,60.0,1.9,7.5,330.0,658.47,547.7
2016,1,26,9,30,831.0,63.0,1.9,8.0,372.0,704.77,580.61
2016,1,26,9,45,851.0,65.5,1.95,8.5,409.0,740.6,605.23
2016,1,26,10,0,871.0,68.0,2.0,9.0,446.0,774.09,627.77
2016,1,26,10,15,886.0,70.0,1.95,9.5,477.0,793.76,639.03
2016,1,26,10,30,901.0,72.0,1.9,10.0,508.0,816.99,652.89
2016,1,26,10,45,912.0,72.5,1.9,11.0,532.5,831.96,659.95
2016,1,26,11,0,923.0,73.0,1.9,12.0,557.0,843.56,664.71
2016,1,26,11,15,929.5,74.0,1.85,12.0,573.5,848.58,666.85
2016,1,26,11,30,936.0,75.0,1.8,12.0,590.0,849.96,666.62
2016,1,26,11,45,938.5,75.5,1.8,12.5,599.0,843.86,660.63
2016,1,26,12,0,941.0,76.0,1.8,13.0,608.0,834.11,652.33
2016,1,26,12,15,941.0,76.0,1.8,13.0,609.0,818.23,641.09
2016,1,26,12,30,941.0,76.0,1.8,13.0,610.0,798.87,627.54
2016,1,26,12,45,935.0,77.0,1.85,13.5,602.0,772.87,608.66
2016,1,26,13,0,929.0,78.0,1.9,14.0,594.0,743.84,587.67
2016,1,26,13,15,923.0,77.0,1.9,14.0,578.5,709.72,563.54
2016,1,26,13,30,917.0,76.0,1.9,14.0,563.0,672.96,535.58
2016,1,26,13,45,747.5,111.5,1.9,14.0,498.0,578.12,461.98
2016,1,26,14,0,578.0,147.0,1.9,14.0,433.0,483.94,388.14
2016,1,26,14,15,484.5,158.5,1.8,13.5,388.5,419.88,337.46
2016,1,26,14,30,391.0,170.0,1.7,13.0,344.0,362.07,290.94
2016,1,26,14,45,472.5,140.5,1.65,13.0,334.5,346.38,276.52
2016,1,26,15,0,554.0,111.0,1.6,13.0,325.0,324.5,255.23
2016,1,26,15,15,664.0,85.5,1.4,12.5,315.5,304.15,232.79
2016,1,26,15,30,774.0,60.0,1.2,12.0,306.0,272.29,198.64
2016,1,26,15,45,730.5,56.0,1.0,11.5,261.0,214.55,147.25
2016,1,26,16,0,687.0,52.0,0.8,11.0,216.0,160.72,100.72
2016,1,26,16,15,619.5,46.0,0.85,10.5,170.5,106.75,59.04
2016,1,26,16,30,552.0,40.0,0.9,10.0,125.0,60.21,30.45
2016,1,26,16,45,432.0,31.0,0.95,9.5,83.5,24.28,15.53
2016,1,26,17,0,312.0,22.0,1.0,9.0,42.0,17.81,5.94
2016,1,26,17,15,156.0,11.0,0.95,8.5,21.0,10.48,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,6.5,13.5,12.87,0.0
2016,1,27,7,30,0.0,27.0,0.7,7.0,27.0,34.53,0.0
2016,1,27,7,45,246.5,32.5,0.75,7.5,66.0,187.34,144.34
2016,1,27,8,0,493.0,38.0,0.8,8.0,105.0,335.18,273.89
2016,1,27,8,15,570.0,45.0,0.85,8.0,151.0,407.57,337.5
2016,1,27,8,30,647.0,52.0,0.9,8.0,197.0,479.59,398.89
2016,1,27,8,45,690.5,58.0,1.0,8.5,241.5,538.04,446.64
2016,1,27,9,0,734.0,64.0,1.1,9.0,286.0,597.08,493.0
2016,1,27,9,15,766.5,67.5,1.1,9.5,328.0,645.49,527.63
2016,1,27,9,30,799.0,71.0,1.1,10.0,370.0,692.88,560.42
2016,1,27,9,45,722.0,89.0,1.15,10.5,379.0,677.73,547.0
2016,1,27,10,0,645.0,107.0,1.2,11.0,388.0,652.16,526.56
2016,1,27,10,15,677.5,107.0,1.15,11.0,420.5,686.46,550.61
2016,1,27,10,30,710.0,107.0,1.1,11.0,453.0,718.83,572.21
2016,1,27,10,45,623.0,140.5,1.1,11.5,454.5,690.79,549.48
2016,1,27,11,0,536.0,174.0,1.1,12.0,456.0,653.48,518.89
2016,1,27,11,15,735.5,125.5,1.05,12.0,525.5,764.13,599.87
2016,1,27,11,30,935.0,77.0,1.0,12.0,595.0,854.03,659.9
2016,1,27,11,45,668.5,154.5,0.95,12.5,528.0,729.81,569.47
2016,1,27,12,0,402.0,232.0,0.9,13.0,461.0,578.53,454.59
2016,1,27,12,15,672.0,154.5,0.85,13.0,538.0,709.38,555.24
2016,1,27,12,30,942.0,77.0,0.8,13.0,615.0,803.39,619.5
2016,1,27,12,45,766.5,123.5,0.75,13.5,557.5,711.2,552.05
2016,1,27,13,0,591.0,170.0,0.7,14.0,500.0,610.06,476.15
2016,1,27,13,15,564.0,173.5,0.6,14.0,482.0,575.11,450.0
2016,1,27,13,30,537.0,177.0,0.5,14.0,464.0,539.82,422.6
2016,1,27,13,45,423.5,194.5,0.4,14.0,415.5,466.52,365.96
2016,1,27,14,0,310.0,212.0,0.3,14.0,367.0,394.41,310.15
2016,1,27,14,15,334.0,195.0,0.25,13.5,353.0,373.88,295.02
2016,1,27,14,30,358.0,178.0,0.2,13.0,339.0,350.73,276.72
2016,1,27,14,45,504.0,134.5,0.15,13.0,342.0,355.25,277.85
2016,1,27,15,0,650.0,91.0,0.1,13.0,345.0,342.73,263.22
2016,1,27,15,15,616.0,88.0,0.15,12.5,309.0,292.58,220.99
2016,1,27,15,30,582.0,85.0,0.2,12.0,273.0,244.91,180.2
2016,1,27,15,45,552.0,76.0,0.3,12.0,233.5,195.18,137.13
2016,1,27,16,0,522.0,67.0,0.4,12.0,194.0,148.21,96.96
2016,1,27,16,15,466.0,57.5,0.45,11.5,153.5,101.02,60.36
2016,1,27,16,30,410.0,48.0,0.5,11.0,113.0,60.08,33.75
2016,1,27,16,45,328.0,35.5,0.6,10.5,76.5,28.22,18.99
2016,1,27,17,0,246.0,23.0,0.7,10.0,40.0,18.57,7.31
2016,1,27,17,15,123.0,11.5,0.7,10.0,20.0,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,130.5,8.5,0.75,6.5,14.5,60.01,0.0
2016,1,28,7,30,261.0,17.0,0.8,7.0,29.0,152.17,5.9
2016,1,28,7,45,392.5,26.5,0.85,7.5,69.0,252.32,195.66
2016,1,28,8,0,524.0,36.0,0.9,8.0,109.0,344.11,281.47
2016,1,28,8,15,596.0,42.0,0.95,8.0,154.0,414.78,344.22
2016,1,28,8,30,668.0,48.0,1.0,8.0,199.0,489.21,407.44
2016,1,28,8,45,713.5,52.0,1.05,8.5,244.0,547.26,454.53
2016,1,28,9,0,759.0,56.0,1.1,9.0,289.0,605.99,499.74
2016,1,28,9,15,609.5,90.0,1.05,9.5,293.5,567.1,466.56
2016,1,28,9,30,460.0,124.0,1.0,10.0,298.0,507.7,417.37
2016,1,28,9,45,445.0,141.5,0.95,10.5,323.0,526.18,429.88
2016,1,28,10,0,430.0,159.0,0.9,11.0,348.0,541.98,439.21
2016,1,28,10,15,334.0,188.5,0.95,11.5,341.5,492.58,398.41
2016,1,28,10,30,238.0,218.0,1.0,12.0,335.0,439.48,354.84
2016,1,28,10,45,280.0,223.0,1.05,12.5,367.0,491.36,394.56
2016,1,28,11,0,322.0,228.0,1.1,13.0,399.0,529.84,422.86
2016,1,28,11,15,456.0,198.5,1.3,13.0,449.0,615.03,489.66
2016,1,28,11,30,590.0,169.0,1.5,13.0,499.0,686.28,544.96
2016,1,28,11,45,590.0,172.0,1.75,13.0,506.0,682.69,542.96
2016,1,28,12,0,590.0,175.0,2.0,13.0,513.0,676.69,539.72
2016,1,28,12,15,359.0,223.0,2.2,13.0,429.0,527.2,423.78
2016,1,28,12,30,128.0,271.0,2.4,13.0,345.0,385.97,310.21
2016,1,28,12,45,129.0,267.5,2.6,13.0,341.0,377.45,304.51
2016,1,28,13,0,130.0,264.0,2.8,13.0,337.0,368.53,297.81
2016,1,28,13,15,65.0,207.0,2.65,13.0,243.5,249.69,201.96
2016,1,28,13,30,0.0,150.0,2.5,13.0,150.0,141.82,112.98
2016,1,28,13,45,29.5,183.0,2.35,13.5,198.0,197.03,158.87
2016,1,28,14,0,59.0,216.0,2.2,14.0,246.0,245.39,197.92
2016,1,28,14,15,334.0,169.5,2.15,13.5,322.5,348.87,283.2
2016,1,28,14,30,609.0,123.0,2.1,13.0,399.0,425.01,342.06
2016,1,28,14,45,353.5,146.5,2.05,13.0,303.5,303.32,243.49
2016,1,28,15,0,98.0,170.0,2.0,13.0,208.0,198.92,160.02
2016,1,28,15,15,94.5,152.5,1.75,12.5,186.5,174.67,140.07
2016,1,28,15,30,91.0,135.0,1.5,12.0,165.0,150.87,120.0
2016,1,28,15,45,85.5,116.5,1.25,11.5,141.5,126.98,99.7
2016,1,28,16,0,80.0,98.0,1.0,11.0,118.0,102.51,78.86
2016,1,28,16,15,69.0,79.0,1.0,10.5,94.0,77.9,58.34
2016,1,28,16,30,58.0,60.0,1.0,10.0,70.0,54.92,39.63
2016,1,28,16,45,34.5,42.0,1.05,10.0,47.5,36.64,26.45
2016,1,28,17,0,11.0,24.0,1.1,10.0,25.0,21.59,10.23
2016,1,28,17,15,5.5,12.0,1.05,10.0,12.5,11.44,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,13.82,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,37.49,1.79
2016,1,29,7,45,247.5,32.5,0.85,10.5,67.5,187.61,145.08
2016,1,29,8,0,495.0,36.0,0.9,11.0,106.0,335.22,272.17
2016,1,29,8,15,567.0,42.0,1.1,11.5,150.0,399.17,328.52
2016,1,29,8,30,639.0,48.0,1.3,12.0,194.0,472.64,390.51
2016,1,29,8,45,516.5,76.5,1.5,12.5,210.5,454.33,376.33
2016,1,29,9,0,394.0,105.0,1.7,13.0,227.0,417.79,346.56
2016,1,29,9,15,407.5,118.5,1.85,13.5,260.0,454.04,375.35
2016,1,29,9,30,421.0,132.0,2.0,14.0,293.0,489.48,402.3
2016,1,29,9,45,343.0,160.0,2.15,14.5,299.5,458.73,375.68
2016,1,29,10,0,265.0,188.0,2.3,15.0,306.0,436.46,355.43
2016,1,29,10,15,154.0,196.5,2.35,15.0,266.5,346.72,281.94
2016,1,29,10,30,43.0,205.0,2.4,15.0,227.0,253.81,204.45
2016,1,29,10,45,22.5,186.0,2.45,15.0,197.5,201.86,162.0
2016,1,29,11,0,2.0,167.0,2.5,15.0,168.0,163.78,130.25
2016,1,29,11,15,1.0,141.0,2.55,15.0,141.5,135.48,107.06
2016,1,29,11,30,0.0,115.0,2.6,15.0,115.0,108.34,84.69
2016,1,29,11,45,0.0,127.5,2.65,15.0,127.5,120.59,94.74
2016,1,29,12,0,0.0,140.0,2.7,15.0,140.0,132.86,104.73
2016,1,29,12,15,0.0,148.0,2.75,15.0,148.0,140.64,111.05
2016,1,29,12,30,0.0,156.0,2.8,15.0,156.0,148.41,117.38
2016,1,29,12,45,3.5,170.5,2.85,15.0,172.5,165.23,131.22
2016,1,29,13,0,7.0,185.0,2.9,15.0,189.0,181.87,144.86
2016,1,29,13,15,6.0,181.0,2.85,15.0,184.5,176.67,140.68
2016,1,29,13,30,5.0,177.0,2.8,15.0,180.0,171.57,136.65
2016,1,29,13,45,120.0,202.0,2.8,15.0,263.0,278.0,224.81
2016,1,29,14,0,235.0,227.0,2.8,15.0,346.0,362.61,292.62
2016,1,29,14,15,234.0,213.5,2.65,14.5,326.5,336.32,271.36
2016,1,29,14,30,233.0,200.0,2.5,14.0,307.0,309.75,249.94
2016,1,29,14,45,232.5,184.0,2.45,14.0,284.0,284.33,228.68
2016,1,29,15,0,232.0,168.0,2.4,14.0,261.0,254.35,203.32
2016,1,29,15,15,228.5,151.0,2.1,13.5,234.5,222.27,176.03
2016,1,29,15,30,225.0,134.0,1.8,13.0,208.0,190.46,148.5
2016,1,29,15,45,216.5,115.5,1.55,13.0,178.5,156.48,118.88
2016,1,29,16,0,208.0,97.0,1.3,13.0,149.0,123.5,90.33
2016,1,29,16,15,189.0,79.0,1.2,12.0,119.0,90.89,63.76
2016,1,29,16,30,170.0,61.0,1.1,11.0,89.0,60.69,40.93
2016,1,29,16,45,134.5,43.5,1.05,10.5,61.0,35.23,25.26
2016,1,29,17,0,99.0,26.0,1.0,10.0,33.0,21.54,10.84
2016,1,29,17,15,49.5,13.0,1.0,10.0,16.5,12.39,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.65,7.0,6.0,5.72,0.0
2016,1,30,7,30,0.0,12.0,2.6,7.0,12.0,11.13,0.0
2016,1,30,7,45,0.0,27.0,2.6,7.0,27.0,25.8,15.66
2016,1,30,8,0,0.0,42.0,2.6,7.0,42.0,41.57,30.14
2016,1,30,8,15,0.0,59.5,2.6,7.0,59.5,60.03,46.66
2016,1,30,8,30,0.0,77.0,2.6,7.0,77.0,78.11,62.7
2016,1,30,8,45,2.0,94.0,2.65,7.5,94.5,96.68,78.84
2016,1,30,9,0,4.0,111.0,2.7,8.0,112.0,115.28,94.72
2016,1,30,9,15,7.5,125.5,2.7,8.0,128.0,132.06,109.02
2016,1,30,9,30,11.0,140.0,2.7,8.0,144.0,149.06,123.35
2016,1,30,9,45,172.5,160.0,2.75,8.5,236.5,316.24,267.44
2016,1,30,10,0,334.0,180.0,2.8,9.0,329.0,480.96,402.46
2016,1,30,10,15,320.0,196.0,2.85,9.0,347.0,491.81,408.99
2016,1,30,10,30,306.0,212.0,2.9,9.0,365.0,500.84,414.89
2016,1,30,10,45,608.0,140.5,3.0,9.5,461.5,683.47,562.56
2016,1,30,11,0,910.0,69.0,3.1,10.0,558.0,837.55,675.39
2016,1,30,11,15,642.5,153.0,3.15,10.0,503.5,724.52,589.4
2016,1,30,11,30,375.0,237.0,3.2,10.0,449.0,578.25,471.86
2016,1,30,11,45,198.0,229.0,3.25,10.0,341.0,408.25,335.56
2016,1,30,12,0,21.0,221.0,3.3,10.0,233.0,232.53,189.08
2016,1,30,12,15,14.0,205.5,3.3,10.0,213.5,209.9,170.7
2016,1,30,12,30,7.0,190.0,3.3,10.0,194.0,187.92,152.45
2016,1,30,12,45,4.0,178.0,3.3,10.0,181.0,173.06,140.17
2016,1,30,13,0,1.0,166.0,3.3,10.0,168.0,158.57,128.18
2016,1,30,13,15,0.5,162.5,3.2,10.0,163.5,154.52,124.91
2016,1,30,13,30,0.0,159.0,3.1,10.0,159.0,150.54,121.72
2016,1,30,13,45,1.0,160.0,3.05,10.0,161.0,151.94,123.07
2016,1,30,14,0,2.0,161.0,3.0,10.0,163.0,153.24,124.35
2016,1,30,14,15,23.5,176.0,2.95,10.0,187.5,178.86,146.15
2016,1,30,14,30,45.0,191.0,2.9,10.0,212.0,206.02,168.87
2016,1,30,14,45,67.5,182.0,2.85,10.0,210.5,203.7,166.88
2016,1,30,15,0,90.0,173.0,2.8,10.0,209.0,199.05,162.62
2016,1,30,15,15,86.5,156.0,2.65,9.5,188.0,175.65,142.95
2016,1,30,15,30,83.0,139.0,2.5,9.0,167.0,152.7,123.43
2016,1,30,15,45,77.5,120.5,2.35,8.5,143.5,128.41,102.62
2016,1,30,16,0,72.0,102.0,2.2,8.0,120.0,104.91,82.37
2016,1,30,16,15,61.5,82.5,1.9,7.5,96.0,80.83,61.96
2016,1,30,16,30,51.0,63.0,1.6,7.0,72.0,58.33,43.28
2016,1,30,16,45,30.0,44.5,1.3,6.5,49.5,38.74,28.9
2016,1,30,17,0,9.0,26.0,1.0,6.0,27.0,23.34,13.04
2016,1,30,17,15,4.5,13.0,0.95,6.0,13.5,12.39,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,1.95,3.0,5.0,4.77,0.0
2016,1,31,7,30,0.0,10.0,2.1,3.0,10.0,9.26,0.0
2016,1,31,7,45,0.0,23.0,2.25,3.5,23.0,21.35,12.31
2016,1,31,8,0,0.0,36.0,2.4,4.0,36.0,33.78,23.8
2016,1,31,8,15,0.0,51.0,2.5,4.0,51.0,49.23,37.78
2016,1,31,8,30,0.0,66.0,2.6,4.0,66.0,64.47,51.46
2016,1,31,8,45,0.0,80.5,2.75,4.0,80.5,78.99,64.34
2016,1,31,9,0,0.0,95.0,2.9,4.0,95.0,93.47,76.99
2016,1,31,9,15,0.0,109.0,3.0,4.0,109.0,107.35,88.97
2016,1,31,9,30,0.0,123.0,3.1,4.0,123.0,121.24,100.8
2016,1,31,9,45,9.5,146.0,3.25,4.0,150.5,152.52,127.88
2016,1,31,10,0,19.0,169.0,3.4,4.0,178.0,184.16,154.95
2016,1,31,10,15,50.5,196.0,3.5,4.0,221.5,250.79,212.07
2016,1,31,10,30,82.0,223.0,3.6,4.0,265.0,307.04,259.52
2016,1,31,10,45,105.5,238.0,3.75,4.5,293.5,342.15,288.3
2016,1,31,11,0,129.0,253.0,3.9,5.0,322.0,389.6,326.79
2016,1,31,11,15,139.0,261.5,4.05,5.0,338.5,404.98,339.22
2016,1,31,11,30,149.0,270.0,4.2,5.0,355.0,419.76,351.28
2016,1,31,11,45,250.5,261.5,4.35,5.5,407.0,500.37,418.45
2016,1,31,12,0,352.0,253.0,4.5,6.0,459.0,566.1,472.41
2016,1,31,12,15,268.0,266.5,4.65,6.0,423.5,506.95,422.79
2016,1,31,12,30,184.0,280.0,4.8,6.0,388.0,439.17,366.28
2016,1,31,12,45,92.0,219.0,5.0,6.5,273.0,288.29,240.72
2016,1,31,13,0,0.0,158.0,5.2,7.0,158.0,149.88,122.39
2016,1,31,13,15,0.0,91.5,5.3,7.0,91.5,85.29,67.78
2016,1,31,13,30,0.0,25.0,5.4,7.0,25.0,23.23,14.48
2016,1,31,13,45,253.5,101.5,5.55,7.0,232.0,269.29,229.14
2016,1,31,14,0,507.0,178.0,5.7,7.0,439.0,482.48,405.89
2016,1,31,14,15,491.5,170.5,5.7,6.5,412.0,442.04,371.34
2016,1,31,14,30,476.0,163.0,5.7,6.0,385.0,401.76,336.97
2016,1,31,14,45,659.5,117.0,5.75,6.0,399.0,414.39,344.57
2016,1,31,15,0,843.0,71.0,5.8,6.0,413.0,405.3,330.88
2016,1,31,15,15,814.5,68.0,5.65,5.5,371.5,347.08,276.83
2016,1,31,15,30,786.0,65.0,5.5,5.0,330.0,290.39,223.34
2016,1,31,15,45,728.0,63.5,5.35,5.0,282.5,230.26,167.58
2016,1,31,16,0,670.0,62.0,5.2,5.0,235.0,173.85,116.78
2016,1,31,16,15,602.5,55.5,5.1,4.5,188.0,118.97,71.64
2016,1,31,16,30,535.0,49.0,5.0,4.0,141.0,71.53,39.35
2016,1,31,16,45,407.0,40.0,4.9,4.0,97.5,31.75,22.95
2016,1,31,17,0,279.0,31.0,4.8,4.0,54.0,25.73,15.52
2016,1,31,17,15,139.5,15.5,4.85,4.0,27.0,14.77,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,205.0,9.0,4.4,1.5,20.5,91.17,0.0
2016,2,1,7,30,410.0,18.0,4.6,2.0,41.0,220.7,101.15
2016,2,1,7,45,531.0,25.5,4.85,2.5,86.0,316.6,259.4
2016,2,1,8,0,652.0,33.0,5.1,3.0,131.0,414.08,353.1
2016,2,1,8,15,717.0,38.0,5.25,3.5,179.5,484.97,419.47
2016,2,1,8,30,782.0,43.0,5.4,4.0,228.0,554.27,481.88
2016,2,1,8,45,822.5,46.0,5.6,4.5,276.0,611.5,531.56
2016,2,1,9,0,863.0,49.0,5.8,5.0,324.0,669.2,578.25
2016,2,1,9,15,889.5,51.5,5.8,5.0,367.5,715.96,615.22
2016,2,1,9,30,916.0,54.0,5.8,5.0,411.0,761.24,650.22
2016,2,1,9,45,928.5,58.0,5.85,5.5,449.5,795.81,675.11
2016,2,1,10,0,941.0,62.0,5.9,6.0,488.0,827.46,697.4
2016,2,1,10,15,953.5,63.5,5.85,6.0,520.0,852.78,715.36
2016,2,1,10,30,966.0,65.0,5.8,6.0,552.0,874.82,730.74
2016,2,1,10,45,974.0,66.0,5.75,6.5,577.5,889.04,738.75
2016,2,1,11,0,982.0,67.0,5.7,7.0,603.0,899.56,744.04
2016,2,1,11,15,987.0,68.0,5.6,7.0,620.0,903.78,745.74
2016,2,1,11,30,992.0,69.0,5.5,7.0,637.0,904.12,744.67
2016,2,1,11,45,989.5,71.0,5.45,7.5,645.5,895.59,736.01
2016,2,1,12,0,987.0,73.0,5.4,8.0,654.0,883.25,724.71
2016,2,1,12,15,986.5,73.5,5.3,8.0,655.0,867.0,711.71
2016,2,1,12,30,986.0,74.0,5.2,8.0,656.0,847.06,696.09
2016,2,1,12,45,975.5,76.5,5.1,8.0,647.0,818.34,673.91
2016,2,1,13,0,965.0,79.0,5.0,8.0,638.0,786.59,649.52
2016,2,1,13,15,959.0,78.5,4.85,7.5,622.5,751.8,623.73
2016,2,1,13,30,953.0,78.0,4.7,7.0,607.0,714.21,594.7
2016,2,1,13,45,940.5,78.0,4.55,7.0,583.0,670.51,558.27
2016,2,1,14,0,928.0,78.0,4.4,7.0,559.0,624.89,519.71
2016,2,1,14,15,914.5,76.0,4.15,7.0,528.5,574.96,476.66
2016,2,1,14,30,901.0,74.0,3.9,7.0,498.0,523.77,431.8
2016,2,1,14,45,884.0,71.5,3.7,7.0,461.5,469.96,384.09
2016,2,1,15,0,867.0,69.0,3.5,7.0,425.0,414.86,334.15
