Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,840.0,66.0,3.15,6.5,382.5,355.81,280.33
2016,2,1,15,30,813.0,63.0,2.8,6.0,340.0,298.08,226.66
2016,2,1,15,45,784.5,57.0,2.5,5.5,295.0,238.72,171.44
2016,2,1,16,0,756.0,51.0,2.2,5.0,250.0,181.56,119.13
2016,2,1,16,15,696.5,46.0,1.95,4.5,202.0,124.22,71.67
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,73.31,37.05
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,27.57,19.34
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,21.61,12.58
2016,2,1,17,15,225.0,12.5,1.25,2.5,31.5,11.91,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.75,2.5,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,0.8,3.0,13.0,12.05,1.06
2016,2,2,7,45,0.0,27.5,0.9,3.5,27.5,25.75,16.24
2016,2,2,8,0,0.0,42.0,1.0,4.0,42.0,40.82,30.04
2016,2,2,8,15,0.0,58.5,1.0,4.0,58.5,57.96,45.53
2016,2,2,8,30,0.0,75.0,1.0,4.0,75.0,74.82,60.58
2016,2,2,8,45,0.0,91.0,1.05,4.5,91.0,90.93,74.6
2016,2,2,9,0,0.0,107.0,1.1,5.0,107.0,106.98,88.29
2016,2,2,9,15,2.0,121.5,1.15,5.0,122.5,122.7,101.71
2016,2,2,9,30,4.0,136.0,1.2,5.0,138.0,138.56,115.09
2016,2,2,9,45,3.0,143.5,1.3,5.5,145.5,144.33,119.45
2016,2,2,10,0,2.0,151.0,1.4,6.0,153.0,150.26,123.93
2016,2,2,10,15,429.5,117.5,1.5,6.0,336.0,501.46,423.29
2016,2,2,10,30,857.0,84.0,1.6,6.0,519.0,818.56,662.63
2016,2,2,10,45,867.5,85.0,1.7,6.0,544.0,833.86,669.89
2016,2,2,11,0,878.0,86.0,1.8,6.0,569.0,845.81,678.5
2016,2,2,11,15,885.0,87.0,1.9,6.0,586.0,844.73,677.84
2016,2,2,11,30,892.0,88.0,2.0,6.0,603.0,846.93,679.83
2016,2,2,11,45,897.0,88.0,2.15,6.5,612.5,842.76,676.55
2016,2,2,12,0,902.0,88.0,2.3,7.0,622.0,835.01,670.79
2016,2,2,12,15,461.0,155.5,2.35,7.0,428.5,549.36,452.88
2016,2,2,12,30,20.0,223.0,2.4,7.0,235.0,231.44,189.0
2016,2,2,12,45,19.5,221.0,2.5,7.0,233.0,227.97,187.19
2016,2,2,13,0,19.0,219.0,2.6,7.0,231.0,224.52,184.46
2016,2,2,13,15,23.5,220.5,2.6,7.0,234.5,228.06,187.62
2016,2,2,13,30,28.0,222.0,2.6,7.0,238.0,231.24,190.46
2016,2,2,13,45,457.5,150.5,2.65,7.5,390.0,449.21,374.68
2016,2,2,14,0,887.0,79.0,2.7,8.0,542.0,604.68,497.67
2016,2,2,14,15,874.5,77.5,2.6,8.0,513.0,558.95,457.98
2016,2,2,14,30,862.0,76.0,2.5,8.0,484.0,509.97,416.22
2016,2,2,14,45,850.5,72.0,2.45,8.0,449.5,457.86,371.03
2016,2,2,15,0,839.0,68.0,2.4,8.0,415.0,404.99,323.88
2016,2,2,15,15,813.0,65.0,2.1,7.5,374.5,347.63,272.11
2016,2,2,15,30,787.0,62.0,1.8,7.0,334.0,291.54,220.46
2016,2,2,15,45,751.5,58.0,1.5,7.0,289.0,233.83,167.18
2016,2,2,16,0,716.0,54.0,1.2,7.0,244.0,179.11,117.65
2016,2,2,16,15,656.5,48.5,1.1,6.5,197.5,123.4,72.0
2016,2,2,16,30,597.0,43.0,1.0,6.0,151.0,74.16,38.41
2016,2,2,16,45,498.0,35.0,0.95,5.5,107.0,29.32,20.81
2016,2,2,17,0,399.0,27.0,0.9,5.0,63.0,21.48,12.61
2016,2,2,17,15,199.5,13.5,0.9,4.5,31.5,10.56,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,160.0,10.5,1.05,2.5,20.0,74.94,0.0
2016,2,3,7,30,320.0,21.0,1.2,3.0,40.0,190.76,108.79
2016,2,3,7,45,436.0,29.5,1.4,3.5,82.0,280.95,228.85
2016,2,3,8,0,552.0,38.0,1.6,4.0,124.0,367.76,309.28
2016,2,3,8,15,619.0,44.0,1.6,4.5,170.5,437.68,371.46
2016,2,3,8,30,686.0,50.0,1.6,5.0,217.0,511.07,433.64
2016,2,3,8,45,727.0,54.0,1.65,5.5,262.5,567.7,479.98
2016,2,3,9,0,768.0,58.0,1.7,6.0,308.0,624.73,523.77
2016,2,3,9,15,797.0,61.0,1.65,6.5,350.0,671.73,557.24
2016,2,3,9,30,826.0,64.0,1.6,7.0,392.0,717.52,588.78
2016,2,3,9,45,840.0,68.0,1.55,7.5,429.0,751.38,610.58
2016,2,3,10,0,854.0,72.0,1.5,8.0,466.0,782.65,630.12
2016,2,3,10,15,869.0,74.0,1.45,8.5,497.5,802.61,641.17
2016,2,3,10,30,884.0,76.0,1.4,9.0,529.0,826.37,654.94
2016,2,3,10,45,894.0,77.5,1.35,9.5,554.0,842.22,662.94
2016,2,3,11,0,904.0,79.0,1.3,10.0,579.0,854.68,668.65
2016,2,3,11,15,910.5,80.0,1.3,10.0,596.0,860.1,671.48
2016,2,3,11,30,917.0,81.0,1.3,10.0,613.0,861.92,672.04
2016,2,3,11,45,922.0,81.0,1.35,10.5,623.0,857.65,668.06
2016,2,3,12,0,927.0,81.0,1.4,11.0,633.0,849.72,661.75
2016,2,3,12,15,928.0,81.0,1.4,11.0,635.0,834.93,651.37
2016,2,3,12,30,929.0,81.0,1.4,11.0,637.0,816.62,638.72
2016,2,3,12,45,751.5,134.0,1.4,11.0,580.0,726.69,574.93
2016,2,3,13,0,574.0,187.0,1.4,11.0,523.0,627.34,499.56
2016,2,3,13,15,456.0,214.5,1.3,11.0,478.0,553.77,442.46
2016,2,3,13,30,338.0,242.0,1.2,11.0,433.0,478.28,383.07
2016,2,3,13,45,609.0,163.0,1.2,11.0,490.0,561.24,449.92
2016,2,3,14,0,880.0,84.0,1.2,11.0,547.0,610.38,487.38
2016,2,3,14,15,626.0,136.5,1.15,10.5,457.0,487.79,391.12
2016,2,3,14,30,372.0,189.0,1.1,10.0,367.0,374.71,302.08
2016,2,3,14,45,212.5,181.0,1.05,10.0,281.5,271.44,219.61
2016,2,3,15,0,53.0,173.0,1.0,10.0,196.0,184.93,149.98
2016,2,3,15,15,49.0,157.0,0.85,9.5,176.5,164.28,133.34
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,144.16,116.69
2016,2,3,15,45,40.0,123.0,0.6,9.0,135.5,122.57,98.47
2016,2,3,16,0,35.0,105.0,0.5,9.0,114.0,101.72,80.78
2016,2,3,16,15,26.5,86.0,0.5,8.5,92.0,80.41,62.93
2016,2,3,16,30,18.0,67.0,0.5,8.0,70.0,60.42,46.09
2016,2,3,16,45,9.0,48.0,0.55,7.5,49.5,42.8,32.74
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,26.42,16.91
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,13.46,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,170.0,10.5,0.4,4.5,21.5,79.26,0.0
2016,2,4,7,30,340.0,21.0,0.4,5.0,43.0,196.08,119.33
2016,2,4,7,45,456.0,29.5,0.4,5.5,86.0,286.08,230.09
2016,2,4,8,0,572.0,38.0,0.4,6.0,129.0,379.91,312.78
2016,2,4,8,15,637.5,43.5,0.45,6.5,176.0,449.34,372.34
2016,2,4,8,30,703.0,49.0,0.5,7.0,223.0,522.08,431.83
2016,2,4,8,45,744.0,53.0,0.55,7.5,269.0,579.42,476.83
2016,2,4,9,0,785.0,57.0,0.6,8.0,315.0,637.14,519.07
2016,2,4,9,15,813.0,60.0,0.65,8.5,357.5,684.03,551.73
2016,2,4,9,30,841.0,63.0,0.7,9.0,400.0,729.62,582.71
2016,2,4,9,45,851.5,68.0,0.8,9.5,436.5,762.48,604.69
2016,2,4,10,0,862.0,73.0,0.9,10.0,473.0,792.53,624.61
2016,2,4,10,15,876.5,75.0,0.95,10.0,504.5,812.26,637.52
2016,2,4,10,30,891.0,77.0,1.0,10.0,536.0,835.76,653.25
2016,2,4,10,45,900.5,78.0,1.05,10.5,561.0,850.69,661.81
2016,2,4,11,0,910.0,79.0,1.1,11.0,586.0,862.21,668.2
2016,2,4,11,15,916.0,80.0,1.1,11.0,603.0,867.26,670.72
2016,2,4,11,30,922.0,81.0,1.1,11.0,620.0,868.68,671.0
2016,2,4,11,45,925.0,81.5,1.15,11.5,629.5,863.34,666.4
2016,2,4,12,0,928.0,82.0,1.2,12.0,639.0,854.35,659.52
2016,2,4,12,15,928.5,82.0,1.15,12.0,640.0,839.14,648.28
2016,2,4,12,30,929.0,82.0,1.1,12.0,641.0,820.43,634.82
2016,2,4,12,45,930.0,80.5,1.1,12.0,635.0,796.95,618.89
2016,2,4,13,0,931.0,79.0,1.1,12.0,629.0,770.13,600.68
2016,2,4,13,15,925.5,78.0,1.1,12.0,614.0,736.06,577.33
2016,2,4,13,30,920.0,77.0,1.1,12.0,599.0,699.26,551.46
2016,2,4,13,45,677.5,140.0,1.1,12.0,516.5,582.65,462.25
2016,2,4,14,0,435.0,203.0,1.1,12.0,434.0,470.54,375.26
2016,2,4,14,15,550.0,160.0,1.1,12.0,436.0,468.45,374.68
2016,2,4,14,30,665.0,117.0,1.1,12.0,438.0,458.17,365.42
2016,2,4,14,45,611.0,120.5,1.15,12.0,399.0,402.73,320.09
2016,2,4,15,0,557.0,124.0,1.2,12.0,360.0,348.54,275.23
2016,2,4,15,15,534.5,116.0,1.1,11.5,324.5,301.27,234.78
2016,2,4,15,30,512.0,108.0,1.0,11.0,289.0,255.49,194.74
2016,2,4,15,45,486.5,96.5,0.9,10.5,250.5,207.49,152.61
2016,2,4,16,0,461.0,85.0,0.8,10.0,212.0,161.87,112.84
2016,2,4,16,15,419.0,73.0,0.8,9.5,172.0,116.33,75.62
2016,2,4,16,30,377.0,61.0,0.8,9.0,132.0,75.46,46.06
2016,2,4,16,45,314.0,46.5,0.85,8.5,94.5,37.23,27.68
2016,2,4,17,0,251.0,32.0,0.9,8.0,57.0,25.76,16.47
2016,2,4,17,15,125.5,16.0,0.9,7.5,28.5,12.57,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,151.0,12.0,1.05,2.5,22.0,73.21,0.0
2016,2,5,7,30,302.0,24.0,1.2,3.0,44.0,188.94,123.44
2016,2,5,7,45,414.5,34.0,1.35,4.0,86.5,277.07,226.9
2016,2,5,8,0,527.0,44.0,1.5,5.0,129.0,368.85,309.46
2016,2,5,8,15,596.5,50.5,1.5,5.5,176.5,439.68,371.63
2016,2,5,8,30,666.0,57.0,1.5,6.0,224.0,514.48,434.24
2016,2,5,8,45,709.5,62.0,1.55,7.0,270.5,568.99,477.63
2016,2,5,9,0,753.0,67.0,1.6,8.0,317.0,628.87,522.41
2016,2,5,9,15,783.5,70.5,1.65,8.5,360.5,677.55,557.41
2016,2,5,9,30,814.0,74.0,1.7,9.0,404.0,725.06,590.71
2016,2,5,9,45,845.5,74.0,1.8,10.0,444.0,767.54,618.91
2016,2,5,10,0,877.0,74.0,1.9,11.0,484.0,808.07,645.18
2016,2,5,10,15,891.5,75.5,1.9,11.5,516.5,827.46,656.14
2016,2,5,10,30,906.0,77.0,1.9,12.0,549.0,850.6,669.94
2016,2,5,10,45,917.0,78.0,1.9,12.5,574.5,866.96,678.88
2016,2,5,11,0,928.0,79.0,1.9,13.0,600.0,879.86,685.52
2016,2,5,11,15,934.5,80.0,1.85,13.0,617.5,885.38,687.85
2016,2,5,11,30,941.0,81.0,1.8,13.0,635.0,887.17,687.82
2016,2,5,11,45,943.5,82.0,1.75,13.5,644.5,881.87,681.82
2016,2,5,12,0,946.0,83.0,1.7,14.0,654.0,872.84,673.49
2016,2,5,12,15,946.5,83.0,1.65,14.0,655.5,857.35,662.14
2016,2,5,12,30,947.0,83.0,1.6,14.0,657.0,838.26,648.51
2016,2,5,12,45,943.0,83.0,1.55,14.5,650.0,812.26,629.02
2016,2,5,13,0,939.0,83.0,1.5,15.0,643.0,783.06,607.48
2016,2,5,13,15,933.5,82.5,1.4,14.5,627.5,749.22,584.4
2016,2,5,13,30,928.0,82.0,1.3,14.0,612.0,712.59,558.78
2016,2,5,13,45,915.5,82.0,1.2,14.0,588.5,669.5,525.69
2016,2,5,14,0,903.0,82.0,1.1,14.0,565.0,624.53,490.67
2016,2,5,14,15,782.0,100.5,0.95,14.0,503.0,539.32,424.26
2016,2,5,14,30,661.0,119.0,0.8,14.0,441.0,459.87,361.71
2016,2,5,14,45,750.5,96.0,0.7,14.0,436.5,443.09,345.93
2016,2,5,15,0,840.0,73.0,0.6,14.0,432.0,416.8,320.47
2016,2,5,15,15,813.5,70.0,0.6,13.5,390.0,358.78,271.43
2016,2,5,15,30,787.0,67.0,0.6,13.0,348.0,302.09,222.28
2016,2,5,15,45,754.5,62.0,0.6,12.5,303.0,243.65,171.06
2016,2,5,16,0,722.0,57.0,0.6,12.0,258.0,187.89,122.36
2016,2,5,16,15,665.5,51.5,0.65,11.0,210.5,131.62,76.99
2016,2,5,16,30,609.0,46.0,0.7,10.0,163.0,81.5,42.5
2016,2,5,16,45,519.5,37.5,0.75,9.5,117.5,32.13,23.08
2016,2,5,17,0,430.0,29.0,0.8,9.0,72.0,22.87,14.08
2016,2,5,17,15,215.0,14.5,0.9,8.5,36.0,11.18,0.0
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,184.0,11.0,0.9,4.5,24.5,86.07,0.0
2016,2,6,7,30,368.0,22.0,0.9,5.0,49.0,213.27,144.91
2016,2,6,7,45,480.0,30.5,0.95,6.0,93.0,301.26,244.81
2016,2,6,8,0,592.0,39.0,1.0,7.0,137.0,394.59,327.05
2016,2,6,8,15,655.0,44.0,1.1,7.5,184.5,463.19,386.64
2016,2,6,8,30,718.0,49.0,1.2,8.0,232.0,534.81,446.08
2016,2,6,8,45,757.5,53.0,1.35,9.0,278.5,591.97,491.15
2016,2,6,9,0,797.0,57.0,1.5,10.0,325.0,649.4,533.26
2016,2,6,9,15,824.0,60.0,1.6,10.5,367.5,696.16,566.62
2016,2,6,9,30,851.0,63.0,1.7,11.0,410.0,735.07,593.5
2016,2,6,9,45,863.5,67.0,1.8,11.5,447.0,768.42,615.9
2016,2,6,10,0,876.0,71.0,1.9,12.0,484.0,799.07,636.13
2016,2,6,10,15,889.5,72.5,1.9,12.5,515.5,824.51,651.53
2016,2,6,10,30,903.0,74.0,1.9,13.0,547.0,846.91,664.7
2016,2,6,10,45,912.5,75.0,1.9,13.5,572.0,862.1,672.8
2016,2,6,11,0,922.0,76.0,1.9,14.0,597.0,873.81,678.62
2016,2,6,11,15,927.5,77.0,1.85,14.0,614.0,878.56,680.44
2016,2,6,11,30,933.0,78.0,1.8,14.0,631.0,879.62,679.93
2016,2,6,11,45,935.5,78.0,1.75,14.5,640.0,873.26,673.23
2016,2,6,12,0,938.0,78.0,1.7,15.0,649.0,863.23,664.26
2016,2,6,12,15,938.0,78.0,1.7,15.0,650.5,847.51,653.36
2016,2,6,12,30,938.0,78.0,1.7,15.0,652.0,828.26,640.17
2016,2,6,12,45,936.0,77.5,1.75,15.0,645.0,803.45,623.69
2016,2,6,13,0,934.0,77.0,1.8,15.0,638.0,775.38,604.91
2016,2,6,13,15,929.0,76.5,1.9,15.0,623.0,742.07,582.69
2016,2,6,13,30,924.0,76.0,2.0,15.0,608.0,705.97,558.09
2016,2,6,13,45,680.5,141.5,2.1,15.0,525.5,589.75,468.68
2016,2,6,14,0,437.0,207.0,2.2,15.0,443.0,477.89,381.16
2016,2,6,14,15,592.0,152.0,2.15,14.5,453.5,489.32,391.61
2016,2,6,14,30,747.0,97.0,2.1,14.0,464.0,482.52,385.63
2016,2,6,14,45,649.5,112.5,2.1,14.0,415.5,415.42,330.47
2016,2,6,15,0,552.0,128.0,2.1,14.0,367.0,353.05,278.93
2016,2,6,15,15,527.0,118.5,1.85,13.5,329.0,303.49,236.55
2016,2,6,15,30,502.0,109.0,1.6,13.0,291.0,255.76,194.91
2016,2,6,15,45,620.5,80.5,1.35,12.5,275.5,228.93,165.21
2016,2,6,16,0,739.0,52.0,1.1,12.0,260.0,187.79,122.26
2016,2,6,16,15,685.0,47.0,1.1,11.0,213.0,131.18,75.91
2016,2,6,16,30,631.0,42.0,1.1,10.0,166.0,80.36,40.44
2016,2,6,16,45,541.5,35.0,1.1,9.5,120.5,33.41,24.26
2016,2,6,17,0,452.0,28.0,1.1,9.0,75.0,23.79,14.98
2016,2,6,17,15,226.0,14.0,1.05,8.5,37.5,11.52,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,199.5,11.0,1.25,6.5,26.0,92.8,0.0
2016,2,7,7,30,399.0,22.0,1.4,7.0,52.0,229.54,161.03
2016,2,7,7,45,510.0,29.5,1.6,8.0,97.0,316.6,257.23
2016,2,7,8,0,621.0,37.0,1.8,9.0,142.0,409.78,339.8
2016,2,7,8,15,683.0,42.0,1.85,9.5,190.0,478.94,399.89
2016,2,7,8,30,745.0,47.0,1.9,10.0,238.0,551.15,459.66
2016,2,7,8,45,784.5,50.0,2.0,11.0,285.5,608.09,503.84
2016,2,7,9,0,824.0,53.0,2.1,12.0,333.0,659.22,540.62
2016,2,7,9,15,850.5,55.5,2.1,12.5,376.5,705.57,573.0
2016,2,7,9,30,877.0,58.0,2.1,13.0,420.0,750.55,603.5
2016,2,7,9,45,894.0,60.5,2.1,13.5,458.0,786.28,626.57
2016,2,7,10,0,911.0,63.0,2.1,14.0,496.0,819.45,647.48
2016,2,7,10,15,924.0,64.5,2.15,14.5,528.5,845.21,663.33
2016,2,7,10,30,937.0,66.0,2.2,15.0,561.0,867.78,676.94
2016,2,7,10,45,944.0,67.5,2.25,15.5,586.0,881.92,684.66
2016,2,7,11,0,951.0,69.0,2.3,16.0,611.0,892.41,690.03
2016,2,7,11,15,956.5,70.0,2.3,16.0,628.5,897.28,692.48
2016,2,7,11,30,962.0,71.0,2.3,16.0,646.0,898.34,692.52
2016,2,7,11,45,963.5,72.0,2.3,16.5,655.0,892.21,686.49
2016,2,7,12,0,965.0,73.0,2.3,17.0,664.0,882.27,678.09
2016,2,7,12,15,965.5,73.0,2.3,17.0,665.5,866.58,667.17
2016,2,7,12,30,966.0,73.0,2.3,17.0,667.0,847.24,653.86
2016,2,7,12,45,964.0,72.5,2.3,17.0,660.0,821.81,636.39
2016,2,7,13,0,962.0,72.0,2.3,17.0,653.0,793.03,616.62
2016,2,7,13,15,957.5,71.5,2.25,17.0,638.5,759.24,592.9
2016,2,7,13,30,953.0,71.0,2.2,17.0,624.0,722.53,567.05
2016,2,7,13,45,942.5,71.0,2.2,17.5,600.5,679.8,534.15
2016,2,7,14,0,932.0,71.0,2.2,18.0,577.0,634.96,498.79
2016,2,7,14,15,920.5,69.5,2.1,17.5,547.5,586.12,461.01
2016,2,7,14,30,909.0,68.0,2.0,17.0,518.0,535.79,420.97
2016,2,7,14,45,890.0,66.5,1.9,17.0,481.0,480.8,375.42
2016,2,7,15,0,871.0,65.0,1.8,17.0,444.0,425.58,328.44
2016,2,7,15,15,847.5,62.5,1.6,16.5,402.5,367.23,278.14
2016,2,7,15,30,824.0,60.0,1.4,16.0,361.0,309.97,227.54
2016,2,7,15,45,786.0,57.0,1.25,15.5,314.5,249.88,174.59
2016,2,7,16,0,748.0,54.0,1.1,15.0,268.0,193.0,124.85
2016,2,7,16,15,694.0,49.5,1.15,14.0,220.0,136.15,78.76
2016,2,7,16,30,640.0,45.0,1.2,13.0,172.0,85.1,43.3
2016,2,7,16,45,544.5,38.0,1.25,12.5,125.5,37.35,21.88
2016,2,7,17,0,449.0,31.0,1.3,12.0,79.0,24.41,15.4
2016,2,7,17,15,224.5,15.5,1.3,11.5,39.5,11.88,1.08
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,167.5,13.0,1.25,9.0,26.0,81.82,0.0
2016,2,8,7,30,335.0,26.0,1.2,10.0,52.0,211.83,151.1
2016,2,8,7,45,450.0,35.0,1.2,11.0,96.5,298.77,240.25
2016,2,8,8,0,565.0,44.0,1.2,12.0,141.0,393.3,321.52
2016,2,8,8,15,631.5,49.5,1.3,12.5,189.5,458.53,377.39
2016,2,8,8,30,698.0,55.0,1.4,13.0,238.0,532.72,437.75
2016,2,8,8,45,740.0,59.5,1.55,13.5,285.0,591.94,484.41
2016,2,8,9,0,782.0,64.0,1.7,14.0,332.0,651.56,528.41
2016,2,8,9,15,810.0,67.0,1.65,14.5,375.5,698.93,560.54
2016,2,8,9,30,838.0,70.0,1.6,15.0,419.0,744.96,590.76
2016,2,8,9,45,866.5,70.0,1.6,15.5,459.0,785.9,617.03
2016,2,8,10,0,895.0,70.0,1.6,16.0,499.0,817.92,636.58
2016,2,8,10,15,908.0,71.5,1.6,16.5,531.0,843.41,651.42
2016,2,8,10,30,921.0,73.0,1.6,17.0,563.0,865.77,664.07
2016,2,8,10,45,928.5,74.5,1.65,17.5,588.0,880.15,671.87
2016,2,8,11,0,936.0,76.0,1.7,18.0,613.0,890.95,677.42
2016,2,8,11,15,941.5,77.0,1.65,18.0,630.5,895.76,679.15
2016,2,8,11,30,947.0,78.0,1.6,18.0,648.0,896.82,678.55
2016,2,8,11,45,948.5,79.0,1.55,18.5,657.0,890.72,672.06
2016,2,8,12,0,950.0,80.0,1.5,19.0,666.0,880.86,663.3
2016,2,8,12,15,950.0,80.0,1.4,19.0,667.0,864.92,651.28
2016,2,8,12,30,950.0,80.0,1.3,19.0,668.0,845.38,637.02
2016,2,8,12,45,953.0,77.5,1.25,19.5,662.5,821.8,619.65
2016,2,8,13,0,956.0,75.0,1.2,20.0,657.0,794.68,600.05
2016,2,8,13,15,951.5,74.5,1.15,20.0,642.0,761.0,577.19
2016,2,8,13,30,947.0,74.0,1.1,20.0,627.0,724.4,552.31
2016,2,8,13,45,938.5,73.0,1.05,20.0,604.0,681.97,521.55
2016,2,8,14,0,930.0,72.0,1.0,20.0,581.0,637.32,488.25
2016,2,8,14,15,918.5,70.5,0.9,20.0,551.5,588.47,450.68
2016,2,8,14,30,907.0,69.0,0.8,20.0,522.0,538.14,411.1
2016,2,8,14,45,890.5,67.0,0.75,20.0,485.5,483.77,367.84
2016,2,8,15,0,874.0,65.0,0.7,20.0,449.0,428.93,322.9
2016,2,8,15,15,850.5,62.5,0.65,19.5,407.5,370.91,274.81
2016,2,8,15,30,827.0,60.0,0.6,19.0,366.0,312.75,225.23
2016,2,8,15,45,793.0,57.0,0.55,18.5,320.0,253.34,174.09
2016,2,8,16,0,759.0,54.0,0.5,18.0,274.0,196.68,125.43
2016,2,8,16,15,706.0,49.0,0.55,17.5,225.5,138.66,78.94
2016,2,8,16,30,653.0,44.0,0.6,17.0,177.0,86.31,42.75
2016,2,8,16,45,563.5,37.5,0.65,16.5,130.0,38.07,21.19
2016,2,8,17,0,474.0,31.0,0.7,16.0,83.0,26.52,17.0
2016,2,8,17,15,237.0,15.5,0.75,15.5,41.5,11.8,1.73
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,12.5,1.2,10.0,28.5,93.96,0.0
2016,2,9,7,30,394.0,25.0,1.1,11.0,57.0,233.52,169.92
2016,2,9,7,45,502.0,33.5,1.05,12.0,103.0,318.89,255.63
2016,2,9,8,0,610.0,42.0,1.0,13.0,149.0,412.11,334.88
2016,2,9,8,15,673.0,47.5,1.2,13.5,198.0,482.79,394.74
2016,2,9,8,30,736.0,53.0,1.4,14.0,247.0,556.46,454.54
2016,2,9,8,45,775.0,57.0,1.6,14.5,295.0,614.49,499.82
2016,2,9,9,0,814.0,61.0,1.8,15.0,343.0,672.64,542.58
2016,2,9,9,15,841.0,64.0,1.85,15.5,387.5,720.3,575.36
2016,2,9,9,30,868.0,67.0,1.9,16.0,432.0,766.49,606.33
2016,2,9,9,45,889.0,68.5,1.95,16.5,471.0,797.46,625.83
2016,2,9,10,0,910.0,70.0,2.0,17.0,510.0,832.56,648.14
2016,2,9,10,15,923.0,72.0,2.15,17.5,543.0,858.99,665.03
2016,2,9,10,30,936.0,74.0,2.3,18.0,576.0,882.2,679.72
2016,2,9,10,45,946.5,74.5,2.45,18.5,602.0,898.05,689.35
2016,2,9,11,0,957.0,75.0,2.6,19.0,628.0,910.3,696.62
2016,2,9,11,15,678.0,164.0,2.6,19.0,561.0,785.17,608.25
2016,2,9,11,30,399.0,253.0,2.6,19.0,494.0,625.62,487.87
2016,2,9,11,45,685.5,165.5,2.6,19.5,588.0,780.91,605.49
2016,2,9,12,0,972.0,78.0,2.6,20.0,682.0,899.48,685.41
2016,2,9,12,15,972.0,78.0,2.45,20.0,683.0,883.21,671.75
2016,2,9,12,30,972.0,78.0,2.3,20.0,684.0,863.25,656.95
2016,2,9,12,45,691.5,165.5,2.2,20.0,594.5,727.06,560.34
2016,2,9,13,0,411.0,253.0,2.1,20.0,505.0,576.06,446.31
2016,2,9,13,15,683.0,164.5,1.9,20.0,571.5,674.54,522.34
2016,2,9,13,30,955.0,76.0,1.7,20.0,638.0,734.6,565.98
2016,2,9,13,45,944.5,75.5,1.55,20.0,614.5,691.04,532.42
2016,2,9,14,0,934.0,75.0,1.4,20.0,591.0,645.38,497.32
2016,2,9,14,15,922.0,73.5,1.3,19.5,560.5,595.96,460.06
2016,2,9,14,30,910.0,72.0,1.2,19.0,530.0,545.1,420.62
2016,2,9,14,45,720.0,105.5,1.1,19.0,452.0,445.83,343.59
2016,2,9,15,0,530.0,139.0,1.0,19.0,374.0,358.39,275.43
2016,2,9,15,15,499.5,129.5,0.95,18.0,334.5,307.56,234.78
2016,2,9,15,30,469.0,120.0,0.9,17.0,295.0,259.21,194.88
2016,2,9,15,45,442.5,109.0,0.85,16.5,258.0,213.2,155.83
2016,2,9,16,0,416.0,98.0,0.8,16.0,221.0,169.72,118.97
2016,2,9,16,15,386.0,83.5,0.85,15.0,182.0,125.41,83.0
2016,2,9,16,30,356.0,69.0,0.9,14.0,143.0,84.52,52.66
2016,2,9,16,45,303.0,54.0,0.95,13.5,105.5,46.41,30.45
2016,2,9,17,0,250.0,39.0,1.0,13.0,68.0,30.24,20.53
2016,2,9,17,15,125.0,19.5,1.0,12.5,34.0,15.2,4.76
2016,2,9,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,207.0,13.0,0.5,10.5,30.5,99.02,0.0
2016,2,10,7,30,414.0,26.0,0.5,11.0,61.0,245.71,181.4
2016,2,10,7,45,517.5,34.0,0.5,11.5,107.0,328.66,262.63
2016,2,10,8,0,621.0,42.0,0.5,12.0,153.0,419.83,339.87
2016,2,10,8,15,681.0,47.0,0.55,12.0,202.5,488.72,397.46
2016,2,10,8,30,741.0,52.0,0.6,12.0,252.0,560.34,454.7
2016,2,10,8,45,777.5,56.5,0.7,12.5,299.5,617.57,497.96
2016,2,10,9,0,814.0,61.0,0.8,13.0,347.0,674.79,538.75
2016,2,10,9,15,840.0,64.0,0.9,13.5,390.5,721.82,571.05
2016,2,10,9,30,866.0,67.0,1.0,14.0,434.0,767.32,601.65
2016,2,10,9,45,883.0,69.5,1.1,14.5,472.5,796.41,620.24
2016,2,10,10,0,900.0,72.0,1.2,15.0,511.0,829.48,641.62
2016,2,10,10,15,912.5,73.5,1.25,15.5,543.5,854.75,656.71
2016,2,10,10,30,925.0,75.0,1.3,16.0,576.0,876.85,669.68
2016,2,10,10,45,933.0,77.0,1.4,16.5,601.0,892.36,678.93
2016,2,10,11,0,941.0,79.0,1.5,17.0,626.0,904.24,685.88
2016,2,10,11,15,946.5,79.5,1.5,17.0,643.5,908.48,687.77
2016,2,10,11,30,952.0,80.0,1.5,17.0,661.0,908.93,687.38
2016,2,10,11,45,954.5,80.5,1.55,17.5,670.5,903.03,682.32
2016,2,10,12,0,957.0,81.0,1.6,18.0,680.0,893.33,674.91
2016,2,10,12,15,957.5,81.0,1.6,18.0,681.5,877.65,664.3
2016,2,10,12,30,958.0,81.0,1.6,18.0,683.0,858.31,651.37
2016,2,10,12,45,958.5,80.0,1.65,18.0,676.5,834.26,635.89
2016,2,10,13,0,959.0,79.0,1.7,18.0,670.0,806.74,618.0
2016,2,10,13,15,954.0,78.0,1.7,18.0,655.0,771.92,594.48
2016,2,10,13,30,949.0,77.0,1.7,18.0,640.0,734.21,568.85
2016,2,10,13,45,943.5,75.5,1.7,18.0,617.5,692.92,538.99
2016,2,10,14,0,938.0,74.0,1.7,18.0,595.0,649.18,506.08
2016,2,10,14,15,926.5,72.5,1.6,18.0,565.0,599.8,467.53
2016,2,10,14,30,915.0,71.0,1.5,18.0,535.0,548.92,426.9
2016,2,10,14,45,897.0,69.5,1.45,18.0,498.0,493.75,382.2
2016,2,10,15,0,879.0,68.0,1.4,18.0,461.0,438.23,335.88
2016,2,10,15,15,855.5,65.0,1.25,17.5,419.0,378.54,285.32
2016,2,10,15,30,832.0,62.0,1.1,17.0,377.0,319.96,234.34
2016,2,10,15,45,795.0,59.5,0.95,16.5,330.0,259.7,181.64
2016,2,10,16,0,758.0,57.0,0.8,16.0,283.0,202.51,131.84
2016,2,10,16,15,706.0,52.0,0.8,15.0,234.0,144.32,84.52
2016,2,10,16,30,654.0,47.0,0.8,14.0,185.0,91.72,47.24
2016,2,10,16,45,566.0,40.0,0.85,13.5,137.5,42.53,23.71
2016,2,10,17,0,478.0,33.0,0.9,13.0,90.0,25.77,16.76
2016,2,10,17,15,239.0,23.5,0.85,13.0,52.0,18.9,8.04
2016,2,10,17,30,0.0,14.0,0.8,13.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,207.0,13.5,1.0,9.5,31.5,116.92,0.0
2016,2,11,7,30,414.0,27.0,0.9,10.0,63.0,247.61,186.87
2016,2,11,7,45,517.5,35.0,0.85,11.0,110.0,330.98,266.82
2016,2,11,8,0,621.0,43.0,0.8,12.0,157.0,422.51,344.1
2016,2,11,8,15,680.5,48.0,0.9,12.5,206.0,491.33,401.56
2016,2,11,8,30,740.0,53.0,1.0,13.0,255.0,562.82,458.6
2016,2,11,8,45,778.5,57.0,1.15,13.5,303.0,620.91,502.99
2016,2,11,9,0,817.0,61.0,1.3,14.0,351.0,679.11,545.1
2016,2,11,9,15,842.5,64.0,1.2,14.5,395.0,725.97,575.28
2016,2,11,9,30,868.0,67.0,1.1,15.0,439.0,771.26,603.29
2016,2,11,9,45,877.0,72.0,1.05,15.5,475.5,804.0,622.31
2016,2,11,10,0,886.0,77.0,1.0,16.0,512.0,833.74,638.99
2016,2,11,10,15,898.5,78.5,1.0,16.5,544.5,851.88,648.35
2016,2,11,10,30,911.0,80.0,1.0,17.0,577.0,873.81,660.4
2016,2,11,10,45,917.0,82.5,1.05,17.5,601.5,888.07,668.1
2016,2,11,11,0,923.0,85.0,1.1,18.0,626.0,898.73,673.59
2016,2,11,11,15,928.5,85.5,1.15,18.0,643.5,902.92,676.22
2016,2,11,11,30,934.0,86.0,1.2,18.0,661.0,903.39,676.64
2016,2,11,11,45,933.0,88.0,1.25,18.5,669.5,896.34,670.97
2016,2,11,12,0,932.0,90.0,1.3,19.0,678.0,885.59,663.08
2016,2,11,12,15,932.0,90.0,1.3,19.0,679.0,869.78,652.52
2016,2,11,12,30,932.0,90.0,1.3,19.0,680.0,850.41,639.74
2016,2,11,12,45,697.0,166.5,1.3,19.0,605.0,736.22,561.19
2016,2,11,13,0,462.0,243.0,1.3,19.0,530.0,614.41,471.45
2016,2,11,13,15,671.5,172.0,1.2,18.5,578.5,677.64,521.35
2016,2,11,13,30,881.0,101.0,1.1,18.0,627.0,719.39,552.86
2016,2,11,13,45,733.0,136.0,1.05,18.0,563.0,626.9,483.56
2016,2,11,14,0,585.0,171.0,1.0,18.0,499.0,536.85,416.29
2016,2,11,14,15,538.5,175.5,0.9,17.5,465.5,486.93,378.88
2016,2,11,14,30,492.0,180.0,0.8,17.0,432.0,439.39,342.24
2016,2,11,14,45,489.5,166.0,0.75,17.0,402.0,397.61,309.17
2016,2,11,15,0,487.0,152.0,0.7,17.0,372.0,355.18,274.66
2016,2,11,15,15,435.0,145.0,0.7,16.5,328.0,300.71,231.18
2016,2,11,15,30,383.0,138.0,0.7,16.0,284.0,251.06,190.97
2016,2,11,15,45,352.0,126.5,0.7,15.5,248.5,207.83,155.04
2016,2,11,16,0,321.0,115.0,0.7,15.0,213.0,167.52,121.53
2016,2,11,16,15,293.0,98.0,0.75,14.5,175.5,127.07,88.62
2016,2,11,16,30,265.0,81.0,0.8,14.0,138.0,89.91,60.41
2016,2,11,16,45,221.0,63.0,0.85,13.5,102.0,55.11,38.1
2016,2,11,17,0,177.0,45.0,0.9,13.0,66.0,36.41,26.05
2016,2,11,17,15,88.5,28.0,0.9,12.5,38.5,23.07,11.79
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
