Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,117.5,16.5,0.9,8.5,27.0,82.34,0.0
2016,2,12,7,30,235.0,33.0,1.0,9.0,54.0,177.46,135.96
2016,2,12,7,45,311.5,47.5,1.1,10.0,94.0,244.14,199.16
2016,2,12,8,0,388.0,62.0,1.2,11.0,134.0,317.91,263.29
2016,2,12,8,15,438.0,73.5,1.2,11.0,177.0,377.56,314.52
2016,2,12,8,30,488.0,85.0,1.2,11.0,220.0,440.31,366.34
2016,2,12,8,45,539.0,88.5,1.25,11.5,262.0,500.95,414.29
2016,2,12,9,0,590.0,92.0,1.3,12.0,304.0,559.97,459.47
2016,2,12,9,15,451.0,133.5,1.3,12.5,307.0,517.37,422.36
2016,2,12,9,30,312.0,175.0,1.3,13.0,310.0,457.04,371.87
2016,2,12,9,45,564.0,135.5,1.35,13.5,405.5,629.93,507.23
2016,2,12,10,0,816.0,96.0,1.4,14.0,501.0,801.71,628.65
2016,2,12,10,15,831.0,98.5,1.4,14.5,533.5,829.13,643.27
2016,2,12,10,30,846.0,101.0,1.4,15.0,566.0,853.59,657.43
2016,2,12,10,45,721.0,140.5,1.4,15.5,549.0,802.44,619.42
2016,2,12,11,0,596.0,180.0,1.4,16.0,532.0,734.77,569.91
2016,2,12,11,15,737.5,143.5,1.4,16.0,591.5,819.51,629.88
2016,2,12,11,30,879.0,107.0,1.4,16.0,651.0,890.17,676.59
2016,2,12,11,45,881.5,107.5,1.45,16.0,660.0,884.3,671.95
2016,2,12,12,0,884.0,108.0,1.5,16.0,669.0,874.84,665.95
2016,2,12,12,15,884.5,108.5,1.55,16.0,670.5,860.16,656.53
2016,2,12,12,30,885.0,109.0,1.6,16.0,672.0,842.01,644.85
2016,2,12,12,45,882.0,108.5,1.7,16.5,665.0,816.66,627.59
2016,2,12,13,0,879.0,108.0,1.8,17.0,658.0,788.22,608.14
2016,2,12,13,15,873.0,107.0,1.85,17.0,643.0,754.13,585.28
2016,2,12,13,30,867.0,106.0,1.9,17.0,628.0,717.44,559.74
2016,2,12,13,45,858.5,104.0,2.0,17.0,605.5,675.68,529.47
2016,2,12,14,0,850.0,102.0,2.1,17.0,583.0,631.94,496.89
2016,2,12,14,15,836.5,100.0,2.1,16.5,553.0,583.61,460.29
2016,2,12,14,30,823.0,98.0,2.1,16.0,523.0,534.2,421.72
2016,2,12,14,45,805.5,94.5,2.15,16.0,487.0,480.6,378.14
2016,2,12,15,0,788.0,91.0,2.2,16.0,451.0,426.9,333.11
2016,2,12,15,15,762.0,87.5,2.0,15.5,409.0,369.13,283.76
2016,2,12,15,30,736.0,84.0,1.8,15.0,367.0,313.55,235.04
2016,2,12,15,45,702.0,78.5,1.6,14.5,322.0,255.72,184.11
2016,2,12,16,0,668.0,73.0,1.4,14.0,277.0,200.84,135.92
2016,2,12,16,15,612.5,66.5,1.3,13.0,229.5,145.28,90.34
2016,2,12,16,30,557.0,60.0,1.2,12.0,182.0,95.85,54.44
2016,2,12,16,45,475.0,50.0,1.15,11.5,136.0,49.09,29.41
2016,2,12,17,0,393.0,40.0,1.1,11.0,90.0,31.86,22.38
2016,2,12,17,15,196.5,28.0,1.1,10.5,53.0,22.0,11.64
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,14.0,1.15,8.0,35.0,124.3,7.57
2016,2,13,7,30,434.0,28.0,1.3,8.0,70.0,260.43,203.1
2016,2,13,7,45,534.0,36.0,1.5,8.5,117.5,343.41,282.06
2016,2,13,8,0,634.0,44.0,1.7,9.0,165.0,434.28,361.66
2016,2,13,8,15,692.5,49.0,1.85,9.5,215.0,503.4,420.8
2016,2,13,8,30,751.0,54.0,2.0,10.0,265.0,575.11,479.53
2016,2,13,8,45,790.5,57.5,2.15,10.5,313.5,633.96,525.09
2016,2,13,9,0,830.0,61.0,2.3,11.0,362.0,692.94,568.57
2016,2,13,9,15,856.0,63.5,2.35,11.5,406.5,740.14,601.44
2016,2,13,9,30,882.0,66.0,2.4,12.0,451.0,779.13,627.57
2016,2,13,9,45,904.0,67.0,2.45,12.5,491.5,817.5,652.86
2016,2,13,10,0,926.0,68.0,2.5,13.0,532.0,853.49,676.09
2016,2,13,10,15,938.5,69.5,2.5,13.5,565.0,879.42,691.51
2016,2,13,10,30,951.0,71.0,2.5,14.0,598.0,902.05,704.61
2016,2,13,10,45,962.0,71.5,2.55,14.5,624.5,918.67,713.97
2016,2,13,11,0,973.0,72.0,2.6,15.0,651.0,931.62,720.91
2016,2,13,11,15,978.0,72.5,2.55,15.0,669.0,935.56,722.22
2016,2,13,11,30,983.0,73.0,2.5,15.0,687.0,935.58,721.06
2016,2,13,11,45,987.5,73.0,2.5,15.5,697.0,930.62,715.81
2016,2,13,12,0,992.0,73.0,2.5,16.0,707.0,921.69,708.05
2016,2,13,12,15,992.0,73.0,2.45,16.0,708.5,905.08,696.07
2016,2,13,12,30,992.0,73.0,2.4,16.0,710.0,884.69,681.67
2016,2,13,12,45,984.5,75.5,2.35,16.0,701.5,857.56,662.71
2016,2,13,13,0,977.0,78.0,2.3,16.0,693.0,827.15,641.55
2016,2,13,13,15,972.0,77.0,2.3,16.0,677.5,791.62,617.16
2016,2,13,13,30,967.0,76.0,2.3,16.0,662.0,753.14,590.54
2016,2,13,13,45,960.0,74.5,2.3,16.5,639.0,710.03,558.38
2016,2,13,14,0,953.0,73.0,2.3,17.0,616.0,664.52,522.78
2016,2,13,14,15,941.5,72.0,2.4,16.5,585.0,614.78,485.5
2016,2,13,14,30,930.0,71.0,2.5,16.0,554.0,563.48,445.63
2016,2,13,14,45,912.5,69.0,2.6,16.0,516.5,507.0,399.5
2016,2,13,15,0,895.0,67.0,2.7,16.0,479.0,450.1,351.49
2016,2,13,15,15,872.0,64.5,2.55,15.5,436.0,390.56,300.07
2016,2,13,15,30,849.0,62.0,2.4,15.0,393.0,330.67,247.05
2016,2,13,15,45,816.0,59.0,2.25,14.5,346.0,269.57,192.45
2016,2,13,16,0,783.0,56.0,2.1,14.0,299.0,211.09,140.27
2016,2,13,16,15,734.5,51.5,1.9,13.0,249.5,151.92,90.65
2016,2,13,16,30,686.0,47.0,1.7,12.0,200.0,97.89,50.91
2016,2,13,16,45,608.0,40.5,1.5,11.0,151.0,46.79,24.93
2016,2,13,17,0,530.0,34.0,1.3,10.0,102.0,28.66,19.72
2016,2,13,17,15,377.0,24.0,1.3,9.5,61.5,20.71,11.08
2016,2,13,17,30,224.0,14.0,1.3,9.0,21.0,13.34,0.0
2016,2,13,17,45,112.0,7.0,1.3,9.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,230.5,13.5,1.8,7.5,36.5,128.38,30.77
2016,2,14,7,30,461.0,27.0,2.1,8.0,73.0,273.87,216.17
2016,2,14,7,45,556.5,33.0,2.4,8.5,120.0,353.46,292.35
2016,2,14,8,0,652.0,39.0,2.7,9.0,167.0,440.42,369.65
2016,2,14,8,15,706.0,43.5,2.85,9.5,215.5,506.7,427.09
2016,2,14,8,30,760.0,48.0,3.0,10.0,264.0,575.4,484.03
2016,2,14,8,45,794.0,51.5,3.15,11.0,311.5,630.78,525.95
2016,2,14,9,0,828.0,55.0,3.3,12.0,359.0,679.8,561.16
2016,2,14,9,15,579.0,115.5,3.6,12.5,340.5,599.58,496.41
2016,2,14,9,30,330.0,176.0,3.9,13.0,322.0,473.47,391.55
2016,2,14,9,45,611.0,122.5,4.25,13.5,421.0,661.88,544.27
2016,2,14,10,0,892.0,69.0,4.6,14.0,520.0,829.33,669.44
2016,2,14,10,15,904.0,71.0,4.7,14.5,552.0,854.97,685.25
2016,2,14,10,30,916.0,73.0,4.8,15.0,584.0,877.41,699.59
2016,2,14,10,45,745.0,132.0,4.95,15.5,559.5,817.52,653.79
2016,2,14,11,0,574.0,191.0,5.1,16.0,535.0,731.61,587.33
2016,2,14,11,15,542.0,208.5,5.05,16.0,541.0,721.45,578.18
2016,2,14,11,30,510.0,226.0,5.0,16.0,547.0,708.65,566.77
2016,2,14,11,45,421.0,258.0,5.0,16.5,525.5,660.41,526.5
2016,2,14,12,0,332.0,290.0,5.0,17.0,504.0,601.78,478.69
2016,2,14,12,15,639.5,183.5,4.95,17.0,596.5,747.9,596.06
2016,2,14,12,30,947.0,77.0,4.9,17.0,689.0,855.73,675.32
2016,2,14,12,45,693.0,167.5,4.85,17.0,613.0,739.85,588.59
2016,2,14,13,0,439.0,258.0,4.8,17.0,537.0,615.82,489.8
2016,2,14,13,15,688.0,165.5,4.7,17.0,591.5,688.27,549.67
2016,2,14,13,30,937.0,73.0,4.6,17.0,646.0,731.67,584.22
2016,2,14,13,45,929.5,72.5,4.6,17.0,623.0,690.39,552.95
2016,2,14,14,0,922.0,72.0,4.6,17.0,600.0,646.82,518.51
2016,2,14,14,15,912.0,70.5,4.45,16.5,571.0,598.68,480.2
2016,2,14,14,30,902.0,69.0,4.3,16.0,542.0,548.93,439.62
2016,2,14,14,45,885.0,68.0,4.15,16.0,506.0,494.99,393.85
2016,2,14,15,0,868.0,67.0,4.0,16.0,470.0,440.63,346.72
2016,2,14,15,15,846.5,64.5,3.7,15.5,428.5,382.96,296.22
2016,2,14,15,30,825.0,62.0,3.4,15.0,387.0,324.81,244.15
2016,2,14,15,45,790.0,59.5,3.15,15.0,340.5,264.89,189.95
2016,2,14,16,0,755.0,57.0,2.9,15.0,294.0,207.85,138.67
2016,2,14,16,15,706.5,52.5,2.65,14.0,245.5,150.16,90.25
2016,2,14,16,30,658.0,48.0,2.4,13.0,197.0,97.65,51.44
2016,2,14,16,45,570.0,42.0,2.2,12.5,148.5,48.29,26.05
2016,2,14,17,0,482.0,36.0,2.0,12.0,100.0,27.82,18.84
2016,2,14,17,15,241.0,29.0,1.95,11.5,61.0,23.48,13.52
2016,2,14,17,30,0.0,22.0,1.9,11.0,22.0,20.97,0.0
2016,2,14,17,45,0.0,11.0,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,253.0,13.5,1.55,9.5,39.5,139.4,51.97
2016,2,15,7,30,506.0,27.0,1.8,10.0,79.0,296.76,233.78
2016,2,15,7,45,599.0,33.0,2.1,11.0,128.0,377.31,308.88
2016,2,15,8,0,692.0,39.0,2.4,12.0,177.0,465.04,385.0
2016,2,15,8,15,744.5,43.5,2.5,12.5,227.5,532.29,441.94
2016,2,15,8,30,797.0,48.0,2.6,13.0,278.0,596.31,493.94
2016,2,15,8,45,832.0,50.5,2.75,14.0,326.5,652.06,534.76
2016,2,15,9,0,867.0,53.0,2.9,15.0,375.0,707.79,574.14
2016,2,15,9,15,890.0,55.0,2.95,15.5,419.5,753.16,605.26
2016,2,15,9,30,913.0,57.0,3.0,16.0,464.0,796.79,634.49
2016,2,15,9,45,929.5,58.5,3.1,16.5,503.5,832.39,657.71
2016,2,15,10,0,946.0,60.0,3.2,17.0,543.0,865.26,678.77
2016,2,15,10,15,958.0,61.5,3.1,17.0,576.0,891.31,694.85
2016,2,15,10,30,970.0,63.0,3.0,17.0,609.0,913.95,708.48
2016,2,15,10,45,978.0,64.0,2.95,17.5,634.5,928.93,715.8
2016,2,15,11,0,986.0,65.0,2.9,18.0,660.0,940.1,720.62
2016,2,15,11,15,991.0,65.5,2.85,18.0,678.0,944.14,722.05
2016,2,15,11,30,996.0,66.0,2.8,18.0,696.0,944.2,720.98
2016,2,15,11,45,998.5,66.5,2.75,18.5,706.0,938.09,714.53
2016,2,15,12,0,1001.0,67.0,2.7,19.0,716.0,927.98,705.6
2016,2,15,12,15,1001.0,67.0,2.65,19.0,717.5,911.24,693.68
2016,2,15,12,30,1001.0,67.0,2.6,19.0,719.0,890.67,679.32
2016,2,15,12,45,995.5,69.0,2.55,19.5,711.5,864.31,659.83
2016,2,15,13,0,990.0,71.0,2.5,20.0,704.0,834.53,638.14
2016,2,15,13,15,986.0,70.5,2.5,19.5,689.0,799.84,615.82
2016,2,15,13,30,982.0,70.0,2.5,19.0,674.0,762.07,591.14
2016,2,15,13,45,974.0,69.5,2.5,19.0,650.5,718.76,560.7
2016,2,15,14,0,966.0,69.0,2.5,19.0,627.0,673.04,526.18
2016,2,15,14,15,955.5,67.5,2.4,18.5,596.5,622.66,487.82
2016,2,15,14,30,945.0,66.0,2.3,18.0,566.0,570.6,447.06
2016,2,15,14,45,929.5,64.5,2.25,18.0,528.5,514.72,401.49
2016,2,15,15,0,914.0,63.0,2.2,18.0,491.0,458.19,354.03
2016,2,15,15,15,893.0,61.0,2.0,17.5,448.5,398.72,303.18
2016,2,15,15,30,872.0,59.0,1.8,17.0,406.0,339.77,251.38
2016,2,15,15,45,840.5,56.0,1.6,16.5,358.5,277.9,196.65
2016,2,15,16,0,809.0,53.0,1.4,16.0,311.0,216.51,142.47
2016,2,15,16,15,763.5,49.0,1.3,15.0,261.0,156.45,92.3
2016,2,15,16,30,718.0,45.0,1.2,14.0,211.0,101.11,51.44
2016,2,15,16,45,641.5,39.5,1.2,13.0,161.0,48.65,24.48
2016,2,15,17,0,565.0,34.0,1.2,12.0,111.0,28.33,19.36
2016,2,15,17,15,282.5,30.0,1.2,11.5,68.5,24.29,14.49
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,24.78,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,12.39,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,247.0,14.5,1.15,10.5,41.0,139.53,65.8
2016,2,16,7,30,494.0,29.0,1.3,11.0,82.0,294.18,231.78
2016,2,16,7,45,584.0,36.0,1.5,12.0,131.0,374.33,304.69
2016,2,16,8,0,674.0,43.0,1.7,13.0,180.0,461.34,378.93
2016,2,16,8,15,726.5,47.5,1.75,13.5,230.0,528.21,434.38
2016,2,16,8,30,779.0,52.0,1.8,14.0,280.0,597.2,488.91
2016,2,16,8,45,812.5,55.5,1.85,14.5,328.5,653.26,529.84
2016,2,16,9,0,846.0,59.0,1.9,15.0,377.0,702.83,564.43
2016,2,16,9,15,869.0,61.0,1.9,15.5,421.0,747.57,594.19
2016,2,16,9,30,892.0,63.0,1.9,16.0,465.0,790.64,622.04
2016,2,16,9,45,911.0,64.0,1.95,17.0,504.0,827.13,643.95
2016,2,16,10,0,930.0,65.0,2.0,18.0,543.0,861.07,663.75
2016,2,16,10,15,941.0,66.5,2.05,18.5,575.5,885.99,678.38
2016,2,16,10,30,952.0,68.0,2.1,19.0,608.0,907.55,690.76
2016,2,16,10,45,959.0,69.5,2.15,19.5,633.0,922.08,698.45
2016,2,16,11,0,966.0,71.0,2.2,20.0,658.0,932.85,703.76
2016,2,16,11,15,971.0,71.5,2.2,20.0,676.0,936.83,705.51
2016,2,16,11,30,976.0,72.0,2.2,20.0,694.0,936.89,704.86
2016,2,16,11,45,978.0,72.5,2.2,20.5,703.5,930.42,698.71
2016,2,16,12,0,980.0,73.0,2.2,21.0,713.0,920.03,690.17
2016,2,16,12,15,980.0,73.0,2.1,21.0,714.0,903.52,678.05
2016,2,16,12,30,980.0,73.0,2.0,21.0,715.0,883.26,663.59
2016,2,16,12,45,979.5,72.0,1.95,21.0,708.5,857.8,646.25
2016,2,16,13,0,979.0,71.0,1.9,21.0,702.0,828.81,626.61
2016,2,16,13,15,975.0,70.5,1.85,21.0,686.5,794.4,603.28
2016,2,16,13,30,971.0,70.0,1.8,21.0,671.0,756.94,577.81
2016,2,16,13,45,964.0,69.0,1.75,21.0,648.5,714.07,548.14
2016,2,16,14,0,957.0,68.0,1.7,21.0,626.0,668.77,514.42
2016,2,16,14,15,947.0,67.0,1.6,21.0,595.5,619.52,476.7
2016,2,16,14,30,937.0,66.0,1.5,21.0,565.0,568.56,436.78
2016,2,16,14,45,923.0,64.0,1.45,21.0,528.5,513.18,392.75
2016,2,16,15,0,909.0,62.0,1.4,21.0,492.0,457.02,346.75
2016,2,16,15,15,889.0,60.0,1.3,20.5,449.5,398.1,297.67
2016,2,16,15,30,869.0,58.0,1.2,20.0,407.0,339.6,247.44
2016,2,16,15,45,842.0,54.5,1.1,19.5,360.0,278.51,194.32
2016,2,16,16,0,815.0,51.0,1.0,19.0,313.0,219.26,142.59
2016,2,16,16,15,771.0,47.5,1.0,18.0,263.5,157.48,91.65
2016,2,16,16,30,727.0,44.0,1.0,17.0,214.0,102.17,51.1
2016,2,16,16,45,656.0,38.0,1.05,16.5,164.5,48.65,23.23
2016,2,16,17,0,585.0,32.0,1.1,16.0,115.0,26.25,17.24
2016,2,16,17,15,450.5,23.5,1.1,15.5,72.0,19.76,10.7
2016,2,16,17,30,316.0,15.0,1.1,15.0,29.0,13.01,0.0
2016,2,16,17,45,158.0,7.5,1.15,15.0,14.5,7.15,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,211.5,16.5,3.05,11.0,40.0,130.98,71.49
2016,2,17,7,30,423.0,33.0,3.2,11.0,80.0,271.29,216.51
2016,2,17,7,45,508.5,41.0,3.35,11.5,126.0,346.34,285.96
2016,2,17,8,0,594.0,49.0,3.5,12.0,172.0,428.45,358.01
2016,2,17,8,15,297.0,42.5,3.65,12.0,104.0,258.54,219.11
2016,2,17,8,30,0.0,36.0,3.8,12.0,36.0,33.42,23.2
2016,2,17,8,45,0.0,42.5,4.0,12.0,42.5,39.47,28.45
2016,2,17,9,0,0.0,49.0,4.2,12.0,49.0,45.53,33.58
2016,2,17,9,15,0.0,29.0,4.35,12.0,29.0,26.92,17.52
2016,2,17,9,30,0.0,9.0,4.5,12.0,9.0,8.35,1.52
2016,2,17,9,45,0.0,60.0,4.7,12.5,60.0,55.81,41.94
2016,2,17,10,0,0.0,111.0,4.9,13.0,111.0,104.93,83.0
2016,2,17,10,15,14.5,169.0,5.05,13.0,177.5,176.64,142.87
2016,2,17,10,30,29.0,227.0,5.2,13.0,244.0,263.48,213.95
2016,2,17,10,45,62.0,257.5,5.4,13.5,295.0,325.66,264.4
2016,2,17,11,0,95.0,288.0,5.6,14.0,346.0,387.86,314.1
2016,2,17,11,15,186.0,294.5,5.75,14.0,412.5,485.29,393.44
2016,2,17,11,30,277.0,301.0,5.9,14.0,479.0,581.17,470.01
2016,2,17,11,45,142.5,252.0,6.1,14.0,343.5,392.41,318.68
2016,2,17,12,0,8.0,203.0,6.3,14.0,208.0,201.67,161.07
2016,2,17,12,15,172.0,251.5,6.4,14.0,365.0,408.43,333.04
2016,2,17,12,30,336.0,300.0,6.5,14.0,522.0,599.72,486.06
2016,2,17,12,45,293.0,305.0,6.6,14.0,497.0,559.73,453.25
2016,2,17,13,0,250.0,310.0,6.7,14.0,472.0,511.59,414.71
2016,2,17,13,15,212.5,306.0,6.75,14.0,441.5,469.34,380.66
2016,2,17,13,30,175.0,302.0,6.8,14.0,411.0,428.85,347.82
2016,2,17,13,45,240.5,282.5,6.85,14.0,427.0,442.92,360.53
2016,2,17,14,0,306.0,263.0,6.9,14.0,443.0,457.42,372.91
2016,2,17,14,15,552.5,185.0,6.85,13.5,490.0,511.63,419.33
2016,2,17,14,30,799.0,107.0,6.8,13.0,537.0,539.95,442.57
2016,2,17,14,45,667.0,129.5,6.8,13.0,472.0,456.8,372.42
2016,2,17,15,0,535.0,152.0,6.8,13.0,407.0,381.84,309.04
2016,2,17,15,15,601.0,121.5,6.6,12.5,384.5,348.72,278.36
2016,2,17,15,30,667.0,91.0,6.4,12.0,362.0,305.19,237.0
2016,2,17,15,45,607.5,94.0,6.2,12.0,319.0,251.74,188.81
2016,2,17,16,0,548.0,97.0,6.0,12.0,276.0,204.19,146.59
2016,2,17,16,15,505.0,86.0,5.8,11.5,230.5,152.52,102.55
2016,2,17,16,30,462.0,75.0,5.6,11.0,185.0,104.16,64.99
2016,2,17,16,45,393.0,62.5,5.45,11.0,141.0,60.3,38.37
2016,2,17,17,0,324.0,50.0,5.3,11.0,97.0,38.45,28.43
2016,2,17,17,15,162.0,37.0,5.35,10.5,60.5,28.97,18.89
2016,2,17,17,30,0.0,24.0,5.4,10.0,24.0,21.01,0.0
2016,2,17,17,45,0.0,12.0,5.45,10.0,12.0,11.44,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.0,23.0,1.7,7.0,38.0,103.19,62.33
2016,2,18,7,30,258.0,46.0,1.9,7.0,76.0,207.72,168.12
2016,2,18,7,45,360.0,58.0,2.1,7.5,122.0,287.08,240.04
2016,2,18,8,0,462.0,70.0,2.3,8.0,168.0,376.55,318.27
2016,2,18,8,15,527.5,78.0,2.4,8.0,216.5,447.98,379.77
2016,2,18,8,30,593.0,86.0,2.5,8.0,265.0,522.74,442.02
2016,2,18,8,45,426.0,121.5,2.6,8.5,260.5,465.66,393.01
2016,2,18,9,0,259.0,157.0,2.7,9.0,256.0,386.68,325.31
2016,2,18,9,15,504.5,131.0,2.7,9.0,353.0,562.26,470.78
2016,2,18,9,30,750.0,105.0,2.7,9.0,450.0,745.38,611.59
2016,2,18,9,45,438.5,172.5,2.7,9.5,378.5,580.22,477.72
2016,2,18,10,0,127.0,240.0,2.7,10.0,307.0,379.25,310.77
2016,2,18,10,15,236.0,244.0,2.65,10.0,377.0,475.9,390.59
2016,2,18,10,30,345.0,248.0,2.6,10.0,447.0,588.77,478.88
2016,2,18,10,45,361.5,256.0,2.55,10.5,472.5,612.61,494.62
2016,2,18,11,0,378.0,264.0,2.5,11.0,498.0,635.1,509.77
2016,2,18,11,15,244.5,287.0,2.4,11.0,440.0,528.16,424.39
2016,2,18,11,30,111.0,310.0,2.3,11.0,382.0,421.36,338.09
2016,2,18,11,45,111.5,315.0,2.25,11.0,388.5,424.05,340.34
2016,2,18,12,0,112.0,320.0,2.2,11.0,395.0,426.34,341.73
2016,2,18,12,15,176.0,320.0,2.25,11.0,437.5,486.94,390.07
2016,2,18,12,30,240.0,320.0,2.3,11.0,480.0,532.91,426.37
2016,2,18,12,45,585.5,207.0,2.35,11.5,591.0,698.77,558.06
2016,2,18,13,0,931.0,94.0,2.4,12.0,702.0,822.41,649.01
2016,2,18,13,15,926.0,93.0,2.4,12.0,686.5,787.81,623.39
2016,2,18,13,30,921.0,92.0,2.4,12.0,671.0,750.38,597.07
2016,2,18,13,45,912.0,91.0,2.45,12.0,647.5,707.65,566.02
2016,2,18,14,0,903.0,90.0,2.5,12.0,624.0,662.77,531.64
2016,2,18,14,15,891.0,88.0,2.5,11.5,593.5,613.22,493.49
2016,2,18,14,30,879.0,86.0,2.5,11.0,563.0,563.19,453.75
2016,2,18,14,45,858.0,85.0,2.5,11.0,525.0,507.24,407.33
2016,2,18,15,0,837.0,84.0,2.5,11.0,487.0,451.36,359.61
2016,2,18,15,15,526.5,129.0,2.3,10.5,375.0,326.39,259.17
2016,2,18,15,30,216.0,174.0,2.1,10.0,263.0,231.7,185.21
2016,2,18,15,45,203.5,156.5,1.95,10.0,232.5,197.71,156.12
2016,2,18,16,0,191.0,139.0,1.8,10.0,202.0,165.06,127.95
2016,2,18,16,15,406.5,99.0,1.6,9.5,206.0,148.15,103.48
2016,2,18,16,30,622.0,59.0,1.4,9.0,210.0,106.29,60.32
2016,2,18,16,45,544.0,51.0,1.2,8.5,161.0,56.41,31.92
2016,2,18,17,0,466.0,43.0,1.0,8.0,112.0,33.46,24.46
2016,2,18,17,15,326.5,31.5,1.0,7.5,71.0,25.17,16.14
2016,2,18,17,30,187.0,20.0,1.0,7.0,30.0,16.45,0.0
2016,2,18,17,45,93.5,10.0,1.0,7.0,15.0,9.53,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,51.0,5.5,1.4,5.5,6.5,0.0,0.0
2016,2,19,7,0,102.0,11.0,1.5,6.0,13.0,50.25,0.0
2016,2,19,7,15,265.5,23.5,1.5,6.0,50.0,167.15,111.23
2016,2,19,7,30,429.0,36.0,1.5,6.0,87.0,279.71,227.92
2016,2,19,7,45,523.0,43.5,1.5,6.5,135.5,359.82,300.61
2016,2,19,8,0,617.0,51.0,1.5,7.0,184.0,447.55,376.29
2016,2,19,8,15,671.0,56.5,1.55,7.5,234.0,510.15,428.97
2016,2,19,8,30,725.0,62.0,1.6,8.0,284.0,579.91,484.88
2016,2,19,8,45,762.5,65.5,1.65,8.5,332.0,637.38,527.86
2016,2,19,9,0,800.0,69.0,1.7,9.0,380.0,694.86,569.09
2016,2,19,9,15,824.5,72.0,1.75,9.5,424.0,741.26,600.96
2016,2,19,9,30,849.0,75.0,1.8,10.0,468.0,786.05,631.06
2016,2,19,9,45,867.0,77.0,1.85,10.5,507.0,822.29,654.49
2016,2,19,10,0,885.0,79.0,1.9,11.0,546.0,848.84,670.81
2016,2,19,10,15,897.0,80.5,1.95,11.0,578.0,873.85,687.31
2016,2,19,10,30,909.0,82.0,2.0,11.0,610.0,895.67,701.62
2016,2,19,10,45,915.0,84.0,2.1,11.5,635.0,909.44,709.64
2016,2,19,11,0,921.0,86.0,2.2,12.0,660.0,919.58,715.32
2016,2,19,11,15,926.0,87.0,2.25,12.0,677.0,923.96,717.95
2016,2,19,11,30,931.0,88.0,2.3,12.0,694.0,924.58,718.2
2016,2,19,11,45,927.5,91.0,2.35,12.5,702.5,916.3,711.13
2016,2,19,12,0,924.0,94.0,2.4,13.0,711.0,904.32,701.73
2016,2,19,12,15,924.0,94.5,2.45,13.0,712.0,888.91,691.38
2016,2,19,12,30,924.0,95.0,2.5,13.0,713.0,869.93,678.63
2016,2,19,12,45,912.0,99.0,2.6,13.0,704.0,841.69,659.75
2016,2,19,13,0,900.0,103.0,2.7,13.0,695.0,810.6,638.77
2016,2,19,13,15,894.5,102.0,2.75,12.5,679.5,776.42,616.22
2016,2,19,13,30,889.0,101.0,2.8,12.0,664.0,742.98,593.98
2016,2,19,13,45,681.5,162.5,2.85,12.0,585.5,633.8,509.2
2016,2,19,14,0,474.0,224.0,2.9,12.0,507.0,530.69,427.47
2016,2,19,14,15,666.5,157.0,2.8,12.0,533.0,555.77,448.42
2016,2,19,14,30,859.0,90.0,2.7,12.0,559.0,558.46,449.5
2016,2,19,14,45,845.5,86.5,2.65,12.0,523.0,504.45,404.24
2016,2,19,15,0,832.0,83.0,2.6,12.0,487.0,449.86,357.55
2016,2,19,15,15,809.0,80.0,2.4,11.5,444.5,391.81,307.15
2016,2,19,15,30,786.0,77.0,2.2,11.0,402.0,334.73,256.28
2016,2,19,15,45,753.0,73.0,2.05,11.0,355.5,275.28,202.56
2016,2,19,16,0,720.0,69.0,1.9,11.0,309.0,218.61,151.34
2016,2,19,16,15,671.5,63.5,1.65,10.5,260.5,158.86,100.28
2016,2,19,16,30,623.0,58.0,1.4,10.0,212.0,106.43,59.99
2016,2,19,16,45,540.5,51.0,1.15,9.5,163.0,57.07,31.98
2016,2,19,17,0,458.0,44.0,0.9,9.0,114.0,34.17,25.03
2016,2,19,17,15,325.5,32.5,0.9,8.5,72.5,25.93,16.86
2016,2,19,17,30,193.0,21.0,0.9,8.0,31.0,17.27,1.35
2016,2,19,17,45,96.5,10.5,0.9,8.0,15.5,10.01,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.0,1.25,3.5,6.0,0.0,0.0
2016,2,20,7,0,0.0,12.0,1.4,4.0,12.0,11.44,0.0
2016,2,20,7,15,124.5,27.5,1.45,4.5,43.0,110.78,76.67
2016,2,20,7,30,249.0,43.0,1.5,5.0,74.0,199.26,163.57
2016,2,20,7,45,303.0,59.0,1.6,5.5,114.0,258.73,218.21
2016,2,20,8,0,357.0,75.0,1.7,6.0,154.0,322.75,274.86
2016,2,20,8,15,387.0,90.5,1.65,6.5,194.5,374.85,319.22
2016,2,20,8,30,417.0,106.0,1.6,7.0,235.0,428.29,362.85
2016,2,20,8,45,447.0,116.5,1.55,8.0,274.5,476.58,400.13
2016,2,20,9,0,477.0,127.0,1.5,9.0,314.0,525.52,436.48
2016,2,20,9,15,666.0,102.5,1.4,9.5,396.0,662.12,540.53
2016,2,20,9,30,855.0,78.0,1.3,10.0,478.0,797.06,634.42
2016,2,20,9,45,665.0,135.0,1.2,10.5,461.5,731.35,581.52
2016,2,20,10,0,475.0,192.0,1.1,11.0,445.0,643.05,511.49
2016,2,20,10,15,434.0,216.5,1.0,11.0,458.5,641.47,508.05
2016,2,20,10,30,393.0,241.0,0.9,11.0,472.0,623.81,492.28
2016,2,20,10,45,472.5,225.5,0.85,11.5,514.0,690.36,539.82
2016,2,20,11,0,552.0,210.0,0.8,12.0,556.0,743.06,575.6
2016,2,20,11,15,562.0,213.5,0.75,12.0,574.5,753.5,580.84
2016,2,20,11,30,572.0,217.0,0.7,12.0,593.0,761.43,584.91
2016,2,20,11,45,762.0,153.0,0.65,12.5,660.5,855.16,648.23
2016,2,20,12,0,952.0,89.0,0.6,13.0,728.0,925.28,690.76
2016,2,20,12,15,952.0,89.0,0.55,13.0,729.0,908.88,677.69
2016,2,20,12,30,952.0,89.0,0.5,13.0,730.0,888.81,663.76
2016,2,20,12,45,759.0,156.0,0.45,13.5,664.0,791.22,597.07
2016,2,20,13,0,566.0,223.0,0.4,14.0,598.0,684.12,519.86
2016,2,20,13,15,412.0,261.5,0.45,14.0,531.5,580.11,445.77
2016,2,20,13,30,258.0,300.0,0.5,14.0,465.0,493.38,381.51
2016,2,20,13,45,583.5,195.0,0.55,14.0,550.5,598.94,465.18
2016,2,20,14,0,909.0,90.0,0.6,14.0,636.0,670.71,519.04
2016,2,20,14,15,898.0,88.0,0.7,13.5,605.5,621.31,483.03
2016,2,20,14,30,887.0,86.0,0.8,13.0,575.0,571.28,446.5
2016,2,20,14,45,871.0,84.0,0.95,13.0,537.5,516.15,404.06
2016,2,20,15,0,855.0,82.0,1.1,13.0,500.0,460.6,359.3
2016,2,20,15,15,833.5,79.0,1.1,12.5,457.5,401.79,310.11
2016,2,20,15,30,812.0,76.0,1.1,12.0,415.0,343.77,259.87
2016,2,20,15,45,789.0,70.0,1.1,12.0,369.0,283.53,206.23
2016,2,20,16,0,766.0,64.0,1.1,12.0,323.0,224.91,153.64
2016,2,20,16,15,720.5,59.5,1.05,11.0,273.0,166.1,103.76
2016,2,20,16,30,675.0,55.0,1.0,10.0,223.0,112.17,62.49
2016,2,20,16,45,607.5,47.5,0.95,9.0,173.5,59.87,32.52
2016,2,20,17,0,540.0,40.0,0.9,8.0,124.0,30.46,21.85
2016,2,20,17,15,411.5,30.0,0.9,7.5,80.0,23.48,14.92
2016,2,20,17,30,283.0,20.0,0.9,7.0,36.0,16.17,2.67
2016,2,20,17,45,141.5,10.0,0.95,7.0,18.0,9.53,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,98.5,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,197.0,13.0,1.0,4.0,18.0,90.17,0.0
2016,2,21,7,15,354.0,24.0,1.15,4.5,59.0,211.57,154.52
2016,2,21,7,30,511.0,35.0,1.3,5.0,100.0,315.54,259.13
2016,2,21,7,45,594.5,42.0,1.5,6.0,150.5,394.87,330.76
2016,2,21,8,0,678.0,49.0,1.7,7.0,201.0,480.17,404.08
2016,2,21,8,15,728.5,54.0,1.8,7.5,252.5,547.62,460.36
2016,2,21,8,30,779.0,59.0,1.9,8.0,304.0,616.97,515.58
2016,2,21,8,45,814.0,62.0,2.05,8.5,353.5,674.18,558.15
2016,2,21,9,0,849.0,65.0,2.2,9.0,403.0,731.11,599.39
2016,2,21,9,15,872.0,67.5,2.2,9.5,448.0,770.77,625.73
2016,2,21,9,30,895.0,70.0,2.2,10.0,493.0,814.93,654.93
2016,2,21,9,45,912.0,72.0,2.25,10.5,533.0,851.38,678.41
2016,2,21,10,0,929.0,74.0,2.3,11.0,573.0,885.13,699.76
2016,2,21,10,15,940.5,75.5,2.3,11.5,606.0,910.53,714.59
2016,2,21,10,30,952.0,77.0,2.3,12.0,639.0,932.55,727.07
2016,2,21,10,45,960.0,78.0,2.35,12.5,665.0,947.3,735.06
2016,2,21,11,0,968.0,79.0,2.4,13.0,691.0,958.28,740.63
2016,2,21,11,15,973.0,80.0,2.4,13.0,709.0,962.72,742.73
2016,2,21,11,30,978.0,81.0,2.4,13.0,727.0,963.2,742.36
2016,2,21,11,45,980.5,81.5,2.45,13.5,736.5,956.91,736.68
2016,2,21,12,0,983.0,82.0,2.5,14.0,746.0,946.66,728.52
2016,2,21,12,15,983.0,82.0,2.5,14.0,747.5,929.79,716.84
2016,2,21,12,30,983.0,82.0,2.5,14.0,749.0,909.14,702.71
2016,2,21,12,45,981.0,81.5,2.55,14.0,741.5,882.61,685.01
2016,2,21,13,0,979.0,81.0,2.6,14.0,734.0,852.6,664.85
2016,2,21,13,15,975.0,80.5,2.65,14.0,719.0,817.74,641.16
2016,2,21,13,30,971.0,80.0,2.7,14.0,704.0,779.8,615.11
2016,2,21,13,45,962.5,79.5,2.75,14.0,680.0,735.95,584.51
2016,2,21,14,0,954.0,79.0,2.8,14.0,656.0,689.75,549.44
2016,2,21,14,15,944.0,77.5,2.85,13.5,625.0,639.53,511.34
2016,2,21,14,30,934.0,76.0,2.9,13.0,594.0,587.61,470.62
2016,2,21,14,45,917.0,75.0,2.95,13.0,556.0,531.28,424.23
2016,2,21,15,0,900.0,74.0,3.0,13.0,518.0,474.46,375.96
2016,2,21,15,15,879.5,71.5,2.8,12.5,474.5,414.61,324.02
2016,2,21,15,30,859.0,69.0,2.6,12.0,431.0,354.0,270.05
2016,2,21,15,45,827.5,66.0,2.45,12.0,383.0,291.62,213.51
2016,2,21,16,0,796.0,63.0,2.3,12.0,335.0,231.7,159.12
2016,2,21,16,15,752.0,58.0,2.05,11.0,284.0,170.75,106.69
2016,2,21,16,30,708.0,53.0,1.8,10.0,233.0,114.45,63.0
2016,2,21,16,45,639.0,46.5,1.55,9.0,182.0,60.86,32.18
2016,2,21,17,0,570.0,40.0,1.3,8.0,131.0,33.18,24.31
2016,2,21,17,15,443.0,30.5,1.3,7.5,85.5,23.81,15.29
2016,2,21,17,30,316.0,21.0,1.3,7.0,40.0,17.0,4.47
2016,2,21,17,45,158.0,10.5,1.35,7.0,20.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,6.0,22.0,20.97,0.0
2016,2,22,7,15,273.0,28.0,1.8,6.5,64.5,182.03,135.78
2016,2,22,7,30,546.0,34.0,2.0,7.0,107.0,333.79,274.13
2016,2,22,7,45,624.5,40.5,2.25,7.5,157.5,411.44,344.74
2016,2,22,8,0,703.0,47.0,2.5,8.0,208.0,494.68,417.26
2016,2,22,8,15,751.5,51.5,2.6,8.5,260.0,561.34,473.12
2016,2,22,8,30,800.0,56.0,2.7,9.0,312.0,629.74,527.44
2016,2,22,8,45,831.0,59.5,2.8,9.5,361.5,685.55,568.74
2016,2,22,9,0,862.0,63.0,2.9,10.0,411.0,734.48,603.69
2016,2,22,9,15,884.0,65.5,3.05,10.5,456.0,780.11,635.68
2016,2,22,9,30,906.0,68.0,3.2,11.0,501.0,823.9,665.79
2016,2,22,9,45,922.0,70.0,3.35,12.0,540.5,859.86,688.51
2016,2,22,10,0,938.0,72.0,3.5,13.0,580.0,893.03,708.97
