Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,949.0,73.5,3.5,13.5,613.5,918.2,723.91
2016,2,22,10,30,960.0,75.0,3.5,14.0,647.0,939.92,736.42
2016,2,22,10,45,967.5,76.5,3.55,14.5,672.5,954.92,744.58
2016,2,22,11,0,975.0,78.0,3.6,15.0,698.0,966.1,750.22
2016,2,22,11,15,979.5,78.5,3.6,15.0,716.0,969.5,751.65
2016,2,22,11,30,984.0,79.0,3.6,15.0,734.0,968.92,750.56
2016,2,22,11,45,985.5,80.0,3.6,15.0,743.5,962.28,745.44
2016,2,22,12,0,987.0,81.0,3.6,15.0,753.0,951.65,737.76
2016,2,22,12,15,987.0,81.0,3.6,15.0,754.0,934.68,725.8
2016,2,22,12,30,987.0,81.0,3.6,15.0,755.0,913.91,711.33
2016,2,22,12,45,979.5,83.0,3.65,15.5,746.5,885.57,690.59
2016,2,22,13,0,972.0,85.0,3.7,16.0,738.0,853.96,667.61
2016,2,22,13,15,967.5,84.5,3.65,16.0,722.0,818.83,642.83
2016,2,22,13,30,963.0,84.0,3.6,16.0,706.0,780.68,615.8
2016,2,22,13,45,956.5,82.5,3.6,16.0,682.5,737.28,585.02
2016,2,22,14,0,950.0,81.0,3.6,16.0,659.0,691.43,549.84
2016,2,22,14,15,940.0,79.5,3.55,15.5,628.5,641.27,511.31
2016,2,22,14,30,930.0,78.0,3.5,15.0,598.0,589.42,470.33
2016,2,22,14,45,916.0,75.5,3.45,15.0,560.0,533.14,423.82
2016,2,22,15,0,902.0,73.0,3.4,15.0,522.0,476.11,375.35
2016,2,22,15,15,682.5,108.5,3.1,14.5,431.5,373.37,292.0
2016,2,22,15,30,463.0,144.0,2.8,14.0,341.0,290.51,225.56
2016,2,22,15,45,449.5,130.0,2.5,13.5,303.5,244.36,185.31
2016,2,22,16,0,436.0,116.0,2.2,13.0,266.0,199.37,145.72
2016,2,22,16,15,417.5,100.0,1.95,12.0,226.5,153.17,106.34
2016,2,22,16,30,399.0,84.0,1.7,11.0,187.0,109.09,71.13
2016,2,22,16,45,355.0,70.0,1.5,10.5,146.5,67.96,44.4
2016,2,22,17,0,311.0,56.0,1.3,10.0,106.0,42.7,32.64
2016,2,22,17,15,244.5,39.5,1.3,9.5,70.0,30.66,21.2
2016,2,22,17,30,178.0,23.0,1.3,9.0,34.0,18.12,6.18
2016,2,22,17,45,89.0,11.5,1.3,8.5,17.0,10.96,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,8.5,10.5,10.01,0.0
2016,2,23,7,0,0.0,21.0,0.5,9.0,21.0,20.02,0.0
2016,2,23,7,15,193.0,32.5,0.45,9.5,59.0,152.18,113.74
2016,2,23,7,30,386.0,44.0,0.4,10.0,97.0,271.28,218.93
2016,2,23,7,45,463.0,52.5,0.35,10.5,142.0,343.02,280.56
2016,2,23,8,0,540.0,61.0,0.3,11.0,187.0,420.59,344.15
2016,2,23,8,15,579.0,69.5,0.4,11.5,233.0,479.13,391.11
2016,2,23,8,30,618.0,78.0,0.5,12.0,279.0,539.14,437.46
2016,2,23,8,45,655.5,81.0,0.65,12.5,322.5,592.33,477.72
2016,2,23,9,0,693.0,84.0,0.8,13.0,366.0,645.85,516.06
2016,2,23,9,15,684.0,98.0,0.85,13.5,402.0,676.56,535.89
2016,2,23,9,30,675.0,112.0,0.9,14.0,438.0,703.87,553.25
2016,2,23,9,45,593.0,150.0,1.0,14.5,452.5,693.81,544.21
2016,2,23,10,0,511.0,188.0,1.1,15.0,467.0,673.02,526.33
2016,2,23,10,15,742.0,133.5,1.1,15.5,565.0,824.11,632.7
2016,2,23,10,30,973.0,79.0,1.1,16.0,663.0,959.03,718.82
2016,2,23,10,45,981.0,80.0,1.15,16.5,689.0,973.92,725.02
2016,2,23,11,0,989.0,81.0,1.2,17.0,715.0,984.96,730.53
2016,2,23,11,15,993.0,81.5,1.15,17.0,733.0,987.85,730.53
2016,2,23,11,30,997.0,82.0,1.1,17.0,751.0,986.71,728.19
2016,2,23,11,45,999.0,83.0,1.1,17.5,760.0,980.32,722.26
2016,2,23,12,0,1001.0,84.0,1.1,18.0,769.0,969.89,713.98
2016,2,23,12,15,1000.5,84.0,1.0,18.0,770.0,952.18,700.74
2016,2,23,12,30,1000.0,84.0,0.9,18.0,771.0,930.62,685.22
2016,2,23,12,45,999.5,82.5,0.85,18.0,763.5,903.65,667.27
2016,2,23,13,0,999.0,81.0,0.8,18.0,756.0,873.07,647.08
2016,2,23,13,15,994.0,80.5,0.75,18.0,740.0,836.69,623.1
2016,2,23,13,30,989.0,80.0,0.7,18.0,724.0,797.24,597.06
2016,2,23,13,45,980.5,79.5,0.65,18.0,699.5,752.53,567.34
2016,2,23,14,0,972.0,79.0,0.6,18.0,675.0,705.42,533.79
2016,2,23,14,15,961.5,77.5,0.5,18.0,643.0,653.94,495.41
2016,2,23,14,30,951.0,76.0,0.4,18.0,611.0,600.75,454.9
2016,2,23,14,45,934.0,74.5,0.35,18.0,572.0,542.88,410.51
2016,2,23,15,0,917.0,73.0,0.3,18.0,533.0,484.49,364.31
2016,2,23,15,15,896.5,70.5,0.3,17.5,489.0,423.54,315.67
2016,2,23,15,30,876.0,68.0,0.3,17.0,445.0,361.72,264.51
2016,2,23,15,45,845.5,65.0,0.3,16.5,396.0,298.41,210.88
2016,2,23,16,0,815.0,62.0,0.3,16.0,347.0,237.45,158.43
2016,2,23,16,15,771.5,57.5,0.4,15.0,295.0,175.66,107.32
2016,2,23,16,30,728.0,53.0,0.5,14.0,243.0,118.45,63.94
2016,2,23,16,45,655.5,47.0,0.6,13.5,191.0,63.64,32.6
2016,2,23,17,0,583.0,41.0,0.7,13.0,139.0,33.8,24.43
2016,2,23,17,15,461.5,31.5,0.75,12.5,92.0,26.68,17.58
2016,2,23,17,30,340.0,22.0,0.8,12.0,45.0,17.66,6.61
2016,2,23,17,45,170.0,11.0,0.85,11.5,22.5,10.48,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,11.44,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,28.37,0.0
2016,2,24,7,15,238.0,32.0,1.2,7.5,66.0,171.54,131.87
2016,2,24,7,30,476.0,40.0,1.4,8.0,108.0,313.72,257.53
2016,2,24,7,45,557.5,47.5,1.6,9.0,158.0,390.77,325.44
2016,2,24,8,0,639.0,55.0,1.8,10.0,208.0,474.17,395.92
2016,2,24,8,15,689.5,60.5,1.8,10.5,259.0,536.57,446.9
2016,2,24,8,30,740.0,66.0,1.8,11.0,310.0,605.57,500.53
2016,2,24,8,45,776.0,69.5,1.8,12.0,359.0,663.16,540.81
2016,2,24,9,0,812.0,73.0,1.8,13.0,408.0,720.59,579.53
2016,2,24,9,15,835.5,76.0,1.9,13.5,452.5,766.99,610.94
2016,2,24,9,30,859.0,79.0,2.0,14.0,497.0,811.64,640.65
2016,2,24,9,45,877.0,81.0,2.15,15.0,536.5,848.38,663.55
2016,2,24,10,0,895.0,83.0,2.3,16.0,576.0,875.2,679.28
2016,2,24,10,15,907.0,84.5,2.25,16.0,609.0,900.47,694.68
2016,2,24,10,30,919.0,86.0,2.2,16.0,642.0,922.48,707.79
2016,2,24,10,45,926.5,87.5,2.2,16.5,667.5,937.02,715.02
2016,2,24,11,0,934.0,89.0,2.2,17.0,693.0,947.89,719.93
2016,2,24,11,15,939.0,90.0,2.15,17.0,710.5,952.16,721.36
2016,2,24,11,30,944.0,91.0,2.1,17.0,728.0,952.59,720.42
2016,2,24,11,45,945.0,92.0,2.05,17.5,737.0,945.6,713.36
2016,2,24,12,0,946.0,93.0,2.0,18.0,746.0,934.8,703.99
2016,2,24,12,15,946.5,93.0,1.9,18.0,747.0,918.69,692.03
2016,2,24,12,30,947.0,93.0,1.8,18.0,748.0,898.89,677.77
2016,2,24,12,45,949.5,90.5,1.75,18.0,742.0,874.38,661.04
2016,2,24,13,0,952.0,88.0,1.7,18.0,736.0,846.3,641.98
2016,2,24,13,15,947.5,87.0,1.65,18.0,720.5,811.07,618.06
2016,2,24,13,30,943.0,86.0,1.6,18.0,705.0,772.9,592.1
2016,2,24,13,45,937.0,84.5,1.55,18.0,681.5,730.42,562.98
2016,2,24,14,0,931.0,83.0,1.5,18.0,658.0,685.51,529.87
2016,2,24,14,15,920.0,81.5,1.45,17.5,627.0,635.39,492.99
2016,2,24,14,30,909.0,80.0,1.4,17.0,596.0,583.72,453.84
2016,2,24,14,45,895.5,77.5,1.4,17.0,559.0,528.51,410.25
2016,2,24,15,0,882.0,75.0,1.4,17.0,522.0,472.54,364.61
2016,2,24,15,15,861.5,72.5,1.3,16.5,478.5,412.4,314.54
2016,2,24,15,30,841.0,70.0,1.2,16.0,435.0,353.33,263.76
2016,2,24,15,45,812.5,66.5,1.2,15.5,387.5,291.97,210.36
2016,2,24,16,0,784.0,63.0,1.2,15.0,340.0,232.78,158.21
2016,2,24,16,15,741.5,58.5,1.15,14.0,289.5,172.87,107.47
2016,2,24,16,30,699.0,54.0,1.1,13.0,239.0,117.46,64.66
2016,2,24,16,45,631.0,47.5,1.05,12.0,188.0,63.99,33.31
2016,2,24,17,0,563.0,41.0,1.0,11.0,137.0,33.59,24.47
2016,2,24,17,15,446.5,31.5,1.0,10.5,91.5,24.26,15.69
2016,2,24,17,30,330.0,22.0,1.0,10.0,46.0,17.51,7.24
2016,2,24,17,45,165.0,11.0,1.05,9.5,23.0,10.48,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,101.0,8.5,0.65,8.5,13.5,43.94,0.0
2016,2,25,7,0,202.0,17.0,0.6,9.0,27.0,116.54,2.61
2016,2,25,7,15,339.0,28.5,0.65,9.5,68.5,215.13,165.77
2016,2,25,7,30,476.0,40.0,0.7,10.0,110.0,315.02,255.52
2016,2,25,7,45,550.5,48.0,0.8,11.0,159.0,389.01,319.36
2016,2,25,8,0,625.0,56.0,0.9,12.0,208.0,468.77,384.92
2016,2,25,8,15,674.5,62.0,0.85,12.5,258.5,534.8,436.51
2016,2,25,8,30,724.0,68.0,0.8,13.0,309.0,599.13,484.34
2016,2,25,8,45,755.0,72.5,0.8,13.5,357.0,653.84,521.95
2016,2,25,9,0,786.0,77.0,0.8,14.0,405.0,708.11,558.05
2016,2,25,9,15,809.5,80.5,0.75,14.5,449.0,754.42,586.73
2016,2,25,9,30,833.0,84.0,0.7,15.0,493.0,799.05,613.48
2016,2,25,9,45,848.5,87.0,0.7,16.0,532.0,834.35,632.92
2016,2,25,10,0,864.0,90.0,0.7,17.0,571.0,866.98,650.33
2016,2,25,10,15,876.5,92.0,0.65,17.0,603.0,892.87,664.56
2016,2,25,10,30,889.0,94.0,0.6,17.0,635.0,907.98,671.77
2016,2,25,10,45,898.0,95.0,0.6,17.5,660.5,922.94,678.88
2016,2,25,11,0,907.0,96.0,0.6,18.0,686.0,934.37,683.79
2016,2,25,11,15,912.5,97.0,0.55,18.0,703.5,939.0,684.74
2016,2,25,11,30,918.0,98.0,0.5,18.0,721.0,939.88,683.55
2016,2,25,11,45,922.0,97.5,0.45,18.5,730.5,933.96,676.98
2016,2,25,12,0,926.0,97.0,0.4,19.0,740.0,924.27,668.34
2016,2,25,12,15,926.0,97.0,0.35,19.0,741.0,907.96,656.99
2016,2,25,12,30,926.0,97.0,0.3,19.0,742.0,888.06,643.63
2016,2,25,12,45,929.5,94.0,0.3,19.0,736.0,864.24,628.89
2016,2,25,13,0,933.0,91.0,0.3,19.0,730.0,836.88,611.93
2016,2,25,13,15,928.5,90.5,0.25,19.0,714.5,802.67,589.65
2016,2,25,13,30,924.0,90.0,0.2,19.0,699.0,765.57,565.52
2016,2,25,13,45,916.5,88.5,0.2,19.0,676.0,722.67,538.15
2016,2,25,14,0,909.0,87.0,0.2,19.0,653.0,677.51,506.93
2016,2,25,14,15,898.0,85.5,0.2,19.0,622.0,628.22,471.91
2016,2,25,14,30,887.0,84.0,0.2,19.0,591.0,577.43,434.78
2016,2,25,14,45,869.0,83.0,0.2,19.0,553.5,522.55,393.45
2016,2,25,15,0,851.0,82.0,0.2,19.0,516.0,466.73,350.02
2016,2,25,15,15,830.0,79.0,0.25,18.5,473.0,407.82,303.73
2016,2,25,15,30,809.0,76.0,0.3,18.0,430.0,349.66,256.13
2016,2,25,15,45,774.5,73.0,0.35,17.5,382.5,288.74,205.17
2016,2,25,16,0,740.0,70.0,0.4,17.0,335.0,230.75,155.82
2016,2,25,16,15,696.0,65.0,0.5,16.0,285.0,172.59,107.89
2016,2,25,16,30,652.0,60.0,0.6,15.0,235.0,116.4,64.98
2016,2,25,16,45,585.5,52.5,0.7,14.5,185.5,64.49,34.14
2016,2,25,17,0,519.0,45.0,0.8,14.0,136.0,34.0,24.55
2016,2,25,17,15,404.5,35.0,0.8,13.5,91.0,27.25,18.11
2016,2,25,17,30,290.0,25.0,0.8,13.0,46.0,20.19,9.64
2016,2,25,17,45,145.0,12.5,0.85,12.5,23.0,11.91,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,98.5,9.5,0.5,9.5,14.5,44.23,0.0
2016,2,26,7,0,197.0,19.0,0.6,10.0,29.0,118.38,27.89
2016,2,26,7,15,329.0,31.0,0.75,10.5,71.0,214.15,166.16
2016,2,26,7,30,461.0,43.0,0.9,11.0,113.0,312.13,253.45
2016,2,26,7,45,535.0,51.5,1.1,11.5,162.0,386.14,318.04
2016,2,26,8,0,609.0,60.0,1.3,12.0,211.0,465.83,384.79
2016,2,26,8,15,585.5,74.5,1.3,12.5,245.0,494.33,407.42
2016,2,26,8,30,562.0,89.0,1.3,13.0,279.0,518.87,425.71
2016,2,26,8,45,665.0,86.0,1.3,13.5,343.0,611.08,495.68
2016,2,26,9,0,768.0,83.0,1.3,14.0,407.0,703.84,560.94
2016,2,26,9,15,697.5,106.5,1.4,14.5,424.0,703.49,557.96
2016,2,26,9,30,627.0,130.0,1.5,15.0,441.0,691.34,547.45
2016,2,26,9,45,735.5,114.0,1.6,15.5,506.0,778.0,608.17
2016,2,26,10,0,844.0,98.0,1.7,16.0,571.0,861.8,664.26
2016,2,26,10,15,856.5,100.0,1.8,16.0,603.5,887.37,680.62
2016,2,26,10,30,869.0,102.0,1.9,16.0,636.0,909.77,695.52
2016,2,26,10,45,875.0,105.0,2.0,16.5,660.5,924.15,703.76
2016,2,26,11,0,881.0,108.0,2.1,17.0,685.0,934.93,709.74
2016,2,26,11,15,887.0,109.0,2.1,17.0,703.0,939.73,712.09
2016,2,26,11,30,893.0,110.0,2.1,17.0,721.0,940.8,712.15
2016,2,26,11,45,893.5,111.5,2.15,17.0,730.0,933.78,707.49
2016,2,26,12,0,894.0,113.0,2.2,17.0,739.0,923.08,700.54
2016,2,26,12,15,704.0,186.0,2.2,17.0,679.5,826.05,633.79
2016,2,26,12,30,514.0,259.0,2.2,17.0,620.0,721.56,556.63
2016,2,26,12,45,493.0,264.0,2.2,17.0,607.5,693.57,536.82
2016,2,26,13,0,472.0,269.0,2.2,17.0,595.0,664.57,515.5
2016,2,26,13,15,391.5,287.5,2.25,17.0,553.5,596.03,464.37
2016,2,26,13,30,311.0,306.0,2.3,17.0,512.0,539.65,421.53
2016,2,26,13,45,388.0,273.5,2.35,17.0,522.5,544.08,426.87
2016,2,26,14,0,465.0,241.0,2.4,17.0,533.0,547.6,430.5
2016,2,26,14,15,519.5,210.0,2.45,16.5,521.0,525.78,415.2
2016,2,26,14,30,574.0,179.0,2.5,16.0,509.0,497.99,394.57
2016,2,26,14,45,555.0,172.0,2.55,16.0,475.0,450.06,356.21
2016,2,26,15,0,536.0,165.0,2.6,16.0,441.0,402.85,317.58
2016,2,26,15,15,602.5,132.5,2.55,15.5,418.5,368.85,288.02
2016,2,26,15,30,669.0,100.0,2.5,15.0,396.0,324.41,248.0
2016,2,26,15,45,468.5,121.5,2.5,14.5,318.0,244.63,184.52
2016,2,26,16,0,268.0,143.0,2.5,14.0,240.0,187.74,142.16
2016,2,26,16,15,243.0,125.5,2.2,13.0,203.5,149.22,110.4
2016,2,26,16,30,218.0,108.0,1.9,12.0,167.0,113.7,82.29
2016,2,26,16,45,353.0,78.5,1.65,11.5,151.0,76.64,50.81
2016,2,26,17,0,488.0,49.0,1.4,11.0,135.0,37.34,27.87
2016,2,26,17,15,373.0,38.0,1.35,10.5,91.0,29.82,20.67
2016,2,26,17,30,258.0,27.0,1.3,10.0,47.0,21.94,11.63
2016,2,26,17,45,129.0,13.5,1.3,9.5,23.5,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,118.0,10.0,1.0,7.5,16.5,51.96,0.0
2016,2,27,7,0,236.0,20.0,1.1,8.0,33.0,137.37,54.51
2016,2,27,7,15,366.0,31.0,1.05,8.5,76.0,232.15,183.23
2016,2,27,7,30,496.0,42.0,1.0,9.0,119.0,330.28,270.68
2016,2,27,7,45,580.0,48.0,0.95,9.5,170.0,408.62,338.19
2016,2,27,8,0,664.0,54.0,0.9,10.0,221.0,489.51,404.62
2016,2,27,8,15,710.5,58.5,0.85,10.5,272.0,554.16,454.99
2016,2,27,8,30,757.0,63.0,0.8,11.0,323.0,620.4,503.39
2016,2,27,8,45,793.5,65.0,0.8,11.5,372.0,677.33,542.42
2016,2,27,9,0,830.0,67.0,0.8,12.0,421.0,734.11,580.1
2016,2,27,9,15,851.0,70.0,0.85,12.5,465.5,772.51,604.49
2016,2,27,9,30,872.0,73.0,0.9,13.0,510.0,815.5,631.89
2016,2,27,9,45,887.0,75.0,1.0,13.5,548.5,849.98,653.78
2016,2,27,10,0,902.0,77.0,1.1,14.0,587.0,881.72,673.74
2016,2,27,10,15,913.0,78.5,1.15,14.0,619.5,906.34,689.31
2016,2,27,10,30,924.0,80.0,1.2,14.0,652.0,927.63,702.79
2016,2,27,10,45,930.0,82.0,1.3,14.5,677.0,941.5,710.95
2016,2,27,11,0,936.0,84.0,1.4,15.0,702.0,951.64,716.81
2016,2,27,11,15,941.0,84.5,1.45,15.0,719.5,955.31,719.09
2016,2,27,11,30,946.0,85.0,1.5,15.0,737.0,955.13,719.06
2016,2,27,11,45,947.5,86.0,1.6,15.5,746.0,948.51,714.31
2016,2,27,12,0,949.0,87.0,1.7,16.0,755.0,938.04,707.14
2016,2,27,12,15,949.5,87.0,1.8,16.0,756.0,921.78,697.47
2016,2,27,12,30,950.0,87.0,1.9,16.0,757.0,901.82,685.34
2016,2,27,12,45,945.0,88.0,2.0,16.5,749.0,874.83,667.1
2016,2,27,13,0,940.0,89.0,2.1,17.0,741.0,844.59,646.6
2016,2,27,13,15,936.0,88.0,2.15,17.0,726.0,809.88,623.64
2016,2,27,13,30,932.0,87.0,2.2,17.0,711.0,772.24,598.43
2016,2,27,13,45,926.5,85.5,2.3,17.0,688.0,730.28,570.22
2016,2,27,14,0,921.0,84.0,2.4,17.0,665.0,685.87,538.04
2016,2,27,14,15,911.0,82.5,2.4,16.5,634.5,636.51,501.27
2016,2,27,14,30,901.0,81.0,2.4,16.0,604.0,585.54,462.1
2016,2,27,14,45,720.0,123.5,2.4,16.0,524.5,489.93,386.44
2016,2,27,15,0,539.0,166.0,2.4,16.0,445.0,405.95,319.42
2016,2,27,15,15,688.0,118.5,2.2,15.5,444.5,390.56,303.58
2016,2,27,15,30,837.0,71.0,2.0,15.0,444.0,356.96,269.96
2016,2,27,15,45,742.5,76.0,1.85,14.5,380.5,284.79,208.75
2016,2,27,16,0,648.0,81.0,1.7,14.0,317.0,219.95,154.2
2016,2,27,16,15,676.0,68.0,1.55,13.0,283.0,171.4,109.85
2016,2,27,16,30,704.0,55.0,1.4,12.0,249.0,121.66,67.96
2016,2,27,16,45,643.0,48.5,1.25,11.5,198.5,67.76,35.12
2016,2,27,17,0,582.0,42.0,1.1,11.0,148.0,34.05,24.97
2016,2,27,17,15,471.5,33.5,1.1,10.5,101.0,25.64,17.06
2016,2,27,17,30,361.0,25.0,1.1,10.0,54.0,19.91,10.4
2016,2,27,17,45,180.5,12.5,1.1,10.0,27.0,11.91,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.0,11.5,1.3,6.5,15.5,35.94,0.0
2016,2,28,7,0,138.0,23.0,1.4,7.0,31.0,101.51,50.44
2016,2,28,7,15,230.0,39.0,1.55,7.5,69.0,178.22,142.18
2016,2,28,7,30,322.0,55.0,1.7,8.0,107.0,255.49,212.19
2016,2,28,7,45,379.5,69.0,1.9,8.5,151.5,319.4,269.09
2016,2,28,8,0,437.0,83.0,2.1,9.0,196.0,388.05,328.05
2016,2,28,8,15,492.5,88.5,2.25,9.5,240.5,452.65,381.81
2016,2,28,8,30,548.0,94.0,2.4,10.0,285.0,518.19,434.64
2016,2,28,8,45,481.5,124.5,2.55,10.5,309.5,520.76,434.29
2016,2,28,9,0,415.0,155.0,2.7,11.0,334.0,521.26,431.95
2016,2,28,9,15,453.0,164.5,2.75,11.0,378.5,574.37,473.22
2016,2,28,9,30,491.0,174.0,2.8,11.0,423.0,627.91,513.75
2016,2,28,9,45,472.5,195.0,2.85,11.5,449.0,646.57,524.93
2016,2,28,10,0,454.0,216.0,2.9,12.0,475.0,662.13,533.88
2016,2,28,10,15,358.0,253.0,2.95,12.0,464.5,611.54,492.28
2016,2,28,10,30,262.0,290.0,3.0,12.0,454.0,570.13,457.4
2016,2,28,10,45,425.5,252.5,3.05,12.5,530.5,687.42,548.93
2016,2,28,11,0,589.0,215.0,3.1,13.0,607.0,793.73,628.74
2016,2,28,11,15,578.5,226.0,3.1,13.0,619.0,793.87,626.81
2016,2,28,11,30,568.0,237.0,3.1,13.0,631.0,791.32,623.87
2016,2,28,11,45,428.5,287.0,3.15,13.5,586.5,712.27,561.05
2016,2,28,12,0,289.0,337.0,3.2,14.0,542.0,623.99,491.29
2016,2,28,12,15,228.5,345.0,3.2,14.0,507.0,560.66,442.83
2016,2,28,12,30,168.0,353.0,3.2,14.0,472.0,510.33,403.29
2016,2,28,12,45,229.0,342.0,3.2,14.0,502.5,541.45,428.79
2016,2,28,13,0,290.0,331.0,3.2,14.0,533.0,577.72,457.26
2016,2,28,13,15,319.0,316.5,3.15,14.0,534.5,571.86,453.24
2016,2,28,13,30,348.0,302.0,3.1,14.0,536.0,563.25,447.26
2016,2,28,13,45,356.0,288.5,3.1,14.0,521.5,538.21,428.45
2016,2,28,14,0,364.0,275.0,3.1,14.0,507.0,511.67,408.3
2016,2,28,14,15,606.5,190.5,3.0,14.0,555.0,560.94,448.56
2016,2,28,14,30,849.0,106.0,2.9,14.0,603.0,584.13,466.15
2016,2,28,14,45,468.0,169.5,2.85,14.0,441.0,405.34,324.31
2016,2,28,15,0,87.0,233.0,2.8,14.0,279.0,256.87,205.6
2016,2,28,15,15,226.5,203.0,2.5,13.5,308.5,279.8,223.38
2016,2,28,15,30,366.0,173.0,2.2,13.0,338.0,286.19,224.75
2016,2,28,15,45,278.5,163.0,1.9,12.5,281.0,227.91,177.26
2016,2,28,16,0,191.0,153.0,1.6,12.0,224.0,179.87,139.25
2016,2,28,16,15,172.5,134.0,1.5,11.5,191.0,146.09,111.32
2016,2,28,16,30,154.0,115.0,1.4,11.0,158.0,114.59,86.01
2016,2,28,16,45,137.0,93.0,1.3,11.0,125.5,83.36,62.26
2016,2,28,17,0,120.0,71.0,1.2,11.0,93.0,58.04,46.4
2016,2,28,17,15,86.5,50.5,1.2,10.5,63.5,42.11,31.61
2016,2,28,17,30,53.0,30.0,1.2,10.0,34.0,25.75,15.46
2016,2,28,17,45,26.5,15.0,1.2,10.0,17.0,14.3,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,150.0,11.0,1.0,6.5,20.5,65.57,0.0
2016,2,29,7,0,300.0,22.0,1.0,7.0,41.0,172.78,111.6
2016,2,29,7,15,424.5,31.5,1.15,7.5,86.5,263.05,211.95
2016,2,29,7,30,549.0,41.0,1.3,8.0,132.0,360.84,298.8
2016,2,29,7,45,622.5,47.0,1.5,9.0,184.0,432.65,361.4
2016,2,29,8,0,696.0,53.0,1.7,10.0,236.0,514.18,428.92
2016,2,29,8,15,740.5,57.5,1.7,10.5,287.5,579.19,480.4
2016,2,29,8,30,785.0,62.0,1.7,11.0,339.0,645.61,529.46
2016,2,29,8,45,817.5,65.0,1.7,12.0,389.0,702.15,567.84
2016,2,29,9,0,850.0,68.0,1.7,13.0,439.0,758.22,604.57
2016,2,29,9,15,870.5,70.5,1.75,13.5,483.5,796.29,628.94
2016,2,29,9,30,891.0,73.0,1.8,14.0,528.0,838.92,656.34
2016,2,29,9,45,908.0,74.0,1.9,15.0,568.0,874.41,677.57
2016,2,29,10,0,925.0,75.0,2.0,16.0,608.0,907.18,696.74
2016,2,29,10,15,935.0,77.0,2.0,16.5,640.5,931.91,710.5
2016,2,29,10,30,945.0,79.0,2.0,17.0,673.0,953.17,721.96
2016,2,29,10,45,950.0,80.5,2.05,17.5,697.5,965.64,728.18
2016,2,29,11,0,955.0,82.0,2.1,18.0,722.0,974.29,732.07
2016,2,29,11,15,959.5,83.0,2.05,18.0,739.5,977.99,733.07
2016,2,29,11,30,964.0,84.0,2.0,18.0,757.0,977.76,731.67
2016,2,29,11,45,965.5,84.5,1.95,18.5,766.0,970.27,724.29
2016,2,29,12,0,967.0,85.0,1.9,19.0,775.0,958.87,714.59
2016,2,29,12,15,967.0,85.0,1.9,19.0,775.5,941.72,703.24
2016,2,29,12,30,967.0,85.0,1.9,19.0,776.0,920.82,689.55
2016,2,29,12,45,968.5,82.5,1.9,19.5,769.0,894.75,671.21
2016,2,29,13,0,970.0,80.0,1.9,20.0,762.0,865.08,650.56
2016,2,29,13,15,965.5,79.5,1.95,19.5,746.0,829.45,628.78
2016,2,29,13,30,961.0,79.0,2.0,19.0,730.0,790.81,604.64
2016,2,29,13,45,955.5,77.5,2.05,19.0,706.5,747.59,575.82
2016,2,29,14,0,950.0,76.0,2.1,19.0,683.0,701.84,543.77
2016,2,29,14,15,939.5,74.5,2.05,19.0,652.0,650.73,505.19
2016,2,29,14,30,929.0,73.0,2.0,19.0,621.0,597.99,464.41
2016,2,29,14,45,912.0,72.5,2.0,19.0,582.0,541.56,419.88
2016,2,29,15,0,895.0,72.0,2.0,19.0,543.0,484.67,373.57
2016,2,29,15,15,779.0,88.5,1.8,18.5,474.5,403.03,307.94
2016,2,29,15,30,663.0,105.0,1.6,18.0,406.0,330.76,249.17
2016,2,29,15,45,721.5,85.5,1.45,17.5,381.5,288.66,209.93
2016,2,29,16,0,780.0,66.0,1.3,17.0,357.0,241.26,164.78
2016,2,29,16,15,739.0,62.0,1.2,16.5,306.5,181.62,113.97
2016,2,29,16,30,698.0,58.0,1.1,16.0,256.0,126.33,70.67
2016,2,29,16,45,624.0,53.0,1.05,15.5,203.5,70.18,36.06
2016,2,29,17,0,550.0,48.0,1.0,15.0,151.0,35.8,26.15
2016,2,29,17,15,442.0,38.0,1.0,14.5,104.5,29.18,19.95
2016,2,29,17,30,334.0,28.0,1.0,14.0,58.0,22.25,12.81
2016,2,29,17,45,167.0,14.0,1.0,14.0,29.0,11.04,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,178.0,11.0,0.8,11.0,23.5,76.31,0.0
2016,3,1,7,0,356.0,22.0,0.8,11.0,47.0,193.93,131.14
2016,3,1,7,15,476.0,31.0,0.85,11.5,94.0,283.37,225.21
2016,3,1,7,30,596.0,40.0,0.9,12.0,141.0,381.67,310.25
2016,3,1,7,45,665.0,45.5,1.0,13.0,194.0,457.25,373.65
2016,3,1,8,0,734.0,51.0,1.1,14.0,247.0,537.48,437.6
2016,3,1,8,15,776.0,55.0,1.15,14.5,299.5,601.9,487.05
2016,3,1,8,30,818.0,59.0,1.2,15.0,352.0,667.46,533.59
2016,3,1,8,45,847.0,62.0,1.3,15.5,402.0,716.48,567.01
2016,3,1,9,0,876.0,65.0,1.4,16.0,452.0,770.6,603.4
2016,3,1,9,15,896.0,67.5,1.55,16.0,497.0,815.66,634.37
2016,3,1,9,30,916.0,70.0,1.7,16.0,542.0,858.64,663.69
2016,3,1,9,45,932.0,71.0,1.9,16.5,582.0,893.92,686.78
2016,3,1,10,0,948.0,72.0,2.1,17.0,622.0,926.33,707.82
2016,3,1,10,15,958.0,73.5,2.2,17.0,655.0,950.85,723.74
2016,3,1,10,30,968.0,75.0,2.3,17.0,688.0,971.81,737.41
2016,3,1,10,45,975.0,75.5,2.45,17.5,713.5,985.1,745.18
2016,3,1,11,0,982.0,76.0,2.6,18.0,739.0,994.52,750.5
2016,3,1,11,15,986.5,77.0,2.65,18.0,757.0,998.25,752.6
2016,3,1,11,30,991.0,78.0,2.7,18.0,775.0,997.91,752.2
2016,3,1,11,45,993.5,78.0,2.75,18.0,784.0,990.54,747.27
2016,3,1,12,0,996.0,78.0,2.8,18.0,793.0,979.12,739.82
2016,3,1,12,15,996.0,78.0,2.8,18.0,794.0,961.51,727.9
2016,3,1,12,30,996.0,78.0,2.8,18.0,795.0,940.02,713.5
2016,3,1,12,45,993.0,78.5,2.8,18.0,787.5,912.82,695.28
2016,3,1,13,0,990.0,79.0,2.8,18.0,780.0,882.1,674.68
2016,3,1,13,15,986.5,78.5,2.75,18.0,764.0,846.54,650.34
2016,3,1,13,30,983.0,78.0,2.7,18.0,748.0,807.82,623.73
2016,3,1,13,45,976.0,77.5,2.7,18.0,724.0,763.7,593.46
2016,3,1,14,0,969.0,77.0,2.7,18.0,700.0,717.08,560.15
2016,3,1,14,15,959.5,75.5,2.65,17.5,668.5,665.63,521.9
2016,3,1,14,30,950.0,74.0,2.6,17.0,637.0,612.41,481.15
2016,3,1,14,45,935.0,73.0,2.55,17.0,598.5,555.35,435.3
2016,3,1,15,0,920.0,72.0,2.5,17.0,560.0,497.58,387.51
2016,3,1,15,15,902.0,69.5,2.4,16.5,516.0,436.72,336.41
2016,3,1,15,30,884.0,67.0,2.3,16.0,472.0,376.1,283.84
2016,3,1,15,45,857.5,64.5,2.2,15.5,423.5,313.52,228.56
2016,3,1,16,0,831.0,62.0,2.1,15.0,375.0,250.36,172.29
2016,3,1,16,15,793.0,58.0,1.85,14.0,323.0,188.1,118.45
2016,3,1,16,30,755.0,54.0,1.6,13.0,271.0,129.76,71.94
2016,3,1,16,45,695.0,48.5,1.4,12.0,218.0,73.21,36.8
2016,3,1,17,0,635.0,43.0,1.2,11.0,165.0,34.43,25.4
2016,3,1,17,15,529.5,35.0,1.2,10.5,115.5,28.88,20.1
2016,3,1,17,30,424.0,27.0,1.2,10.0,66.0,23.18,14.04
2016,3,1,17,45,212.0,13.5,1.2,9.5,33.0,10.51,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,74.5,13.0,0.85,7.5,18.5,40.15,0.0
2016,3,2,7,0,149.0,26.0,0.9,8.0,37.0,115.9,81.71
2016,3,2,7,15,197.0,44.0,1.1,8.5,71.0,169.83,137.16
2016,3,2,7,30,245.0,62.0,1.3,9.0,105.0,226.17,188.0
2016,3,2,7,45,273.5,80.0,1.5,10.0,142.5,275.41,230.99
2016,3,2,8,0,302.0,98.0,1.7,11.0,180.0,326.58,273.98
2016,3,2,8,15,315.0,117.0,1.8,11.5,217.5,358.38,300.12
2016,3,2,8,30,328.0,136.0,1.9,12.0,255.0,401.58,334.32
2016,3,2,8,45,348.0,153.5,2.0,12.5,295.0,447.95,370.17
2016,3,2,9,0,368.0,171.0,2.1,13.0,335.0,494.49,405.26
2016,3,2,9,15,643.5,120.5,2.15,13.5,442.0,688.31,555.18
2016,3,2,9,30,919.0,70.0,2.2,14.0,549.0,863.81,678.4
2016,3,2,9,45,932.0,72.0,2.3,14.5,588.0,897.83,698.39
2016,3,2,10,0,945.0,74.0,2.4,15.0,627.0,928.83,717.59
2016,3,2,10,15,954.5,75.5,2.45,15.5,660.0,952.81,731.44
2016,3,2,10,30,964.0,77.0,2.5,16.0,693.0,973.24,742.94
2016,3,2,10,45,970.0,78.5,2.55,16.5,718.0,986.73,749.84
2016,3,2,11,0,976.0,80.0,2.6,17.0,743.0,996.32,754.29
2016,3,2,11,15,980.0,80.5,2.6,17.0,760.5,998.92,755.14
2016,3,2,11,30,984.0,81.0,2.6,17.0,778.0,997.49,753.54
2016,3,2,11,45,984.0,82.5,2.6,17.0,786.5,989.53,747.76
2016,3,2,12,0,984.0,84.0,2.6,17.0,795.0,977.58,739.51
2016,3,2,12,15,804.5,159.0,2.6,17.0,741.0,890.22,679.91
2016,3,2,12,30,625.0,234.0,2.6,17.0,687.0,799.51,615.43
2016,3,2,12,45,750.0,184.5,2.6,17.0,722.5,834.47,643.0
2016,3,2,13,0,875.0,135.0,2.6,17.0,758.0,856.12,658.15
2016,3,2,13,15,869.5,134.0,2.6,17.0,742.0,820.8,633.69
2016,3,2,13,30,864.0,133.0,2.6,17.0,726.0,782.84,607.74
2016,3,2,13,45,720.5,171.5,2.65,17.0,655.0,687.45,537.18
2016,3,2,14,0,577.0,210.0,2.7,17.0,584.0,594.98,467.23
2016,3,2,14,15,600.5,190.5,2.65,16.5,564.0,563.61,444.58
2016,3,2,14,30,624.0,171.0,2.6,16.0,544.0,526.26,416.23
2016,3,2,14,45,537.5,184.5,2.6,16.0,491.5,457.76,361.88
2016,3,2,15,0,451.0,198.0,2.6,16.0,439.0,398.73,314.42
2016,3,2,15,15,455.0,179.5,2.45,15.5,406.0,355.14,278.58
2016,3,2,15,30,459.0,161.0,2.3,15.0,373.0,310.59,240.81
2016,3,2,15,45,305.0,161.0,2.15,14.5,295.5,235.1,181.22
2016,3,2,16,0,151.0,161.0,2.0,14.0,218.0,178.16,138.4
2016,3,2,16,15,135.5,141.0,1.8,13.0,187.0,146.3,112.54
2016,3,2,16,30,120.0,121.0,1.6,12.0,156.0,116.46,88.7
2016,3,2,16,45,106.5,98.5,1.45,11.5,125.5,87.01,65.95
2016,3,2,17,0,93.0,76.0,1.3,11.0,95.0,61.87,49.96
2016,3,2,17,15,67.5,54.5,1.25,10.5,66.0,45.35,34.72
2016,3,2,17,30,42.0,33.0,1.2,10.0,37.0,28.32,18.56
2016,3,2,17,45,21.0,16.5,1.2,10.0,18.5,14.59,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.05,8.5,6.0,5.72,0.0
2016,3,3,7,0,0.0,12.0,1.1,9.0,12.0,11.12,3.08
2016,3,3,7,15,0.0,23.5,1.1,9.5,23.5,21.8,12.94
2016,3,3,7,30,0.0,35.0,1.1,10.0,35.0,32.5,22.47
2016,3,3,7,45,0.0,47.5,1.15,10.5,47.5,44.14,32.7
2016,3,3,8,0,0.0,60.0,1.2,11.0,60.0,55.97,42.9
2016,3,3,8,15,0.0,72.5,1.2,11.5,72.5,68.18,53.22
2016,3,3,8,30,0.0,85.0,1.2,12.0,85.0,80.39,63.34
2016,3,3,8,45,106.0,140.5,1.25,12.5,188.0,238.65,197.61
2016,3,3,9,0,212.0,196.0,1.3,13.0,291.0,391.0,319.66
2016,3,3,9,15,278.0,206.5,1.25,13.5,344.5,473.94,382.27
2016,3,3,9,30,344.0,217.0,1.2,14.0,398.0,547.09,436.06
2016,3,3,9,45,363.0,231.0,1.15,14.5,434.0,585.76,461.94
2016,3,3,10,0,382.0,245.0,1.1,15.0,470.0,623.71,487.02
2016,3,3,10,15,650.5,163.0,1.0,15.0,571.5,796.18,611.68
2016,3,3,10,30,919.0,81.0,0.9,15.0,673.0,939.63,703.03
2016,3,3,10,45,733.5,159.5,0.85,15.5,643.0,877.86,656.94
2016,3,3,11,0,548.0,238.0,0.8,16.0,613.0,788.63,592.9
2016,3,3,11,15,390.0,293.5,0.95,16.0,564.0,688.1,522.51
2016,3,3,11,30,232.0,349.0,1.1,16.0,515.0,587.1,448.79
2016,3,3,11,45,236.5,349.5,1.25,16.0,520.5,586.59,450.34
2016,3,3,12,0,241.0,350.0,1.4,16.0,526.0,585.04,450.1
2016,3,3,12,15,251.0,352.5,1.6,16.0,535.5,589.37,454.46
2016,3,3,12,30,261.0,355.0,1.8,16.0,545.0,602.64,464.99
2016,3,3,12,45,344.5,328.0,2.0,16.0,576.5,633.5,490.57
2016,3,3,13,0,428.0,301.0,2.2,16.0,608.0,667.12,517.54
2016,3,3,13,15,432.5,290.5,2.25,15.5,595.0,642.17,500.53
2016,3,3,13,30,437.0,280.0,2.3,15.0,582.0,615.51,482.42
2016,3,3,13,45,373.0,287.0,2.35,15.0,539.0,550.74,433.56
2016,3,3,14,0,309.0,294.0,2.4,15.0,496.0,496.31,391.86
2016,3,3,14,15,306.0,281.0,2.35,14.5,473.0,464.24,368.13
2016,3,3,14,30,303.0,268.0,2.3,14.0,450.0,431.82,343.52
2016,3,3,14,45,315.5,248.0,2.3,14.0,427.5,400.57,318.92
2016,3,3,15,0,328.0,228.0,2.3,14.0,405.0,367.71,292.35
2016,3,3,15,15,349.0,204.0,2.15,13.5,379.0,333.06,263.78
2016,3,3,15,30,370.0,180.0,2.0,13.0,353.0,295.95,232.15
