Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,45,240.5,171.5,1.85,13.0,279.0,225.57,176.02
2016,3,3,16,0,111.0,163.0,1.7,13.0,205.0,170.59,134.0
2016,3,3,16,15,102.5,141.5,1.45,12.5,176.5,141.13,109.77
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,112.97,86.82
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,85.72,65.36
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,61.95,49.86
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,45.78,34.96
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,30.17,20.14
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,15.58,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,9.5,13.5,12.87,0.0
2016,3,4,7,0,0.0,27.0,0.6,10.0,27.0,26.66,15.65
2016,3,4,7,15,19.0,47.5,0.75,10.0,51.0,62.73,47.74
2016,3,4,7,30,38.0,68.0,0.9,10.0,75.0,96.5,77.68
2016,3,4,7,45,47.5,89.5,1.05,10.5,101.0,127.31,104.52
2016,3,4,8,0,57.0,111.0,1.2,11.0,127.0,158.53,131.11
2016,3,4,8,15,63.5,132.0,1.2,11.5,153.5,187.54,155.09
2016,3,4,8,30,70.0,153.0,1.2,12.0,180.0,216.82,178.68
2016,3,4,8,45,234.5,161.5,1.3,12.5,266.0,373.72,308.24
2016,3,4,9,0,399.0,170.0,1.4,13.0,352.0,532.45,432.2
2016,3,4,9,15,291.5,206.5,1.55,13.5,346.5,485.39,391.44
2016,3,4,9,30,184.0,243.0,1.7,14.0,341.0,430.29,345.48
2016,3,4,9,45,100.0,229.0,1.85,14.5,283.0,328.31,263.62
2016,3,4,10,0,16.0,215.0,2.0,15.0,225.0,225.34,178.97
2016,3,4,10,15,25.0,240.5,2.1,15.0,256.5,259.56,206.44
2016,3,4,10,30,34.0,266.0,2.2,15.0,288.0,308.02,244.29
2016,3,4,10,45,37.0,279.5,2.35,15.5,304.5,324.14,256.02
2016,3,4,11,0,40.0,293.0,2.5,16.0,321.0,340.07,267.68
2016,3,4,11,15,30.5,280.5,2.5,16.0,302.0,315.42,247.97
2016,3,4,11,30,21.0,268.0,2.5,16.0,283.0,279.46,219.61
2016,3,4,11,45,28.5,288.0,2.5,16.0,309.0,317.86,249.61
2016,3,4,12,0,36.0,308.0,2.5,16.0,335.0,343.95,269.64
2016,3,4,12,15,18.0,208.0,2.45,15.5,221.5,213.87,168.17
2016,3,4,12,30,0.0,108.0,2.4,15.0,108.0,101.03,77.51
2016,3,4,12,45,2.5,143.0,2.4,15.0,145.0,136.49,106.56
2016,3,4,13,0,5.0,178.0,2.4,15.0,182.0,171.93,135.15
2016,3,4,13,15,4.5,174.5,2.35,15.0,178.0,167.78,131.81
2016,3,4,13,30,4.0,171.0,2.3,15.0,174.0,163.68,128.61
2016,3,4,13,45,55.5,242.0,2.3,15.0,278.5,272.15,216.41
2016,3,4,14,0,107.0,313.0,2.3,15.0,383.0,371.74,294.41
2016,3,4,14,15,130.5,300.0,2.3,14.5,382.0,370.57,294.12
2016,3,4,14,30,154.0,287.0,2.3,14.0,381.0,362.04,288.36
2016,3,4,14,45,77.5,223.0,2.35,14.0,270.0,249.3,199.16
2016,3,4,15,0,1.0,159.0,2.4,14.0,159.0,148.08,117.58
2016,3,4,15,15,68.5,184.0,2.4,14.0,216.0,198.24,158.63
2016,3,4,15,30,136.0,209.0,2.4,14.0,273.0,238.69,190.01
2016,3,4,15,45,68.0,125.0,2.4,14.0,157.0,134.82,105.98
2016,3,4,16,0,0.0,41.0,2.4,14.0,41.0,38.08,26.89
2016,3,4,16,15,0.0,35.5,2.15,13.5,35.5,32.95,22.7
2016,3,4,16,30,0.0,30.0,1.9,13.0,30.0,27.83,18.39
2016,3,4,16,45,0.0,24.0,1.7,12.5,24.0,22.25,13.61
2016,3,4,17,0,0.0,18.0,1.5,12.0,18.0,16.68,9.41
2016,3,4,17,15,0.0,12.5,1.6,12.0,12.5,11.57,4.67
2016,3,4,17,30,0.0,7.0,1.7,12.0,7.0,6.48,0.0
2016,3,4,17,45,0.0,3.5,1.8,12.0,3.5,3.24,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,91.5,15.0,2.1,10.5,23.0,63.12,0.0
2016,3,5,7,0,183.0,30.0,2.4,11.0,46.0,137.92,103.98
2016,3,5,7,15,247.0,46.5,2.4,11.0,84.0,197.87,160.87
2016,3,5,7,30,311.0,63.0,2.4,11.0,122.0,264.11,220.07
2016,3,5,7,45,346.5,79.5,2.45,11.5,164.0,319.26,268.02
2016,3,5,8,0,382.0,96.0,2.5,12.0,206.0,376.84,316.21
2016,3,5,8,15,404.5,111.5,2.55,12.0,247.5,426.4,356.8
2016,3,5,8,30,427.0,127.0,2.6,12.0,289.0,476.53,396.7
2016,3,5,8,45,213.5,83.0,2.65,12.0,164.0,274.69,230.68
2016,3,5,9,0,0.0,39.0,2.7,12.0,39.0,36.23,25.31
2016,3,5,9,15,26.0,133.0,2.85,12.0,147.0,156.46,127.44
2016,3,5,9,30,52.0,227.0,3.0,12.0,255.0,285.74,233.12
2016,3,5,9,45,83.0,254.0,3.15,12.5,302.5,342.96,278.5
2016,3,5,10,0,114.0,281.0,3.3,13.0,350.0,400.99,323.9
2016,3,5,10,15,78.0,279.0,3.6,13.0,327.0,364.64,293.62
2016,3,5,10,30,42.0,277.0,3.9,13.0,304.0,327.6,262.88
2016,3,5,10,45,21.5,216.5,4.25,13.5,230.5,229.33,183.51
2016,3,5,11,0,1.0,156.0,4.6,14.0,157.0,148.94,117.38
2016,3,5,11,15,0.5,148.0,4.95,14.0,148.5,140.42,110.43
2016,3,5,11,30,0.0,140.0,5.3,14.0,140.0,132.02,103.49
2016,3,5,11,45,4.5,176.5,5.7,14.5,180.0,171.65,135.69
2016,3,5,12,0,9.0,213.0,6.1,15.0,220.0,211.38,167.6
2016,3,5,12,15,147.5,284.5,6.3,15.0,393.5,425.78,342.71
2016,3,5,12,30,286.0,356.0,6.5,15.0,567.0,625.63,499.81
2016,3,5,12,45,152.5,310.5,6.7,15.0,423.0,445.67,357.4
2016,3,5,13,0,19.0,265.0,6.9,15.0,279.0,267.97,213.21
2016,3,5,13,15,19.5,259.5,6.9,14.5,273.5,261.69,208.95
2016,3,5,13,30,20.0,254.0,6.9,14.0,268.0,255.36,204.43
2016,3,5,13,45,16.0,236.5,6.95,14.0,247.5,234.27,187.52
2016,3,5,14,0,12.0,219.0,7.0,14.0,227.0,213.67,170.98
2016,3,5,14,15,6.0,167.5,6.9,13.5,171.5,160.31,127.8
2016,3,5,14,30,0.0,116.0,6.8,13.0,116.0,108.17,85.05
2016,3,5,14,45,0.0,126.5,6.7,13.0,126.5,117.83,93.32
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,127.33,101.47
2016,3,5,15,15,0.0,76.5,6.45,13.0,76.5,71.23,54.7
2016,3,5,15,30,0.0,16.0,6.3,13.0,16.0,14.85,7.02
2016,3,5,15,45,0.0,11.0,6.2,13.0,11.0,10.2,3.08
2016,3,5,16,0,0.0,6.0,6.1,13.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,6.0,12.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,5.9,12.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,5.85,12.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,5.8,12.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.5,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,121.5,18.0,1.9,7.5,29.5,80.2,3.39
2016,3,6,7,0,243.0,36.0,2.0,8.0,59.0,173.21,134.51
2016,3,6,7,15,359.0,48.0,2.15,8.0,106.0,256.47,211.59
2016,3,6,7,30,475.0,60.0,2.3,8.0,153.0,352.36,296.42
2016,3,6,7,45,556.5,66.5,2.45,8.5,206.0,432.15,365.32
2016,3,6,8,0,638.0,73.0,2.6,9.0,259.0,517.78,436.49
2016,3,6,8,15,346.0,114.0,2.7,9.0,217.5,390.54,330.22
2016,3,6,8,30,54.0,155.0,2.8,9.0,176.0,207.0,172.34
2016,3,6,8,45,176.0,174.0,2.9,9.5,254.0,332.96,279.61
2016,3,6,9,0,298.0,193.0,3.0,10.0,332.0,468.76,389.97
2016,3,6,9,15,154.5,190.0,3.0,10.0,262.5,340.07,282.09
2016,3,6,9,30,11.0,187.0,3.0,10.0,193.0,192.93,156.88
2016,3,6,9,45,446.5,143.5,3.05,10.5,413.5,573.01,474.09
2016,3,6,10,0,882.0,100.0,3.1,11.0,634.0,921.89,731.25
2016,3,6,10,15,893.0,102.0,3.1,11.0,666.5,946.64,744.14
2016,3,6,10,30,904.0,104.0,3.1,11.0,699.0,960.03,752.05
2016,3,6,10,45,454.0,139.5,3.15,11.0,438.5,601.17,487.65
2016,3,6,11,0,4.0,175.0,3.2,11.0,178.0,170.55,135.58
2016,3,6,11,15,131.0,264.0,3.15,11.0,360.0,403.23,327.03
2016,3,6,11,30,258.0,353.0,3.1,11.0,542.0,628.97,500.62
2016,3,6,11,45,138.0,309.0,3.1,11.5,410.0,452.65,361.71
2016,3,6,12,0,18.0,265.0,3.1,12.0,278.0,271.43,216.1
2016,3,6,12,15,25.0,285.0,3.1,12.0,303.5,296.72,236.84
2016,3,6,12,30,32.0,305.0,3.1,12.0,329.0,331.92,264.62
2016,3,6,12,45,150.5,329.0,3.1,12.0,439.5,463.27,370.26
2016,3,6,13,0,269.0,353.0,3.1,12.0,550.0,585.54,465.05
2016,3,6,13,15,270.5,344.0,3.15,12.0,538.5,564.71,448.89
2016,3,6,13,30,272.0,335.0,3.2,12.0,527.0,542.98,432.77
2016,3,6,13,45,142.5,280.0,3.25,12.0,380.0,376.65,302.63
2016,3,6,14,0,13.0,225.0,3.3,12.0,233.0,219.99,175.97
2016,3,6,14,15,457.5,158.5,3.35,11.5,439.0,444.64,363.86
2016,3,6,14,30,902.0,92.0,3.4,11.0,645.0,610.6,494.25
2016,3,6,14,45,753.5,124.5,3.45,11.0,567.5,517.72,417.85
2016,3,6,15,0,605.0,157.0,3.5,11.0,490.0,436.68,351.38
2016,3,6,15,15,503.0,168.5,3.45,10.5,430.5,366.8,293.89
2016,3,6,15,30,401.0,180.0,3.4,10.0,371.0,308.76,245.81
2016,3,6,15,45,328.0,170.5,3.4,10.0,316.5,251.38,197.81
2016,3,6,16,0,255.0,161.0,3.4,10.0,262.0,202.72,157.66
2016,3,6,16,15,234.5,143.0,3.1,9.5,226.0,164.79,125.55
2016,3,6,16,30,214.0,125.0,2.8,9.0,190.0,129.36,96.58
2016,3,6,16,45,185.5,104.0,2.5,9.0,152.5,93.81,69.8
2016,3,6,17,0,157.0,83.0,2.2,9.0,115.0,64.44,52.8
2016,3,6,17,15,120.5,61.5,2.0,8.5,82.0,48.76,38.25
2016,3,6,17,30,84.0,40.0,1.8,8.0,49.0,33.87,24.07
2016,3,6,17,45,42.0,20.0,1.65,7.5,24.5,17.58,4.74
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,5.0,13.5,12.52,0.0
2016,3,7,7,0,0.0,27.0,2.8,5.0,27.0,25.29,15.59
2016,3,7,7,15,0.0,47.5,2.75,5.0,47.5,47.34,35.54
2016,3,7,7,30,0.0,68.0,2.7,5.0,68.0,68.64,54.71
2016,3,7,7,45,8.0,88.5,2.7,5.0,91.0,94.29,77.58
2016,3,7,8,0,16.0,109.0,2.7,5.0,114.0,120.44,100.59
2016,3,7,8,15,21.5,128.5,2.7,5.0,136.5,144.25,121.16
2016,3,7,8,30,27.0,148.0,2.7,5.0,159.0,178.21,150.06
2016,3,7,8,45,365.0,124.0,2.75,5.5,295.0,442.46,378.81
2016,3,7,9,0,703.0,100.0,2.8,6.0,431.0,701.33,585.06
2016,3,7,9,15,449.0,175.5,2.8,6.0,394.0,594.24,494.87
2016,3,7,9,30,195.0,251.0,2.8,6.0,357.0,449.37,372.99
2016,3,7,9,45,116.0,251.5,2.8,6.5,316.0,382.0,315.99
2016,3,7,10,0,37.0,252.0,2.8,7.0,275.0,297.55,244.12
2016,3,7,10,15,143.5,283.5,2.75,7.0,378.0,443.05,363.95
2016,3,7,10,30,250.0,315.0,2.7,7.0,481.0,576.63,469.14
2016,3,7,10,45,253.0,327.5,2.7,7.0,500.5,592.61,479.66
2016,3,7,11,0,256.0,340.0,2.7,7.0,520.0,621.14,500.23
2016,3,7,11,15,128.0,180.0,2.65,7.0,270.0,309.02,254.89
2016,3,7,11,30,0.0,20.0,2.6,7.0,20.0,18.62,10.24
2016,3,7,11,45,0.0,49.0,2.6,7.0,49.0,45.67,33.38
2016,3,7,12,0,0.0,78.0,2.6,7.0,78.0,72.77,56.31
2016,3,7,12,15,2.0,120.0,2.7,7.0,121.5,114.28,91.24
2016,3,7,12,30,4.0,162.0,2.8,7.0,165.0,156.23,126.16
2016,3,7,12,45,151.5,256.0,2.95,7.0,367.5,388.44,319.53
2016,3,7,13,0,299.0,350.0,3.1,7.0,570.0,607.0,491.12
2016,3,7,13,15,149.5,184.0,3.25,7.0,294.0,307.17,253.49
2016,3,7,13,30,0.0,18.0,3.4,7.0,18.0,16.75,8.68
2016,3,7,13,45,0.0,43.5,3.55,7.0,43.5,40.51,29.1
2016,3,7,14,0,0.0,69.0,3.7,7.0,69.0,64.3,49.43
2016,3,7,14,15,166.0,170.5,3.8,7.0,273.0,271.44,226.02
2016,3,7,14,30,332.0,272.0,3.9,7.0,477.0,453.08,372.97
2016,3,7,14,45,179.0,243.5,4.0,7.0,353.5,323.75,266.61
2016,3,7,15,0,26.0,215.0,4.1,7.0,230.0,211.09,173.51
2016,3,7,15,15,31.0,203.5,4.05,7.0,220.0,200.33,164.97
2016,3,7,15,30,36.0,192.0,4.0,7.0,210.0,188.06,154.82
2016,3,7,15,45,45.0,177.0,3.95,7.0,197.0,173.31,142.28
2016,3,7,16,0,54.0,162.0,3.9,7.0,184.0,157.47,128.53
2016,3,7,16,15,45.0,141.5,3.65,6.5,158.5,132.83,108.0
2016,3,7,16,30,36.0,121.0,3.4,6.0,133.0,109.52,88.64
2016,3,7,16,45,28.0,99.5,3.15,6.0,107.5,86.92,69.76
2016,3,7,17,0,20.0,78.0,2.9,6.0,82.0,66.24,55.09
2016,3,7,17,15,10.0,56.5,2.7,5.5,58.5,50.22,40.08
2016,3,7,17,30,0.0,35.0,2.5,5.0,35.0,31.82,22.65
2016,3,7,17,45,0.0,17.5,2.4,5.0,17.5,16.25,5.01
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,189.5,17.0,1.9,4.5,36.5,110.0,47.71
2016,3,8,7,0,379.0,34.0,2.0,5.0,73.0,232.61,186.42
2016,3,8,7,15,483.0,43.0,2.05,5.0,123.0,315.18,263.58
2016,3,8,7,30,587.0,52.0,2.1,5.0,173.0,407.73,346.08
2016,3,8,7,45,648.0,58.5,2.15,5.5,226.0,480.51,408.88
2016,3,8,8,0,709.0,65.0,2.2,6.0,279.0,553.49,469.28
2016,3,8,8,15,748.0,70.0,2.25,6.5,331.5,617.1,519.49
2016,3,8,8,30,787.0,75.0,2.3,7.0,384.0,681.52,566.95
2016,3,8,8,45,817.0,77.5,2.35,8.0,433.5,736.4,604.67
2016,3,8,9,0,847.0,80.0,2.4,9.0,483.0,790.5,640.78
2016,3,8,9,15,865.0,83.0,2.4,9.5,527.5,834.08,669.13
2016,3,8,9,30,883.0,86.0,2.4,10.0,572.0,875.43,695.46
2016,3,8,9,45,891.5,90.0,2.45,10.5,609.5,899.6,709.69
2016,3,8,10,0,900.0,94.0,2.5,11.0,647.0,927.91,726.98
2016,3,8,10,15,909.0,96.0,2.45,11.0,679.0,950.99,740.9
2016,3,8,10,30,918.0,98.0,2.4,11.0,711.0,970.64,752.49
2016,3,8,10,45,742.5,171.0,2.35,11.5,678.5,908.18,705.95
2016,3,8,11,0,567.0,244.0,2.3,12.0,646.0,819.05,639.07
2016,3,8,11,15,747.5,175.0,2.35,12.0,717.5,914.79,709.26
2016,3,8,11,30,928.0,106.0,2.4,12.0,789.0,987.74,758.48
2016,3,8,11,45,928.0,107.0,2.45,12.0,796.5,979.01,751.83
2016,3,8,12,0,928.0,108.0,2.5,12.0,804.0,966.52,743.61
2016,3,8,12,15,926.5,108.0,2.55,12.0,803.5,947.91,731.31
2016,3,8,12,30,925.0,108.0,2.6,12.0,803.0,925.74,716.65
2016,3,8,12,45,628.5,226.0,2.65,12.0,696.0,782.52,614.07
2016,3,8,13,0,332.0,344.0,2.7,12.0,589.0,627.95,494.57
2016,3,8,13,15,287.5,345.0,2.65,12.0,554.0,579.31,458.17
2016,3,8,13,30,243.0,346.0,2.6,12.0,519.0,525.78,417.14
2016,3,8,13,45,139.5,312.0,2.55,12.0,411.0,406.04,323.92
2016,3,8,14,0,36.0,278.0,2.5,12.0,303.0,290.15,231.68
2016,3,8,14,15,100.0,287.0,2.6,11.5,350.5,335.0,269.57
2016,3,8,14,30,164.0,296.0,2.7,11.0,398.0,376.22,303.3
2016,3,8,14,45,319.5,249.5,2.8,11.0,433.0,405.27,327.13
2016,3,8,15,0,475.0,203.0,2.9,11.0,468.0,417.31,335.52
2016,3,8,15,15,461.0,188.0,2.9,10.5,429.0,368.01,294.52
2016,3,8,15,30,447.0,173.0,2.9,10.0,390.0,319.67,253.52
2016,3,8,15,45,384.0,164.0,2.9,10.0,337.5,263.01,205.66
2016,3,8,16,0,321.0,155.0,2.9,10.0,285.0,213.99,164.54
2016,3,8,16,15,304.0,137.0,2.6,9.5,246.5,172.84,129.22
2016,3,8,16,30,287.0,119.0,2.3,9.0,208.0,133.76,96.95
2016,3,8,16,45,267.0,98.5,2.05,9.0,170.0,94.79,67.8
2016,3,8,17,0,247.0,78.0,1.8,9.0,132.0,61.09,49.83
2016,3,8,17,15,208.5,59.0,1.65,8.5,95.5,47.11,36.88
2016,3,8,17,30,170.0,40.0,1.5,8.0,59.0,30.88,21.64
2016,3,8,17,45,85.0,20.0,1.4,7.5,29.5,16.79,6.05
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,196.5,16.0,0.8,8.5,37.0,112.92,59.74
2016,3,9,7,0,393.0,32.0,0.9,9.0,74.0,237.75,188.13
2016,3,9,7,15,490.0,40.0,0.95,9.5,123.0,316.35,258.98
2016,3,9,7,30,587.0,48.0,1.0,10.0,172.0,404.35,334.46
2016,3,9,7,45,343.0,87.0,1.1,10.5,164.0,329.6,274.72
2016,3,9,8,0,99.0,126.0,1.2,11.0,156.0,212.92,176.44
2016,3,9,8,15,106.0,147.5,1.2,11.0,185.5,245.31,203.6
2016,3,9,8,30,113.0,169.0,1.2,11.0,215.0,277.85,229.63
2016,3,9,8,45,464.0,125.0,1.3,11.5,344.0,521.49,429.13
2016,3,9,9,0,815.0,81.0,1.4,12.0,473.0,768.42,611.24
2016,3,9,9,15,511.0,167.5,1.4,12.0,421.5,638.76,510.31
2016,3,9,9,30,207.0,254.0,1.4,12.0,370.0,463.34,371.04
2016,3,9,9,45,211.5,273.0,1.45,12.5,398.0,491.56,392.37
2016,3,9,10,0,216.0,292.0,1.5,13.0,426.0,519.0,411.31
2016,3,9,10,15,148.0,302.5,1.5,13.0,396.5,469.15,370.81
2016,3,9,10,30,80.0,313.0,1.5,13.0,367.0,402.84,318.06
2016,3,9,10,45,84.5,326.5,1.5,13.5,386.0,420.29,330.72
2016,3,9,11,0,89.0,340.0,1.5,14.0,405.0,437.37,342.48
2016,3,9,11,15,158.0,353.0,1.45,14.0,470.0,527.25,410.61
2016,3,9,11,30,227.0,366.0,1.4,14.0,535.0,602.07,465.51
2016,3,9,11,45,193.0,372.5,1.4,14.5,517.0,572.52,441.28
2016,3,9,12,0,159.0,379.0,1.4,15.0,499.0,542.79,417.87
2016,3,9,12,15,189.5,378.0,1.45,15.0,521.0,562.79,433.67
2016,3,9,12,30,220.0,377.0,1.5,15.0,543.0,580.86,447.6
2016,3,9,12,45,274.0,362.0,1.55,15.5,567.0,611.34,470.21
2016,3,9,13,0,328.0,347.0,1.6,16.0,591.0,628.01,482.7
2016,3,9,13,15,349.0,333.5,1.6,16.0,588.0,616.1,474.59
2016,3,9,13,30,370.0,320.0,1.6,16.0,585.0,601.81,464.87
2016,3,9,13,45,376.0,306.5,1.6,16.0,568.5,574.33,445.17
2016,3,9,14,0,382.0,293.0,1.6,16.0,552.0,545.45,424.23
2016,3,9,14,15,353.0,285.0,1.6,16.0,516.0,498.63,389.14
2016,3,9,14,30,324.0,277.0,1.6,16.0,480.0,453.63,355.0
2016,3,9,14,45,279.5,266.0,1.6,16.0,434.0,399.79,313.61
2016,3,9,15,0,235.0,255.0,1.6,16.0,388.0,348.33,273.61
2016,3,9,15,15,281.5,227.0,1.5,15.5,373.5,327.37,256.71
2016,3,9,15,30,328.0,199.0,1.4,15.0,359.0,299.65,233.13
2016,3,9,15,45,323.5,178.0,1.35,15.0,323.0,257.31,197.49
2016,3,9,16,0,319.0,157.0,1.3,15.0,287.0,215.46,161.84
2016,3,9,16,15,292.0,141.5,1.15,14.5,248.5,174.61,128.18
2016,3,9,16,30,265.0,126.0,1.0,14.0,210.0,136.9,98.35
2016,3,9,16,45,242.0,105.0,0.85,13.5,171.0,98.52,70.35
2016,3,9,17,0,219.0,84.0,0.7,13.0,132.0,65.3,52.77
2016,3,9,17,15,173.5,64.0,0.7,12.5,95.5,50.72,39.52
2016,3,9,17,30,128.0,44.0,0.7,12.0,59.0,35.6,25.46
2016,3,9,17,45,64.0,22.0,0.7,12.0,29.5,18.37,7.62
2016,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,9.0,40.0,119.17,71.72
2016,3,10,7,0,409.0,34.0,1.9,10.0,80.0,248.34,197.79
2016,3,10,7,15,505.5,42.5,2.0,10.5,130.0,328.63,270.4
2016,3,10,7,30,602.0,51.0,2.1,11.0,180.0,418.16,347.89
2016,3,10,7,45,662.5,56.0,2.25,11.5,233.5,486.23,405.62
2016,3,10,8,0,723.0,61.0,2.4,12.0,287.0,562.22,467.18
2016,3,10,8,15,455.0,116.0,2.55,12.5,266.5,471.82,391.81
2016,3,10,8,30,187.0,171.0,2.7,13.0,246.0,334.5,276.47
2016,3,10,8,45,518.0,123.5,2.85,13.5,367.0,562.49,463.71
2016,3,10,9,0,849.0,76.0,3.0,14.0,488.0,791.95,634.99
2016,3,10,9,15,867.0,78.5,3.05,14.5,532.5,827.98,656.56
2016,3,10,9,30,885.0,81.0,3.1,15.0,577.0,868.59,682.71
2016,3,10,9,45,896.0,84.0,3.2,15.5,615.5,901.12,703.13
2016,3,10,10,0,907.0,87.0,3.3,16.0,654.0,930.61,721.37
2016,3,10,10,15,916.5,88.5,3.3,16.0,686.0,953.7,735.78
2016,3,10,10,30,926.0,90.0,3.3,16.0,718.0,973.32,747.92
2016,3,10,10,45,631.5,209.5,3.35,16.0,645.0,849.23,660.0
2016,3,10,11,0,337.0,329.0,3.4,16.0,572.0,685.65,534.11
2016,3,10,11,15,378.0,323.5,3.35,16.0,601.5,714.59,556.61
2016,3,10,11,30,419.0,318.0,3.3,16.0,631.0,741.76,576.43
2016,3,10,11,45,426.0,316.5,3.25,16.0,637.5,750.55,581.88
2016,3,10,12,0,433.0,315.0,3.2,16.0,644.0,745.99,578.19
2016,3,10,12,15,311.0,348.5,3.15,16.0,585.5,651.05,505.82
2016,3,10,12,30,189.0,382.0,3.1,16.0,527.0,559.1,434.91
2016,3,10,12,45,161.5,377.0,3.05,16.0,500.0,522.3,407.2
2016,3,10,13,0,134.0,372.0,3.0,16.0,473.0,486.44,379.75
2016,3,10,13,15,230.0,353.0,2.9,16.0,521.0,534.84,418.65
2016,3,10,13,30,326.0,334.0,2.8,16.0,569.0,583.01,455.93
2016,3,10,13,45,278.0,331.0,2.7,16.0,527.0,528.93,414.18
2016,3,10,14,0,230.0,328.0,2.6,16.0,485.0,472.96,371.34
2016,3,10,14,15,163.0,310.5,2.45,16.0,419.5,400.53,315.27
2016,3,10,14,30,96.0,293.0,2.3,16.0,354.0,331.21,261.16
2016,3,10,14,45,284.5,250.0,2.2,16.0,414.5,387.72,306.57
2016,3,10,15,0,473.0,207.0,2.1,16.0,475.0,420.82,330.56
2016,3,10,15,15,369.5,209.0,1.95,15.5,408.5,348.21,272.83
2016,3,10,15,30,266.0,211.0,1.8,15.0,342.0,287.98,225.35
2016,3,10,15,45,259.5,189.5,1.65,15.0,307.0,248.02,192.04
2016,3,10,16,0,253.0,168.0,1.5,15.0,272.0,208.86,158.95
2016,3,10,16,15,235.0,149.0,1.35,14.0,236.0,170.53,127.6
2016,3,10,16,30,217.0,130.0,1.2,13.0,200.0,134.46,98.86
2016,3,10,16,45,198.5,108.5,1.05,12.5,163.5,98.83,72.29
2016,3,10,17,0,180.0,87.0,0.9,12.0,127.0,67.34,54.82
2016,3,10,17,15,146.5,65.5,0.95,11.5,92.5,51.78,40.65
2016,3,10,17,30,113.0,44.0,1.0,11.0,58.0,35.61,25.64
2016,3,10,17,45,56.5,26.0,1.05,10.5,33.0,22.47,11.31
2016,3,10,18,0,0.0,8.0,1.1,10.0,8.0,7.63,0.0
2016,3,10,18,15,0.0,4.0,1.1,10.0,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.85,8.5,6.5,6.01,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,12.04,4.53
2016,3,11,7,15,0.0,20.5,4.3,9.0,20.5,19.0,10.79
2016,3,11,7,30,0.0,28.0,4.5,9.0,28.0,25.97,17.01
2016,3,11,7,45,0.0,36.5,4.7,9.0,36.5,33.88,23.98
2016,3,11,8,0,0.0,45.0,4.9,9.0,45.0,41.8,30.86
2016,3,11,8,15,0.0,53.0,5.1,9.0,53.0,49.26,37.25
2016,3,11,8,30,0.0,61.0,5.3,9.0,61.0,56.73,43.57
2016,3,11,8,45,0.0,35.0,5.55,9.5,35.0,32.51,22.47
2016,3,11,9,0,0.0,9.0,5.8,10.0,9.0,8.35,1.54
2016,3,11,9,15,0.0,10.0,5.8,10.0,10.0,9.28,2.32
2016,3,11,9,30,0.0,11.0,5.8,10.0,11.0,10.22,3.1
2016,3,11,9,45,0.0,69.5,5.85,10.5,69.5,64.73,49.38
2016,3,11,10,0,0.0,128.0,5.9,11.0,128.0,120.9,96.22
2016,3,11,10,15,15.5,202.0,6.05,11.0,213.0,209.51,169.92
2016,3,11,10,30,31.0,276.0,6.2,11.0,298.0,314.57,255.47
2016,3,11,10,45,24.0,265.5,6.35,11.0,282.5,281.77,228.27
2016,3,11,11,0,17.0,255.0,6.5,11.0,267.0,263.38,212.9
2016,3,11,11,15,19.5,269.0,6.55,10.5,283.5,279.22,226.05
2016,3,11,11,30,22.0,283.0,6.6,10.0,300.0,294.9,239.05
2016,3,11,11,45,14.0,234.0,6.7,10.0,245.0,237.1,191.74
2016,3,11,12,0,6.0,185.0,6.8,10.0,190.0,180.86,145.39
2016,3,11,12,15,9.0,211.5,6.55,10.0,219.0,209.08,168.64
2016,3,11,12,30,12.0,238.0,6.3,10.0,248.0,237.1,191.53
2016,3,11,12,45,19.0,266.0,6.1,10.0,280.5,269.71,218.19
2016,3,11,13,0,26.0,294.0,5.9,10.0,313.0,301.7,244.18
2016,3,11,13,15,22.5,279.0,5.9,10.0,295.5,282.62,228.76
2016,3,11,13,30,19.0,264.0,5.9,10.0,278.0,263.91,213.7
2016,3,11,13,45,18.0,254.5,5.9,10.0,267.5,252.62,204.72
2016,3,11,14,0,17.0,245.0,5.9,10.0,257.0,241.43,195.83
2016,3,11,14,15,8.5,137.5,5.75,9.5,143.5,133.68,107.28
2016,3,11,14,30,0.0,30.0,5.6,9.0,30.0,27.91,18.19
2016,3,11,14,45,133.5,142.5,5.45,9.0,219.0,207.46,170.98
2016,3,11,15,0,267.0,255.0,5.3,9.0,408.0,365.3,299.51
2016,3,11,15,15,133.5,194.0,5.05,8.5,270.5,235.47,192.65
2016,3,11,15,30,0.0,133.0,4.8,8.0,133.0,122.88,99.83
2016,3,11,15,45,15.5,146.5,4.6,8.0,153.0,138.94,113.52
2016,3,11,16,0,31.0,160.0,4.4,8.0,173.0,150.46,122.94
2016,3,11,16,15,26.0,140.5,4.1,7.5,150.5,128.91,105.05
2016,3,11,16,30,21.0,121.0,3.8,7.0,128.0,110.4,89.74
2016,3,11,16,45,12.0,100.0,3.55,7.0,103.5,89.26,72.07
2016,3,11,17,0,3.0,79.0,3.3,7.0,79.0,69.63,58.05
2016,3,11,17,15,1.5,58.0,3.3,7.0,58.0,51.82,41.46
2016,3,11,17,30,0.0,37.0,3.3,7.0,37.0,33.76,24.47
2016,3,11,17,45,0.0,21.0,3.3,7.0,21.0,19.5,9.69
2016,3,11,18,0,0.0,5.0,3.3,7.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.35,6.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,9.53,0.0
2016,3,12,6,45,113.0,29.5,0.75,5.5,43.5,93.31,64.29
2016,3,12,7,0,226.0,49.0,0.8,6.0,77.0,184.07,149.32
2016,3,12,7,15,318.0,64.5,0.9,6.0,124.5,260.21,217.39
2016,3,12,7,30,410.0,80.0,1.0,6.0,172.0,345.69,291.72
2016,3,12,7,45,486.5,87.5,1.15,6.5,224.5,420.14,354.64
2016,3,12,8,0,563.0,95.0,1.3,7.0,277.0,504.9,423.52
2016,3,12,8,15,619.5,91.0,1.4,7.5,321.5,564.92,470.78
2016,3,12,8,30,676.0,87.0,1.5,8.0,366.0,626.51,517.26
2016,3,12,8,45,505.5,144.5,1.6,8.5,367.0,580.6,477.61
2016,3,12,9,0,335.0,202.0,1.7,9.0,368.0,512.38,420.07
2016,3,12,9,15,561.5,160.0,1.8,9.0,468.0,676.17,550.02
2016,3,12,9,30,788.0,118.0,1.9,9.0,568.0,844.59,671.83
2016,3,12,9,45,800.0,123.0,2.05,9.5,606.0,873.38,689.09
2016,3,12,10,0,812.0,128.0,2.2,10.0,644.0,904.13,709.23
2016,3,12,10,15,608.5,209.5,2.3,10.0,607.0,817.94,646.6
2016,3,12,10,30,405.0,291.0,2.4,10.0,570.0,709.58,562.65
2016,3,12,10,45,381.0,310.0,2.55,10.5,579.5,708.59,560.91
2016,3,12,11,0,357.0,329.0,2.7,11.0,589.0,705.37,556.68
2016,3,12,11,15,604.0,237.0,2.8,11.0,688.0,851.42,669.63
2016,3,12,11,30,851.0,145.0,2.9,11.0,787.0,974.1,756.42
2016,3,12,11,45,571.0,258.0,3.0,11.0,691.5,825.05,647.67
2016,3,12,12,0,291.0,371.0,3.1,11.0,596.0,666.45,524.9
2016,3,12,12,15,409.0,330.5,3.15,11.0,645.5,720.51,569.54
2016,3,12,12,30,527.0,290.0,3.2,11.0,695.0,779.34,615.26
2016,3,12,12,45,477.0,304.5,3.3,11.0,668.5,733.98,580.69
2016,3,12,13,0,427.0,319.0,3.4,11.0,642.0,688.96,546.74
2016,3,12,13,15,388.0,325.5,3.4,11.0,614.5,639.59,509.33
2016,3,12,13,30,349.0,332.0,3.4,11.0,587.0,598.71,477.81
2016,3,12,13,45,335.0,323.5,3.45,11.0,561.5,562.5,450.39
2016,3,12,14,0,321.0,315.0,3.5,11.0,536.0,526.51,422.77
2016,3,12,14,15,263.5,309.0,3.45,11.0,485.0,465.98,374.96
2016,3,12,14,30,206.0,303.0,3.4,11.0,434.0,407.02,328.09
2016,3,12,14,45,308.0,265.0,3.35,11.0,448.0,414.25,334.48
2016,3,12,15,0,410.0,227.0,3.3,11.0,462.0,408.0,328.54
2016,3,12,15,15,393.5,211.0,3.15,10.5,422.5,360.63,289.33
2016,3,12,15,30,377.0,195.0,3.0,10.0,383.0,314.63,250.61
2016,3,12,15,45,397.5,170.5,2.9,10.0,351.0,273.81,214.21
2016,3,12,16,0,418.0,146.0,2.8,10.0,319.0,230.14,174.55
2016,3,12,16,15,382.5,134.0,2.5,9.5,277.0,184.24,135.39
2016,3,12,16,30,347.0,122.0,2.2,9.0,235.0,142.47,101.5
2016,3,12,16,45,313.5,103.5,1.9,9.0,192.0,102.54,72.48
2016,3,12,17,0,280.0,85.0,1.6,9.0,149.0,66.16,54.46
2016,3,12,17,15,225.5,66.5,1.45,8.5,109.5,52.66,42.03
2016,3,12,17,30,171.0,48.0,1.3,8.0,70.0,38.7,28.84
2016,3,12,17,45,85.5,29.5,1.2,8.0,40.5,24.26,13.84
2016,3,12,18,0,0.0,11.0,1.1,8.0,11.0,10.48,0.0
2016,3,12,18,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.05,8.5,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,2.3,9.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,4.0,2.4,9.0,4.0,3.7,0.0
2016,3,13,7,30,0.0,6.0,2.5,9.0,6.0,5.55,0.0
2016,3,13,7,45,0.0,7.5,2.7,9.5,7.5,6.94,0.43
2016,3,13,8,0,0.0,9.0,2.9,10.0,9.0,8.34,1.63
2016,3,13,8,15,0.0,10.5,3.05,10.0,10.5,9.73,2.82
2016,3,13,8,30,0.0,12.0,3.2,10.0,12.0,11.13,4.01
2016,3,13,8,45,0.0,11.0,3.35,10.5,11.0,10.21,3.16
2016,3,13,9,0,0.0,10.0,3.5,11.0,10.0,9.28,2.32
2016,3,13,9,15,0.0,82.5,3.6,11.0,82.5,76.84,59.8
2016,3,13,9,30,0.0,155.0,3.7,11.0,155.0,148.78,119.67
2016,3,13,9,45,0.0,94.5,3.85,11.5,94.5,88.16,68.71
2016,3,13,10,0,0.0,34.0,4.0,12.0,34.0,31.63,21.09
2016,3,13,10,15,0.0,78.5,4.0,12.0,78.5,73.18,55.89
2016,3,13,10,30,0.0,123.0,4.0,12.0,123.0,115.7,91.02
2016,3,13,10,45,0.0,118.5,4.0,12.0,118.5,111.28,87.19
2016,3,13,11,0,0.0,114.0,4.0,12.0,114.0,106.91,83.48
2016,3,13,11,15,18.0,217.0,4.0,12.0,230.5,224.95,180.33
2016,3,13,11,30,36.0,320.0,4.0,12.0,347.0,359.43,287.1
2016,3,13,11,45,33.5,317.5,4.0,12.0,343.0,352.15,280.7
2016,3,13,12,0,31.0,315.0,4.0,12.0,339.0,344.89,274.83
2016,3,13,12,15,29.5,311.5,4.0,12.0,334.0,337.52,268.97
2016,3,13,12,30,28.0,308.0,4.0,12.0,329.0,330.17,263.16
2016,3,13,12,45,20.5,276.5,4.05,12.0,292.5,281.17,224.38
2016,3,13,13,0,13.0,245.0,4.1,12.0,256.0,242.99,193.94
2016,3,13,13,15,10.5,224.0,4.0,12.0,232.5,219.79,175.41
2016,3,13,13,30,8.0,203.0,3.9,12.0,209.0,197.0,157.11
2016,3,13,13,45,4.0,149.5,3.8,12.0,152.5,142.8,113.09
2016,3,13,14,0,0.0,96.0,3.7,12.0,96.0,89.56,69.31
2016,3,13,14,15,0.0,125.5,3.55,11.5,126.0,117.12,92.48
2016,3,13,14,30,0.0,155.0,3.4,11.0,156.0,144.47,115.44
2016,3,13,14,45,0.0,125.5,3.3,11.0,126.0,116.86,92.77
2016,3,13,15,0,0.0,96.0,3.2,11.0,96.0,89.44,70.11
2016,3,13,15,15,0.0,124.0,3.0,11.0,124.0,115.07,91.84
2016,3,13,15,30,0.0,152.0,2.8,11.0,152.0,139.97,112.88
2016,3,13,15,45,101.0,165.0,2.6,11.0,207.5,179.74,143.82
2016,3,13,16,0,202.0,178.0,2.4,11.0,263.0,206.29,161.66
2016,3,13,16,15,187.5,157.5,2.15,10.5,228.5,170.83,131.85
2016,3,13,16,30,173.0,137.0,1.9,10.0,194.0,137.25,104.42
2016,3,13,16,45,160.5,114.0,1.7,10.0,160.0,103.97,78.56
2016,3,13,17,0,148.0,91.0,1.5,10.0,126.0,73.3,60.67
2016,3,13,17,15,119.5,69.5,1.4,9.5,93.0,57.05,45.81
2016,3,13,17,30,91.0,48.0,1.3,9.0,60.0,40.32,30.21
2016,3,13,17,45,45.5,29.0,1.2,9.0,35.0,24.95,14.69
2016,3,13,18,0,0.0,10.0,1.1,9.0,10.0,9.53,0.0
2016,3,13,18,15,0.0,5.0,1.15,9.0,5.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
