Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,17.16,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,140.43,104.35
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,260.03,212.49
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,339.35,284.4
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,426.96,361.2
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,494.69,418.41
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,565.13,475.54
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,594.33,498.38
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,619.97,517.44
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,626.3,519.2
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,620.23,510.91
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,663.06,543.16
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,705.09,574.05
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,703.52,568.46
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,683.26,549.54
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,672.91,539.12
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,659.23,526.19
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,673.8,535.32
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,686.81,543.12
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,659.25,520.53
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,617.6,487.9
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,590.25,466.34
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,562.65,444.47
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,582.98,460.89
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,601.27,475.46
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,595.39,471.44
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,596.3,472.5
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,594.81,472.41
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,590.27,469.89
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,573.34,457.71
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,553.59,443.15
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,523.14,419.81
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,490.79,394.51
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,503.81,405.11
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,496.11,396.93
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,395.56,315.37
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,315.84,251.24
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,277.26,216.55
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,234.15,176.85
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,196.99,140.62
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,153.06,100.16
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,102.01,64.65
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,56.91,46.16
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,48.33,38.26
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,39.39,29.69
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,27.02,16.9
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,14.3,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,7.15,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,63.45,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,161.25,123.51
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,261.05,215.23
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,339.19,285.79
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,425.3,360.76
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,496.8,421.15
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,572.0,482.29
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,633.84,530.09
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,692.94,573.2
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,747.11,611.53
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,800.46,648.51
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,844.28,677.54
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,885.95,704.68
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,912.81,721.26
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,944.43,741.32
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,967.08,755.98
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,986.28,768.39
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,999.72,775.47
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,1009.43,780.13
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,1011.12,780.86
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,1008.92,779.13
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,1000.78,772.02
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,988.76,762.44
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,970.73,750.24
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,949.0,735.57
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,922.19,716.31
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,891.93,694.64
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,855.56,670.61
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,816.25,644.27
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,772.81,613.67
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,726.85,580.63
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,675.74,540.75
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,622.97,498.67
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,567.22,453.27
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,510.52,405.73
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,450.59,354.69
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,388.8,300.61
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,326.59,244.43
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,265.92,188.99
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,204.49,134.66
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,146.6,86.56
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,89.83,47.62
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,39.67,30.42
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,32.37,23.69
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,28.38,19.72
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,20.01,11.15
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,13.34,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,35.47,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,96.49,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,194.9,150.42
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,298.77,244.35
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,377.21,314.37
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,459.44,385.06
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,529.87,443.66
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,603.1,502.23
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,664.59,547.72
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,726.35,591.78
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,778.83,626.72
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,823.18,654.99
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,865.84,681.72
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,906.16,706.3
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,939.19,725.89
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,969.13,743.24
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,991.42,756.24
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,1010.11,766.88
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,1022.66,772.61
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,1031.31,775.92
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,1032.48,775.32
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,1029.64,772.32
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,1020.45,764.43
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,1007.32,754.16
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,988.39,741.64
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,965.7,726.74
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,938.77,707.71
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,908.16,686.31
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,871.41,662.0
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,831.61,635.48
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,786.64,605.15
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,739.23,572.79
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,687.2,534.91
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,633.49,494.62
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,575.98,449.33
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,517.68,402.03
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,457.16,351.92
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,396.83,300.34
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,331.32,243.06
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,269.67,188.13
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,207.32,134.16
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,148.44,86.04
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,91.29,47.52
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,40.45,30.75
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,35.74,26.43
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,28.25,19.39
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,19.89,11.04
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,11.06,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,6.67,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,45.58,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,121.44,27.53
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,217.0,167.76
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,314.27,254.72
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,392.65,323.65
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,477.64,395.16
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,547.16,451.66
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,619.1,507.81
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,680.02,550.28
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,741.03,591.31
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,786.89,618.98
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,837.46,649.18
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,879.25,673.62
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,918.58,695.96
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,950.65,713.07
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,979.5,727.9
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,1001.99,739.35
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,1020.82,748.54
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,1032.49,753.28
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,1040.2,755.72
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,1041.32,757.4
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,1038.39,756.7
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,1029.05,750.59
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,1015.72,742.05
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,996.55,730.52
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,973.57,716.6
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,944.31,699.17
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,911.64,679.32
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,874.27,655.11
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,833.87,628.71
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,788.83,598.89
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,741.34,567.08
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,689.56,530.03
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,636.04,490.53
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,578.68,446.3
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,520.48,399.94
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,459.1,349.97
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,397.99,298.51
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,332.48,241.81
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,270.83,187.38
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,208.31,133.75
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,149.27,85.86
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,92.01,47.42
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,40.86,30.87
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,36.07,26.58
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,29.01,20.01
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,20.69,11.8
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,11.9,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,7.15,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,44.05,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,119.03,46.82
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,210.43,164.0
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,308.38,250.6
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,385.29,317.09
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,465.66,383.44
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,535.1,438.04
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,607.08,492.01
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,667.8,533.09
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,728.71,572.55
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,780.42,604.12
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,830.74,633.84
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,865.77,654.52
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,905.34,678.22
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,936.96,696.42
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,965.41,712.6
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,987.8,727.36
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,1006.65,740.03
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,958.86,708.66
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,884.3,658.85
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,966.04,715.02
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,1024.76,752.08
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,1015.9,744.75
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,1003.15,736.0
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,984.81,725.95
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,962.76,713.47
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,930.06,692.55
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,894.6,669.68
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,858.25,646.65
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,819.08,621.45
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,774.74,592.36
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,728.26,560.48
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,678.52,524.94
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,625.45,485.88
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,531.42,413.79
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,448.99,349.55
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,396.29,307.57
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,345.72,266.06
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,314.96,235.61
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,267.61,189.15
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,207.32,137.39
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,151.09,91.69
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,96.34,54.33
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,48.33,37.81
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,41.78,31.93
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,36.08,26.48
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,26.9,17.33
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,20.28,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,11.09,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,24.34,8.34
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,74.07,56.24
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,120.02,96.91
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,160.71,132.72
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,202.61,168.79
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,242.3,201.7
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,282.81,234.36
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,409.31,336.7
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,551.07,444.95
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,607.46,483.94
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,664.84,523.62
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,784.3,607.1
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,890.93,677.07
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,922.7,695.6
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,951.46,713.11
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,973.46,726.71
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,992.01,738.22
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,1003.8,744.96
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,1011.86,749.45
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,1013.38,750.45
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,1011.01,749.16
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,1002.57,743.43
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,990.28,735.3
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,971.13,723.45
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,948.34,709.29
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,921.24,692.8
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,890.68,673.84
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,854.32,649.79
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,815.06,623.64
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,770.57,593.61
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,723.86,561.6
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,673.55,525.25
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,621.61,486.54
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,520.96,407.99
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,435.86,340.97
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,379.97,296.91
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,328.58,255.53
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,278.83,214.4
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,232.34,175.64
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,190.22,140.37
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,149.85,107.53
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,109.94,77.93
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,72.59,59.42
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,57.44,45.8
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,42.59,32.14
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,29.4,19.49
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,17.29,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,18.23,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,51.28,27.37
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,101.03,78.39
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,150.72,122.92
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,194.93,161.94
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,240.55,201.02
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,282.16,235.06
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,324.36,268.43
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,376.28,309.24
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,429.66,350.09
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,627.53,505.57
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,814.88,638.47
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,855.97,664.0
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,894.73,689.21
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,925.33,707.93
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,952.71,724.47
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,974.26,737.94
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,992.33,749.23
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,1003.58,756.65
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,1011.02,761.74
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,1012.38,762.41
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,1009.88,760.73
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,1000.74,753.84
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,987.81,744.57
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,969.16,733.87
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,946.91,720.77
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,920.1,703.57
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,889.92,683.94
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,853.67,659.6
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,814.54,633.08
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,608.71,479.09
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,418.18,327.9
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,374.99,296.0
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,337.66,267.62
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,294.18,233.63
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,253.15,201.36
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,256.98,204.96
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,255.83,203.82
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,136.61,107.53
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,20.42,11.75
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,17.62,9.48
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,14.83,7.14
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,12.51,5.16
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,10.19,3.55
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,7.4,1.02
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,4.62,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.77,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,9.53,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,18.57,7.52
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,50.65,37.03
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,80.71,63.74
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,112.92,92.19
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,145.76,120.75
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,175.84,146.38
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,206.41,171.94
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,350.32,293.33
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,484.46,402.16
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,459.76,377.76
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,413.78,337.46
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,479.38,389.46
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,560.95,451.81
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,533.33,428.14
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,516.55,413.12
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,590.14,470.5
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,678.79,537.1
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,858.66,674.62
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,1008.58,777.63
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,1010.27,777.52
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,1008.2,776.41
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,999.79,771.09
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,987.66,763.34
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,970.05,751.88
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,948.88,737.98
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,776.21,611.16
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,593.69,467.19
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,573.48,453.19
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,552.57,437.71
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,378.65,302.52
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,208.91,166.03
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,275.81,221.34
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,335.19,269.53
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,197.94,159.03
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,65.2,49.37
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,70.78,54.4
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,76.37,59.41
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,49.28,36.58
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,22.28,13.56
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,19.48,11.24
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,16.69,8.9
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,13.9,6.49
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,11.11,4.5
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,8.33,1.94
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,5.55,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,3.24,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,52.31,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,143.31,98.88
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,231.76,187.52
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,332.74,277.8
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,409.57,346.71
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,492.73,418.52
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,380.61,324.1
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,210.45,176.42
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,209.28,174.84
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,196.07,162.58
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,349.56,292.18
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,501.7,415.1
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,432.35,355.84
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,356.53,291.49
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,361.76,294.46
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,366.5,296.8
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,248.79,201.39
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,130.19,103.25
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,542.39,444.68
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,919.86,728.09
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,878.22,692.36
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,837.64,660.34
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,692.23,547.46
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,549.76,434.15
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,418.19,332.62
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,293.63,233.61
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,288.98,230.32
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,284.28,226.73
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,499.46,402.77
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,681.2,544.78
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,587.55,470.25
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,504.05,403.81
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,471.42,379.44
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,438.74,354.42
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,460.65,373.31
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,460.96,372.61
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,382.11,307.63
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,318.81,255.89
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,312.31,242.64
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,277.35,200.62
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,214.79,143.87
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,155.51,93.26
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,97.71,52.31
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,45.98,36.32
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,35.29,26.54
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,31.89,23.17
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,24.65,16.01
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,17.04,3.8
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,10.01,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,61.92,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,167.69,121.09
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,249.81,203.35
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,344.3,288.02
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,338.54,286.98
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,312.01,265.8
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,373.41,316.89
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,426.11,359.06
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,549.77,459.81
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,681.11,560.53
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,667.59,546.27
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,636.85,517.89
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,644.44,520.11
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,634.67,509.25
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,726.97,578.28
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,808.33,637.08
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,931.08,724.05
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,1034.97,793.53
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,1046.49,798.28
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,1054.09,801.43
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,1054.7,801.08
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,1051.29,798.25
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,1042.75,790.68
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,1030.19,780.63
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,1010.51,767.39
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,987.04,751.71
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,957.01,732.0
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,923.66,709.95
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,806.54,628.08
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,688.73,538.15
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,680.36,534.36
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,666.94,525.57
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,615.89,486.71
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,564.86,447.29
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,553.44,438.27
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,528.19,416.29
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,465.49,363.86
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,404.4,311.15
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,330.6,247.28
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,262.37,187.56
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,210.67,140.72
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,159.16,96.62
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,98.86,53.93
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,48.17,38.0
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,39.73,30.43
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,35.27,26.17
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,26.8,17.91
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,17.85,5.35
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,10.48,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,55.77,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,153.88,113.55
