Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,233.34,189.39
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,325.88,270.97
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,400.1,335.71
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,480.24,402.74
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,545.73,454.92
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,613.34,506.72
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,668.96,546.6
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,728.19,587.93
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,777.71,621.48
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,825.62,653.38
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,867.39,680.83
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,906.85,706.45
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,935.72,724.51
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,961.23,740.3
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,983.47,754.88
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,993.63,761.3
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,1012.19,772.28
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,1018.27,774.76
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,1011.35,769.71
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,1009.53,768.4
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,1001.41,762.89
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,989.6,755.02
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,971.92,743.25
2016,3,24,12,30,901.0,131.0,3.8,16.0,868.0,950.73,729.15
2016,3,24,12,45,918.0,120.0,3.9,16.0,864.0,929.37,715.28
2016,3,24,13,0,935.0,109.0,4.0,16.0,860.0,903.81,698.44
2016,3,24,13,15,931.0,108.5,4.0,16.0,843.0,867.65,673.54
2016,3,24,13,30,927.0,108.0,4.0,16.0,826.0,828.6,646.52
2016,3,24,13,45,922.0,106.0,4.0,16.0,801.5,784.65,615.79
2016,3,24,14,0,917.0,104.0,4.0,16.0,777.0,738.3,582.84
2016,3,24,14,15,908.0,102.5,3.95,15.5,744.5,687.67,545.0
2016,3,24,14,30,899.0,101.0,3.9,15.0,712.0,635.43,504.87
2016,3,24,14,45,890.0,97.0,3.9,15.0,673.5,579.48,459.95
2016,3,24,15,0,881.0,93.0,3.9,15.0,635.0,522.46,412.83
2016,3,24,15,15,863.5,90.5,3.85,14.5,590.0,460.52,361.06
2016,3,24,15,30,846.0,88.0,3.8,14.0,545.0,400.25,308.9
2016,3,24,15,45,818.5,86.0,3.75,14.0,494.5,337.99,253.44
2016,3,24,16,0,791.0,84.0,3.7,14.0,444.0,277.93,199.18
2016,3,24,16,15,757.5,79.5,3.45,13.5,391.5,216.95,145.31
2016,3,24,16,30,724.0,75.0,3.2,13.0,339.0,156.05,94.39
2016,3,24,16,45,664.0,71.0,3.0,12.5,283.5,100.58,55.92
2016,3,24,17,0,604.0,67.0,2.8,12.0,228.0,52.47,41.7
2016,3,24,17,15,527.5,58.0,2.5,11.0,175.5,42.98,33.22
2016,3,24,17,30,451.0,49.0,2.2,10.0,123.0,37.81,28.33
2016,3,24,17,45,331.5,35.5,1.9,9.5,79.0,28.04,18.97
2016,3,24,18,0,212.0,22.0,1.6,9.0,35.0,17.71,6.1
2016,3,24,18,15,106.0,11.0,1.65,9.0,17.5,10.48,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,141.5,15.5,1.95,6.5,27.5,74.74,0.0
2016,3,25,6,30,283.0,31.0,2.0,7.0,55.0,166.8,125.41
2016,3,25,6,45,401.0,42.0,2.1,7.5,103.0,247.99,201.99
2016,3,25,7,0,519.0,53.0,2.2,8.0,151.0,341.98,285.26
2016,3,25,7,15,588.0,60.5,2.2,8.5,205.0,416.62,350.27
2016,3,25,7,30,657.0,68.0,2.2,9.0,259.0,496.95,417.19
2016,3,25,7,45,697.5,74.5,2.2,9.5,313.0,562.63,469.62
2016,3,25,8,0,738.0,81.0,2.2,10.0,367.0,630.13,521.38
2016,3,25,8,15,542.0,134.5,2.25,10.5,360.0,573.93,473.02
2016,3,25,8,30,346.0,188.0,2.3,11.0,353.0,491.71,404.01
2016,3,25,8,45,294.0,219.5,2.35,11.5,369.5,497.27,405.67
2016,3,25,9,0,242.0,251.0,2.4,12.0,386.0,484.51,392.65
2016,3,25,9,15,277.0,266.0,2.45,12.5,432.5,550.79,442.36
2016,3,25,9,30,312.0,281.0,2.5,13.0,479.0,604.56,481.37
2016,3,25,9,45,610.0,191.5,2.65,13.5,606.5,803.42,633.62
2016,3,25,10,0,908.0,102.0,2.8,14.0,734.0,979.8,754.45
2016,3,25,10,15,916.0,103.5,2.9,14.0,764.5,1000.62,766.54
2016,3,25,10,30,924.0,105.0,3.0,14.0,795.0,1017.89,777.86
2016,3,25,10,45,930.0,106.0,3.1,14.5,818.5,1028.98,783.68
2016,3,25,11,0,936.0,107.0,3.2,15.0,842.0,1036.26,787.1
2016,3,25,11,15,939.5,107.5,3.25,15.0,857.5,1036.7,787.09
2016,3,25,11,30,943.0,108.0,3.3,15.0,873.0,1033.25,784.68
2016,3,25,11,45,944.0,108.5,3.4,15.5,880.0,1023.5,777.12
2016,3,25,12,0,945.0,109.0,3.5,16.0,887.0,1009.92,767.12
2016,3,25,12,15,944.5,109.0,3.55,16.0,886.0,990.67,754.42
2016,3,25,12,30,944.0,109.0,3.6,16.0,885.0,967.77,739.32
2016,3,25,12,45,714.5,215.5,3.65,16.0,799.5,859.61,664.55
2016,3,25,13,0,485.0,322.0,3.7,16.0,714.0,744.22,576.82
2016,3,25,13,15,715.5,210.0,3.7,16.0,774.0,802.4,625.51
2016,3,25,13,30,946.0,98.0,3.7,16.0,834.0,834.12,649.38
2016,3,25,13,45,943.0,94.5,3.75,16.0,809.0,789.42,618.0
2016,3,25,14,0,940.0,91.0,3.8,16.0,784.0,742.14,584.95
2016,3,25,14,15,931.5,89.5,3.8,15.5,751.5,690.87,547.26
2016,3,25,14,30,923.0,88.0,3.8,15.0,719.0,637.91,506.76
2016,3,25,14,45,913.0,85.5,3.8,15.0,680.0,581.71,461.61
2016,3,25,15,0,903.0,83.0,3.8,15.0,641.0,524.48,414.27
2016,3,25,15,15,887.0,80.5,3.75,14.5,596.0,463.88,363.42
2016,3,25,15,30,871.0,78.0,3.7,14.0,551.0,403.44,311.0
2016,3,25,15,45,849.5,75.0,3.65,14.0,501.5,341.23,255.3
2016,3,25,16,0,828.0,72.0,3.6,14.0,452.0,277.08,197.32
2016,3,25,16,15,797.5,68.0,3.4,13.5,399.0,214.96,142.08
2016,3,25,16,30,767.0,64.0,3.2,13.0,346.0,155.98,92.4
2016,3,25,16,45,717.5,60.0,3.0,12.5,291.5,99.04,52.48
2016,3,25,17,0,668.0,56.0,2.8,12.0,237.0,48.16,37.84
2016,3,25,17,15,596.0,49.0,2.6,11.0,184.0,35.31,26.31
2016,3,25,17,30,524.0,42.0,2.4,10.0,131.0,31.47,22.68
2016,3,25,17,45,386.0,32.5,2.2,9.5,85.0,25.15,16.49
2016,3,25,18,0,248.0,23.0,2.0,9.0,39.0,18.56,7.4
2016,3,25,18,15,124.0,11.5,2.0,8.5,19.5,10.96,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,192.5,13.5,1.9,7.5,31.0,90.66,0.0
2016,3,26,6,30,385.0,27.0,1.9,8.0,62.0,203.08,154.47
2016,3,26,6,45,494.0,35.0,1.95,8.5,111.5,278.79,226.54
2016,3,26,7,0,603.0,43.0,2.0,9.0,161.0,370.27,307.49
2016,3,26,7,15,663.5,48.5,2.1,9.5,214.5,442.4,370.27
2016,3,26,7,30,724.0,54.0,2.2,10.0,268.0,519.14,434.1
2016,3,26,7,45,764.0,57.5,2.35,10.5,322.5,584.09,486.29
2016,3,26,8,0,804.0,61.0,2.5,11.0,377.0,650.61,536.52
2016,3,26,8,15,830.5,64.5,2.6,11.5,429.0,702.38,573.1
2016,3,26,8,30,857.0,68.0,2.7,12.0,481.0,759.21,612.71
2016,3,26,8,45,876.0,70.5,2.8,12.5,529.5,807.88,645.47
2016,3,26,9,0,895.0,73.0,2.9,13.0,578.0,854.83,676.52
2016,3,26,9,15,909.0,75.0,2.95,13.5,621.5,894.75,701.78
2016,3,26,9,30,923.0,77.0,3.0,14.0,665.0,932.05,724.98
2016,3,26,9,45,932.5,79.0,3.15,14.5,702.5,962.3,743.89
2016,3,26,10,0,942.0,81.0,3.3,15.0,740.0,989.25,760.54
2016,3,26,10,15,949.5,82.0,3.3,15.0,771.0,1009.64,772.97
2016,3,26,10,30,957.0,83.0,3.3,15.0,802.0,1026.36,783.03
2016,3,26,10,45,959.5,85.5,3.35,15.5,825.0,1036.11,787.46
2016,3,26,11,0,962.0,88.0,3.4,16.0,848.0,1041.89,789.39
2016,3,26,11,15,965.5,88.5,3.4,16.0,863.5,1042.4,789.02
2016,3,26,11,30,969.0,89.0,3.4,16.0,879.0,1038.92,786.17
2016,3,26,11,45,968.0,91.0,3.4,16.5,886.0,1028.76,777.53
2016,3,26,12,0,967.0,93.0,3.4,17.0,893.0,1014.7,766.49
2016,3,26,12,15,966.5,92.5,3.4,17.0,891.5,994.61,752.96
2016,3,26,12,30,966.0,92.0,3.4,17.0,890.0,970.82,737.04
2016,3,26,12,45,962.0,93.0,3.4,17.0,880.0,941.93,717.68
2016,3,26,13,0,958.0,94.0,3.4,17.0,870.0,909.72,696.04
2016,3,26,13,15,953.5,93.0,3.4,17.0,852.0,871.92,670.44
2016,3,26,13,30,949.0,92.0,3.4,17.0,834.0,831.23,642.68
2016,3,26,13,45,943.0,90.5,3.4,17.0,808.5,786.22,611.64
2016,3,26,14,0,937.0,89.0,3.4,17.0,783.0,738.85,578.6
2016,3,26,14,15,928.0,88.0,3.35,16.5,750.0,687.87,541.36
2016,3,26,14,30,919.0,87.0,3.3,16.0,717.0,635.24,501.31
2016,3,26,14,45,902.5,86.5,3.3,16.0,677.0,577.6,455.47
2016,3,26,15,0,886.0,86.0,3.3,16.0,637.0,519.6,407.98
2016,3,26,15,15,869.0,83.5,3.15,15.5,592.0,459.44,357.78
2016,3,26,15,30,852.0,81.0,3.0,15.0,547.0,399.59,306.24
2016,3,26,15,45,670.0,116.0,2.95,15.0,461.5,316.0,237.72
2016,3,26,16,0,488.0,151.0,2.9,15.0,376.0,255.27,189.45
2016,3,26,16,15,610.0,110.5,2.6,14.5,358.5,212.59,146.92
2016,3,26,16,30,732.0,70.0,2.3,14.0,341.0,157.05,94.31
2016,3,26,16,45,674.5,66.5,2.05,13.5,286.5,98.46,53.18
2016,3,26,17,0,617.0,63.0,1.8,13.0,232.0,50.05,39.38
2016,3,26,17,15,543.0,55.0,1.6,12.0,180.0,40.09,30.53
2016,3,26,17,30,469.0,47.0,1.4,11.0,128.0,35.66,26.37
2016,3,26,17,45,339.5,35.5,1.25,10.5,83.5,27.72,18.74
2016,3,26,18,0,210.0,24.0,1.1,10.0,39.0,19.35,8.54
2016,3,26,18,15,105.0,12.0,1.1,9.5,19.5,11.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,78.52,12.82
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,170.02,130.73
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,248.7,202.84
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,339.39,282.52
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,412.24,345.11
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,490.57,409.39
2016,3,27,7,45,375.5,118.0,1.75,10.5,236.5,401.41,334.64
2016,3,27,8,0,112.0,167.0,1.7,11.0,212.0,268.52,221.8
2016,3,27,8,15,180.5,187.5,1.65,11.5,271.0,345.86,285.34
2016,3,27,8,30,249.0,208.0,1.6,12.0,330.0,440.56,359.3
2016,3,27,8,45,205.5,235.0,1.55,12.5,342.5,430.83,348.17
2016,3,27,9,0,162.0,262.0,1.5,13.0,355.0,429.52,343.98
2016,3,27,9,15,232.0,275.0,1.55,13.5,418.5,508.26,404.25
2016,3,27,9,30,302.0,288.0,1.6,14.0,482.0,604.06,474.52
2016,3,27,9,45,608.5,191.5,1.7,14.5,611.0,804.26,624.17
2016,3,27,10,0,915.0,95.0,1.8,15.0,740.0,981.76,741.9
2016,3,27,10,15,923.5,96.5,2.0,15.0,771.0,1003.1,755.26
2016,3,27,10,30,932.0,98.0,2.2,15.0,802.0,1020.88,768.18
2016,3,27,10,45,694.5,210.0,2.45,15.5,744.0,930.85,707.76
2016,3,27,11,0,457.0,322.0,2.7,16.0,686.0,812.73,620.99
2016,3,27,11,15,430.0,341.0,2.9,16.0,688.5,802.0,614.15
2016,3,27,11,30,403.0,360.0,3.1,16.0,691.0,778.87,597.81
2016,3,27,11,45,676.0,233.0,3.3,16.0,792.5,914.19,701.82
2016,3,27,12,0,949.0,106.0,3.5,16.0,894.0,1012.8,769.71
2016,3,27,12,15,949.0,106.0,3.6,16.0,893.5,993.83,756.6
2016,3,27,12,30,949.0,106.0,3.7,16.0,893.0,971.19,742.02
2016,3,27,12,45,952.0,103.0,3.8,16.0,885.0,944.52,724.63
2016,3,27,13,0,955.0,100.0,3.9,16.0,877.0,914.26,704.69
2016,3,27,13,15,696.5,213.0,3.95,15.5,773.5,790.84,617.81
2016,3,27,13,30,438.0,326.0,4.0,15.0,670.0,668.08,523.45
2016,3,27,13,45,461.5,305.5,4.05,15.0,657.5,643.44,506.57
2016,3,27,14,0,485.0,285.0,4.1,15.0,645.0,615.77,486.45
2016,3,27,14,15,506.0,263.5,4.1,14.5,625.5,582.43,462.29
2016,3,27,14,30,527.0,242.0,4.1,14.0,606.0,546.15,435.14
2016,3,27,14,45,404.5,262.0,4.2,14.0,532.0,464.79,370.56
2016,3,27,15,0,282.0,282.0,4.3,14.0,458.0,396.9,316.25
2016,3,27,15,15,272.0,261.5,4.25,13.5,421.5,354.6,282.55
2016,3,27,15,30,262.0,241.0,4.2,13.0,385.0,313.31,248.9
2016,3,27,15,45,539.0,161.0,4.2,12.5,423.0,313.16,241.67
2016,3,27,16,0,816.0,81.0,4.2,12.0,461.0,283.13,204.56
2016,3,27,16,15,422.0,111.0,4.05,11.5,306.5,175.72,126.0
2016,3,27,16,30,28.0,141.0,3.9,11.0,152.0,125.9,100.9
2016,3,27,16,45,22.0,120.5,3.8,10.5,128.5,107.85,86.49
2016,3,27,17,0,16.0,100.0,3.7,10.0,105.0,87.65,70.15
2016,3,27,17,15,8.0,79.5,3.4,9.5,82.0,70.0,57.83
2016,3,27,17,30,0.0,59.0,3.1,9.0,59.0,52.54,41.75
2016,3,27,17,45,0.0,38.5,2.8,8.5,38.5,34.9,25.27
2016,3,27,18,0,0.0,18.0,2.5,8.0,18.0,16.7,7.11
2016,3,27,18,15,0.0,9.0,2.45,7.5,9.0,8.58,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,17.0,3.85,4.5,34.5,91.23,32.51
2016,3,28,6,30,345.0,34.0,4.1,5.0,69.0,196.83,155.21
2016,3,28,6,45,464.5,43.0,4.35,5.5,120.5,281.13,233.89
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,377.97,321.28
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,452.29,388.27
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,528.64,454.83
2016,3,28,7,45,762.5,67.5,4.95,6.5,340.0,599.12,513.61
2016,3,28,8,0,811.0,71.0,5.1,7.0,397.0,671.82,571.1
2016,3,28,8,15,839.0,74.5,5.1,7.0,450.5,730.94,615.87
2016,3,28,8,30,867.0,78.0,5.1,7.0,504.0,789.63,659.44
2016,3,28,8,45,889.5,80.0,5.15,7.5,554.5,834.5,690.62
2016,3,28,9,0,912.0,82.0,5.2,8.0,605.0,884.14,725.04
2016,3,28,9,15,664.0,172.5,5.25,8.0,568.5,806.35,663.85
2016,3,28,9,30,416.0,263.0,5.3,8.0,532.0,679.13,559.06
2016,3,28,9,45,386.0,289.0,5.35,8.5,550.0,687.83,563.14
2016,3,28,10,0,356.0,315.0,5.4,9.0,568.0,693.42,564.24
2016,3,28,10,15,493.0,279.5,5.45,9.0,645.5,801.84,650.06
2016,3,28,10,30,630.0,244.0,5.5,9.0,723.0,902.67,728.11
2016,3,28,10,45,632.5,253.5,5.55,9.5,746.5,916.51,735.66
2016,3,28,11,0,635.0,263.0,5.6,10.0,770.0,927.32,741.51
2016,3,28,11,15,564.5,297.0,5.6,10.0,754.0,887.55,709.25
2016,3,28,11,30,494.0,331.0,5.6,10.0,738.0,847.7,677.07
2016,3,28,11,45,487.0,336.5,5.7,10.0,740.5,837.62,669.61
2016,3,28,12,0,480.0,342.0,5.8,10.0,743.0,825.37,660.42
2016,3,28,12,15,399.0,372.0,5.8,9.5,705.5,758.99,609.23
2016,3,28,12,30,318.0,402.0,5.8,9.0,668.0,703.46,565.67
2016,3,28,12,45,328.5,394.5,5.8,9.0,666.0,692.07,557.53
2016,3,28,13,0,339.0,387.0,5.8,9.0,664.0,678.95,547.86
2016,3,28,13,15,424.5,346.0,5.7,9.0,685.5,697.44,564.25
2016,3,28,13,30,510.0,305.0,5.6,9.0,707.0,703.94,571.04
2016,3,28,13,45,504.0,293.5,5.6,9.0,681.0,663.41,539.61
2016,3,28,14,0,498.0,282.0,5.6,9.0,655.0,622.03,507.3
2016,3,28,14,15,377.0,305.0,5.5,9.0,580.5,534.84,436.32
2016,3,28,14,30,256.0,328.0,5.4,9.0,506.0,461.11,375.68
2016,3,28,14,45,306.5,298.0,5.35,9.0,499.0,443.89,362.21
2016,3,28,15,0,357.0,268.0,5.3,9.0,492.0,421.35,343.39
2016,3,28,15,15,470.5,214.0,5.2,8.5,487.0,399.74,324.53
2016,3,28,15,30,584.0,160.0,5.1,8.0,482.0,365.9,293.17
2016,3,28,15,45,691.5,124.0,5.0,8.0,472.0,330.65,257.26
2016,3,28,16,0,799.0,88.0,4.9,8.0,462.0,285.53,210.58
2016,3,28,16,15,765.0,83.5,4.65,7.5,408.0,223.88,154.59
2016,3,28,16,30,731.0,79.0,4.4,7.0,354.0,162.17,101.51
2016,3,28,16,45,684.5,72.5,4.15,7.0,299.0,105.04,59.66
2016,3,28,17,0,638.0,66.0,3.9,7.0,244.0,53.6,36.24
2016,3,28,17,15,562.5,58.5,3.45,6.5,190.5,42.81,33.72
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,38.98,29.98
2016,3,28,17,45,365.0,39.0,2.65,5.5,91.0,30.71,21.93
2016,3,28,18,0,243.0,27.0,2.3,5.0,45.0,22.0,11.8
2016,3,28,18,15,121.5,13.5,2.2,5.0,22.5,12.87,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,93.84,44.86
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,200.02,158.52
2016,3,29,6,45,452.0,45.0,2.4,5.5,122.0,278.92,231.42
2016,3,29,7,0,556.0,55.0,2.4,6.0,172.0,368.72,311.25
2016,3,29,7,15,278.0,76.0,2.35,6.5,134.5,262.09,223.35
2016,3,29,7,30,0.0,97.0,2.3,7.0,97.0,94.68,76.9
2016,3,29,7,45,1.5,116.0,2.3,7.5,116.5,114.47,93.86
2016,3,29,8,0,3.0,135.0,2.3,8.0,136.0,134.36,110.31
2016,3,29,8,15,71.5,178.0,2.25,8.5,213.5,241.39,201.33
2016,3,29,8,30,140.0,221.0,2.2,9.0,291.0,358.14,296.6
2016,3,29,8,45,112.0,240.0,2.15,9.5,299.5,347.13,284.94
2016,3,29,9,0,84.0,259.0,2.1,10.0,308.0,345.8,281.5
2016,3,29,9,15,205.5,273.5,2.05,10.0,405.0,483.1,391.72
2016,3,29,9,30,327.0,288.0,2.0,10.0,502.0,627.23,501.61
2016,3,29,9,45,634.5,190.5,1.95,10.5,633.5,829.5,653.11
2016,3,29,10,0,942.0,93.0,1.9,11.0,765.0,1008.35,771.49
2016,3,29,10,15,716.5,193.5,1.9,11.0,717.5,929.17,714.21
2016,3,29,10,30,491.0,294.0,1.9,11.0,670.0,818.81,632.83
2016,3,29,10,45,730.0,196.0,1.95,11.5,772.5,952.33,729.6
2016,3,29,11,0,969.0,98.0,2.0,12.0,875.0,1064.19,801.42
2016,3,29,11,15,972.5,98.5,2.05,12.0,891.0,1064.35,800.18
2016,3,29,11,30,976.0,99.0,2.1,12.0,907.0,1060.49,797.84
2016,3,29,11,45,976.5,100.0,2.15,12.0,914.0,1050.26,791.46
2016,3,29,12,0,977.0,101.0,2.2,12.0,921.0,1036.08,782.63
2016,3,29,12,15,976.5,101.0,2.25,12.0,919.5,1016.04,769.99
2016,3,29,12,30,976.0,101.0,2.3,12.0,918.0,992.26,754.91
2016,3,29,12,45,749.5,212.5,2.35,12.0,835.5,889.29,685.36
2016,3,29,13,0,523.0,324.0,2.4,12.0,753.0,778.92,603.39
2016,3,29,13,15,742.0,211.5,2.45,12.0,807.0,827.1,644.83
2016,3,29,13,30,961.0,99.0,2.5,12.0,861.0,849.87,662.13
2016,3,29,13,45,952.5,99.0,2.55,12.0,834.0,803.83,630.26
2016,3,29,14,0,944.0,99.0,2.6,12.0,807.0,755.57,597.01
2016,3,29,14,15,934.5,97.5,2.6,12.0,773.5,703.25,557.81
2016,3,29,14,30,925.0,96.0,2.6,12.0,740.0,649.32,516.05
2016,3,29,14,45,909.0,95.0,2.65,12.0,699.0,590.97,469.87
2016,3,29,15,0,893.0,94.0,2.7,12.0,658.0,532.2,421.86
2016,3,29,15,15,876.0,91.5,2.65,11.5,612.0,471.5,371.2
2016,3,29,15,30,859.0,89.0,2.6,11.0,566.0,408.63,317.13
2016,3,29,15,45,834.0,86.5,2.6,11.0,515.5,345.84,261.22
2016,3,29,16,0,809.0,84.0,2.6,11.0,465.0,284.97,206.05
2016,3,29,16,15,776.5,79.5,2.4,10.5,411.5,223.02,150.92
2016,3,29,16,30,744.0,75.0,2.2,10.0,358.0,164.52,101.39
2016,3,29,16,45,698.5,69.5,2.0,10.0,303.0,104.04,57.33
2016,3,29,17,0,653.0,64.0,1.8,10.0,248.0,52.58,34.39
2016,3,29,17,15,581.0,56.5,1.6,9.0,194.5,40.99,31.76
2016,3,29,17,30,509.0,49.0,1.4,8.0,141.0,37.04,28.04
2016,3,29,17,45,392.5,37.5,1.25,7.5,94.0,29.18,20.45
2016,3,29,18,0,276.0,26.0,1.1,7.0,47.0,20.88,11.19
2016,3,29,18,15,138.0,13.0,1.1,6.5,23.5,12.39,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,193.0,17.0,0.85,4.5,38.5,101.16,57.17
2016,3,30,6,30,386.0,34.0,1.0,5.0,77.0,215.19,170.82
2016,3,30,6,45,484.5,43.0,1.2,6.0,127.5,292.66,241.29
2016,3,30,7,0,583.0,52.0,1.4,7.0,178.0,380.41,318.01
2016,3,30,7,15,643.5,58.0,1.4,7.5,232.5,452.37,379.21
2016,3,30,7,30,704.0,64.0,1.4,8.0,287.0,526.16,439.21
2016,3,30,7,45,744.5,69.0,1.4,8.5,342.0,592.71,490.81
2016,3,30,8,0,785.0,74.0,1.4,9.0,397.0,660.84,540.42
2016,3,30,8,15,812.5,77.5,1.4,9.5,449.5,718.52,579.74
2016,3,30,8,30,840.0,81.0,1.4,10.0,502.0,775.78,617.71
2016,3,30,8,45,860.0,84.0,1.4,10.5,551.0,825.43,649.28
2016,3,30,9,0,880.0,87.0,1.4,11.0,600.0,866.38,674.19
2016,3,30,9,15,894.5,89.5,1.5,11.5,644.0,906.59,699.68
2016,3,30,9,30,909.0,92.0,1.6,12.0,688.0,944.23,723.2
2016,3,30,9,45,919.5,94.0,1.7,12.5,725.5,974.72,741.76
2016,3,30,10,0,930.0,96.0,1.8,13.0,763.0,1001.98,758.2
2016,3,30,10,15,938.0,97.5,1.95,13.0,794.0,1022.84,772.54
2016,3,30,10,30,946.0,99.0,2.1,13.0,825.0,1040.06,784.61
2016,3,30,10,45,950.5,100.0,2.25,13.0,848.0,1049.52,791.65
2016,3,30,11,0,955.0,101.0,2.4,13.0,871.0,1055.09,796.28
2016,3,30,11,15,958.0,102.0,2.45,13.0,886.5,1055.24,796.28
2016,3,30,11,30,961.0,103.0,2.5,13.0,902.0,1051.42,793.84
2016,3,30,11,45,961.5,103.5,2.65,13.5,908.5,1040.7,786.59
2016,3,30,12,0,962.0,104.0,2.8,14.0,915.0,1026.1,776.82
2016,3,30,12,15,961.0,104.0,2.9,14.0,913.0,1005.78,764.18
2016,3,30,12,30,960.0,104.0,3.0,14.0,911.0,981.81,749.06
2016,3,30,12,45,958.5,103.0,3.1,14.0,901.0,952.82,730.45
2016,3,30,13,0,957.0,102.0,3.2,14.0,891.0,920.45,709.39
2016,3,30,13,15,953.0,101.0,3.25,14.0,873.0,882.81,684.14
2016,3,30,13,30,949.0,100.0,3.3,14.0,855.0,842.25,656.64
2016,3,30,13,45,941.5,99.5,3.35,14.0,828.5,796.88,625.41
2016,3,30,14,0,934.0,99.0,3.4,14.0,802.0,749.26,592.2
2016,3,30,14,15,924.5,97.0,3.4,14.0,768.5,696.89,552.69
2016,3,30,14,30,915.0,95.0,3.4,14.0,735.0,642.96,510.69
2016,3,30,14,45,902.0,93.5,3.4,14.0,695.0,586.28,465.37
2016,3,30,15,0,889.0,92.0,3.4,14.0,655.0,528.91,418.13
2016,3,30,15,15,872.0,89.5,3.4,13.5,609.5,468.44,367.73
2016,3,30,15,30,855.0,87.0,3.4,13.0,564.0,405.73,313.86
2016,3,30,15,45,830.5,84.0,3.4,13.0,513.5,342.9,257.94
2016,3,30,16,0,806.0,81.0,3.4,13.0,463.0,281.93,202.76
2016,3,30,16,15,774.5,77.0,3.25,12.5,410.0,220.83,148.45
2016,3,30,16,30,743.0,73.0,3.1,12.0,357.0,163.05,99.59
2016,3,30,16,45,696.5,67.5,3.0,11.5,302.5,106.4,58.99
2016,3,30,17,0,650.0,62.0,2.9,11.0,248.0,51.36,32.83
2016,3,30,17,15,579.5,55.0,2.65,10.0,194.5,39.58,30.34
2016,3,30,17,30,509.0,48.0,2.4,9.0,141.0,35.99,26.97
2016,3,30,17,45,390.5,37.5,2.15,8.5,94.5,29.02,20.24
2016,3,30,18,0,272.0,27.0,1.9,8.0,48.0,21.7,12.07
2016,3,30,18,15,136.0,13.5,1.85,7.5,24.0,12.87,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,184.5,18.5,1.2,6.0,40.0,101.72,63.1
2016,3,31,6,30,369.0,37.0,1.2,6.0,80.0,212.52,169.2
2016,3,31,6,45,465.5,46.5,1.2,6.5,130.0,289.18,238.57
2016,3,31,7,0,562.0,56.0,1.2,7.0,180.0,375.8,313.97
2016,3,31,7,15,622.0,62.5,1.15,7.5,234.0,447.25,374.05
2016,3,31,7,30,682.0,69.0,1.1,8.0,288.0,523.35,434.97
2016,3,31,7,45,725.0,73.5,1.1,8.5,343.0,586.74,483.71
2016,3,31,8,0,768.0,78.0,1.1,9.0,398.0,655.28,533.39
2016,3,31,8,15,796.0,82.0,1.15,9.5,450.5,713.26,573.13
2016,3,31,8,30,824.0,86.0,1.2,10.0,503.0,770.89,611.7
2016,3,31,8,45,849.0,87.0,1.25,10.5,552.5,821.71,644.57
2016,3,31,9,0,874.0,88.0,1.3,11.0,602.0,864.14,671.09
2016,3,31,9,15,889.0,90.5,1.4,11.5,646.0,904.57,696.71
2016,3,31,9,30,904.0,93.0,1.5,12.0,690.0,942.47,720.39
2016,3,31,9,45,917.5,93.5,1.6,12.5,728.5,973.86,739.57
2016,3,31,10,0,931.0,94.0,1.7,13.0,767.0,1002.17,756.71
2016,3,31,10,15,939.0,95.5,1.85,13.0,797.5,1023.0,771.05
2016,3,31,10,30,947.0,97.0,2.0,13.0,828.0,1040.18,783.15
2016,3,31,10,45,954.0,97.0,2.2,13.5,852.0,1050.93,790.3
2016,3,31,11,0,961.0,97.0,2.4,14.0,876.0,1057.82,794.95
2016,3,31,11,15,964.5,98.0,2.55,14.0,891.0,1058.41,796.39
2016,3,31,11,30,968.0,99.0,2.7,14.0,906.0,1055.01,795.31
2016,3,31,11,45,970.5,98.5,2.85,14.5,913.5,1045.04,788.44
2016,3,31,12,0,973.0,98.0,3.0,15.0,921.0,1031.13,779.02
2016,3,31,12,15,972.5,98.0,3.1,15.0,919.5,1011.07,766.49
2016,3,31,12,30,972.0,98.0,3.2,15.0,918.0,987.3,751.47
2016,3,31,12,45,972.5,96.0,3.35,15.5,908.5,958.72,732.12
2016,3,31,13,0,973.0,94.0,3.5,16.0,899.0,926.63,710.24
2016,3,31,13,15,969.0,93.5,3.6,15.5,881.0,888.98,686.63
2016,3,31,13,30,965.0,93.0,3.7,15.0,863.0,848.37,660.59
2016,3,31,13,45,959.0,91.5,3.85,15.0,837.0,802.51,629.4
2016,3,31,14,0,953.0,90.0,4.0,15.0,811.0,754.25,596.01
2016,3,31,14,15,944.5,88.5,4.05,15.0,778.0,702.2,557.14
2016,3,31,14,30,936.0,87.0,4.1,15.0,745.0,648.44,515.2
2016,3,31,14,45,924.0,85.5,4.15,15.0,705.0,591.31,469.42
2016,3,31,15,0,912.0,84.0,4.2,15.0,665.0,533.34,421.67
2016,3,31,15,15,896.5,81.5,4.15,14.5,619.5,472.36,370.49
2016,3,31,15,30,881.0,79.0,4.1,14.0,574.0,411.49,317.72
2016,3,31,15,45,603.5,134.5,4.1,13.5,460.0,312.52,238.6
2016,3,31,16,0,326.0,190.0,4.1,13.0,346.0,248.22,190.79
2016,3,31,16,15,315.5,170.0,3.95,12.5,307.0,206.02,154.88
2016,3,31,16,30,305.0,150.0,3.8,12.0,268.0,165.19,120.96
2016,3,31,16,45,292.0,128.5,3.65,11.5,227.5,124.53,89.79
2016,3,31,17,0,279.0,107.0,3.5,11.0,187.0,85.84,65.68
2016,3,31,17,15,418.5,76.0,3.2,10.0,168.0,55.99,45.16
2016,3,31,17,30,558.0,45.0,2.9,9.0,149.0,33.33,24.57
2016,3,31,17,45,444.5,35.5,2.6,8.5,101.5,27.14,18.59
2016,3,31,18,0,331.0,26.0,2.3,8.0,54.0,20.64,11.45
2016,3,31,18,15,165.5,13.0,2.15,7.5,27.0,12.39,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.5,19.0,1.75,6.0,42.0,106.34,70.48
2016,4,1,6,30,383.0,38.0,1.8,6.0,84.0,220.27,176.58
2016,4,1,6,45,478.0,47.0,1.85,6.5,134.5,296.73,246.15
2016,4,1,7,0,573.0,56.0,1.9,7.0,185.0,382.89,321.84
2016,4,1,7,15,631.0,62.5,1.85,7.5,239.5,453.87,382.23
2016,4,1,7,30,689.0,69.0,1.8,8.0,294.0,529.28,443.45
2016,4,1,7,45,732.0,73.0,1.8,8.5,348.5,592.57,492.9
2016,4,1,8,0,775.0,77.0,1.8,9.0,403.0,660.86,543.1
2016,4,1,8,15,802.0,80.5,1.75,9.5,455.5,717.76,581.88
2016,4,1,8,30,829.0,84.0,1.7,10.0,508.0,774.21,619.22
2016,4,1,8,45,850.5,86.5,1.7,11.0,556.5,824.06,650.12
2016,4,1,9,0,872.0,89.0,1.7,12.0,605.0,865.28,674.25
2016,4,1,9,15,886.5,91.0,1.7,12.0,648.5,904.56,699.19
2016,4,1,9,30,901.0,93.0,1.7,12.0,692.0,941.31,722.17
2016,4,1,9,45,912.0,94.5,1.7,12.5,729.5,971.39,739.15
2016,4,1,10,0,923.0,96.0,1.7,13.0,767.0,998.3,753.97
2016,4,1,10,15,930.5,97.5,1.7,13.5,797.0,1018.45,764.3
2016,4,1,10,30,938.0,99.0,1.7,14.0,827.0,1034.98,772.37
2016,4,1,10,45,944.0,100.0,1.7,14.5,850.0,1045.72,776.8
2016,4,1,11,0,950.0,101.0,1.7,15.0,873.0,1052.62,778.91
2016,4,1,11,15,953.0,101.5,1.7,15.0,888.0,1052.09,777.87
2016,4,1,11,30,956.0,102.0,1.7,15.0,903.0,1047.64,774.54
2016,4,1,11,45,957.5,102.0,1.75,15.5,910.0,1037.27,766.91
2016,4,1,12,0,959.0,102.0,1.8,16.0,917.0,1023.04,756.96
2016,4,1,12,15,958.5,102.0,1.85,16.0,915.5,1003.14,744.83
2016,4,1,12,30,958.0,102.0,1.9,16.0,914.0,979.58,730.36
2016,4,1,12,45,959.0,99.5,1.95,16.5,904.5,951.22,711.36
2016,4,1,13,0,960.0,97.0,2.0,17.0,895.0,919.38,690.03
2016,4,1,13,15,956.0,96.5,2.0,17.0,877.0,882.09,665.73
2016,4,1,13,30,952.0,96.0,2.0,17.0,859.0,841.89,639.3
2016,4,1,13,45,946.0,94.5,2.05,17.0,833.0,796.49,609.47
2016,4,1,14,0,940.0,93.0,2.1,17.0,807.0,748.74,577.59
2016,4,1,14,15,931.5,91.5,2.15,16.5,774.0,697.23,541.7
2016,4,1,14,30,923.0,90.0,2.2,16.0,741.0,644.06,502.71
2016,4,1,14,45,911.5,88.0,2.25,16.0,701.5,587.35,458.77
2016,4,1,15,0,900.0,86.0,2.3,16.0,662.0,529.79,412.67
2016,4,1,15,15,884.0,83.5,2.3,16.0,616.5,469.22,362.52
2016,4,1,15,30,868.0,81.0,2.3,16.0,571.0,408.85,310.9
2016,4,1,15,45,847.0,78.0,2.3,16.0,521.5,343.69,254.2
2016,4,1,16,0,826.0,75.0,2.3,16.0,472.0,282.72,199.83
2016,4,1,16,15,797.0,71.5,2.15,15.0,419.0,221.4,146.24
2016,4,1,16,30,768.0,68.0,2.0,14.0,366.0,163.06,97.47
2016,4,1,16,45,725.5,63.0,1.85,13.5,311.5,105.59,56.39
2016,4,1,17,0,683.0,58.0,1.7,13.0,257.0,53.33,33.1
2016,4,1,17,15,618.5,51.5,1.55,12.0,203.5,40.0,30.5
2016,4,1,17,30,554.0,45.0,1.4,11.0,150.0,33.19,24.29
2016,4,1,17,45,445.0,35.5,1.3,10.5,102.5,27.01,18.37
2016,4,1,18,0,336.0,26.0,1.2,10.0,55.0,20.51,11.44
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.5,12.39,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,41.5,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,83.0,11.0,1.1,6.0,13.0,35.1,0.0
2016,4,2,6,15,231.5,25.0,1.2,6.5,50.0,129.63,90.33
2016,4,2,6,30,380.0,39.0,1.3,7.0,87.0,221.1,176.94
2016,4,2,6,45,466.5,49.5,1.4,7.5,137.0,295.4,244.01
2016,4,2,7,0,553.0,60.0,1.5,8.0,187.0,378.53,316.42
2016,4,2,7,15,611.0,67.0,1.5,8.5,241.0,449.3,375.97
2016,4,2,7,30,669.0,74.0,1.5,9.0,295.0,524.48,436.46
2016,4,2,7,45,704.0,81.0,1.5,10.0,348.5,588.11,484.45
2016,4,2,8,0,739.0,88.0,1.5,11.0,402.0,652.97,530.92
2016,4,2,8,15,767.5,92.0,1.6,12.0,454.0,706.7,567.11
2016,4,2,8,30,796.0,96.0,1.7,13.0,506.0,763.68,604.8
2016,4,2,8,45,808.5,103.0,1.8,14.0,553.0,810.12,634.06
2016,4,2,9,0,821.0,110.0,1.9,15.0,600.0,854.46,661.4
2016,4,2,9,15,837.0,113.5,1.95,15.5,643.5,895.59,686.83
2016,4,2,9,30,853.0,117.0,2.0,16.0,687.0,934.32,710.36
2016,4,2,9,45,858.5,122.5,2.1,16.5,723.0,962.78,727.37
2016,4,2,10,0,864.0,128.0,2.2,17.0,759.0,987.93,742.24
2016,4,2,10,15,873.0,130.0,2.2,17.0,789.0,1009.09,754.79
2016,4,2,10,30,882.0,132.0,2.2,17.0,819.0,1026.79,765.15
2016,4,2,10,45,885.5,134.5,2.2,17.5,841.5,1036.03,768.65
2016,4,2,11,0,889.0,137.0,2.2,18.0,864.0,1032.43,764.0
2016,4,2,11,15,892.5,138.0,2.15,18.0,878.5,1032.67,762.98
2016,4,2,11,30,896.0,139.0,2.1,18.0,893.0,1029.19,759.65
2016,4,2,11,45,897.5,139.5,2.05,18.5,899.5,1019.55,751.07
2016,4,2,12,0,899.0,140.0,2.0,19.0,906.0,1006.28,740.36
2016,4,2,12,15,898.0,139.5,1.95,19.0,904.0,986.09,726.73
2016,4,2,12,30,897.0,139.0,1.9,19.0,902.0,962.5,711.05
2016,4,2,12,45,909.5,129.0,1.85,19.0,895.5,938.12,694.94
2016,4,2,13,0,922.0,119.0,1.8,19.0,889.0,909.85,676.3
2016,4,2,13,15,917.5,118.0,1.8,19.0,870.5,872.68,652.29
2016,4,2,13,30,913.0,117.0,1.8,19.0,852.0,832.76,626.35
2016,4,2,13,45,902.0,117.5,1.85,19.0,825.0,786.93,596.56
2016,4,2,14,0,891.0,118.0,1.9,19.0,798.0,739.25,564.7
2016,4,2,14,15,881.0,116.0,1.9,18.5,764.5,688.27,528.78
2016,4,2,14,30,871.0,114.0,1.9,18.0,731.0,636.03,490.8
2016,4,2,14,45,850.0,115.0,1.95,18.0,690.0,578.66,447.07
2016,4,2,15,0,829.0,116.0,2.0,18.0,649.0,521.55,402.14
2016,4,2,15,15,810.5,112.5,2.0,17.5,603.5,461.99,354.44
2016,4,2,15,30,792.0,109.0,2.0,17.0,558.0,403.15,305.62
2016,4,2,15,45,762.0,106.5,2.0,17.0,508.0,339.45,251.29
2016,4,2,16,0,732.0,104.0,2.0,17.0,458.0,280.94,200.27
2016,4,2,16,15,698.0,98.5,1.9,16.5,405.5,221.96,149.6
2016,4,2,16,30,664.0,93.0,1.8,16.0,353.0,166.71,104.17
2016,4,2,16,45,613.5,86.5,1.7,15.5,299.5,113.3,66.48
2016,4,2,17,0,563.0,80.0,1.6,15.0,246.0,66.2,44.61
2016,4,2,17,15,493.5,70.5,1.45,14.0,194.0,52.27,41.18
2016,4,2,17,30,424.0,61.0,1.3,13.0,142.0,47.17,36.54
2016,4,2,17,45,314.0,47.0,1.2,12.0,96.5,36.06,26.26
2016,4,2,18,0,204.0,33.0,1.1,11.0,51.0,25.83,15.99
2016,4,2,18,15,102.0,16.5,1.0,10.5,25.5,15.73,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,33.93,0.0
2016,4,3,6,15,210.5,28.5,1.0,7.5,52.5,126.57,90.58
2016,4,3,6,30,349.0,44.0,1.0,8.0,90.0,214.35,171.39
2016,4,3,6,45,439.0,55.0,1.05,8.5,140.5,289.66,238.28
2016,4,3,7,0,529.0,66.0,1.1,9.0,191.0,374.06,310.65
2016,4,3,7,15,588.0,74.0,1.05,9.5,245.0,445.62,369.64
2016,4,3,7,30,647.0,82.0,1.0,10.0,299.0,521.69,429.43
2016,4,3,7,45,686.5,88.0,1.0,11.0,353.0,586.24,477.2
2016,4,3,8,0,726.0,94.0,1.0,12.0,407.0,652.41,523.97
2016,4,3,8,15,755.0,99.0,1.05,12.5,459.0,710.55,563.27
2016,4,3,8,30,784.0,104.0,1.1,13.0,511.0,764.78,598.89
2016,4,3,8,45,802.0,109.0,1.15,13.5,559.0,813.07,629.64
2016,4,3,9,0,820.0,114.0,1.2,14.0,607.0,859.63,658.73
2016,4,3,9,15,836.0,117.0,1.25,14.5,650.5,900.12,683.3
2016,4,3,9,30,852.0,120.0,1.3,15.0,694.0,938.2,706.06
2016,4,3,9,45,859.5,124.5,1.4,15.5,730.0,967.3,723.53
2016,4,3,10,0,867.0,129.0,1.5,16.0,766.0,993.17,738.94
