Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,15,876.0,131.0,1.55,16.0,796.5,1014.3,751.94
2016,4,3,10,30,885.0,133.0,1.6,16.0,827.0,1031.96,762.84
2016,4,3,10,45,889.0,135.5,1.65,16.5,849.5,1032.46,761.4
2016,4,3,11,0,893.0,138.0,1.7,17.0,872.0,1038.4,763.82
2016,4,3,11,15,741.5,224.0,1.7,17.0,841.0,991.46,732.76
2016,4,3,11,30,590.0,310.0,1.7,17.0,810.0,921.46,683.69
2016,4,3,11,45,591.0,313.0,1.7,17.5,817.0,915.34,678.77
2016,4,3,12,0,592.0,316.0,1.7,18.0,824.0,906.53,671.41
2016,4,3,12,15,744.5,229.5,1.7,18.0,866.5,948.2,702.51
2016,4,3,12,30,897.0,143.0,1.7,18.0,909.0,967.08,714.5
2016,4,3,12,45,725.5,232.0,1.7,18.0,847.5,889.53,663.29
2016,4,3,13,0,554.0,321.0,1.7,18.0,786.0,802.83,600.85
2016,4,3,13,15,720.0,229.0,1.75,18.0,819.5,827.71,623.6
2016,4,3,13,30,886.0,137.0,1.8,18.0,853.0,835.14,630.7
2016,4,3,13,45,746.5,196.0,1.85,18.0,786.5,752.05,572.44
2016,4,3,14,0,607.0,255.0,1.9,18.0,720.0,672.9,514.47
2016,4,3,14,15,732.0,190.0,2.0,17.5,727.5,662.85,511.03
2016,4,3,14,30,857.0,125.0,2.1,17.0,735.0,638.5,495.39
2016,4,3,14,45,850.0,119.0,2.25,17.0,696.5,582.8,453.01
2016,4,3,15,0,843.0,113.0,2.4,17.0,658.0,526.06,408.38
2016,4,3,15,15,825.5,110.0,2.5,16.5,612.5,466.65,360.53
2016,4,3,15,30,808.0,107.0,2.6,16.0,567.0,407.81,311.32
2016,4,3,15,45,792.5,100.0,2.75,16.0,518.5,346.84,258.37
2016,4,3,16,0,777.0,93.0,2.9,16.0,470.0,286.82,205.09
2016,4,3,16,15,745.5,88.0,2.85,15.0,417.5,223.01,149.92
2016,4,3,16,30,714.0,83.0,2.8,14.0,365.0,165.71,102.17
2016,4,3,16,45,673.0,76.5,2.8,13.5,311.0,110.01,61.91
2016,4,3,17,0,632.0,70.0,2.8,13.0,257.0,59.33,37.97
2016,4,3,17,15,565.5,62.0,2.55,12.0,204.0,44.84,34.84
2016,4,3,17,30,499.0,54.0,2.3,11.0,151.0,40.67,31.02
2016,4,3,17,45,383.5,43.0,2.1,10.5,103.5,33.47,24.15
2016,4,3,18,0,268.0,32.0,1.9,10.0,56.0,25.91,16.29
2016,4,3,18,15,134.0,16.0,1.85,9.5,28.0,12.64,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,58.5,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,117.0,14.0,1.7,8.0,18.0,48.65,0.0
2016,4,4,6,15,267.0,27.0,1.85,8.5,57.5,146.9,107.4
2016,4,4,6,30,417.0,40.0,2.0,9.0,97.0,239.51,192.08
2016,4,4,6,45,505.5,48.5,2.2,9.5,148.5,314.92,259.98
2016,4,4,7,0,594.0,57.0,2.4,10.0,200.0,399.2,333.36
2016,4,4,7,15,650.0,63.5,2.45,10.5,255.0,470.42,393.42
2016,4,4,7,30,706.0,70.0,2.5,11.0,310.0,545.82,454.38
2016,4,4,7,45,700.0,78.0,2.6,11.5,349.0,584.72,484.42
2016,4,4,8,0,694.0,86.0,2.7,12.0,388.0,621.09,511.14
2016,4,4,8,15,766.5,86.0,2.7,12.5,457.0,702.17,569.76
2016,4,4,8,30,839.0,86.0,2.7,13.0,526.0,789.58,630.8
2016,4,4,8,45,861.0,88.5,2.75,13.5,575.5,840.11,663.77
2016,4,4,9,0,883.0,91.0,2.8,14.0,625.0,881.96,690.32
2016,4,4,9,15,898.0,93.5,2.85,14.5,669.0,922.44,715.63
2016,4,4,9,30,913.0,96.0,2.9,15.0,713.0,960.33,738.89
2016,4,4,9,45,924.0,97.5,2.95,15.5,751.5,990.46,756.66
2016,4,4,10,0,935.0,99.0,3.0,16.0,790.0,1017.36,772.24
2016,4,4,10,15,943.5,100.5,3.05,16.0,821.0,1038.4,785.36
2016,4,4,10,30,952.0,102.0,3.1,16.0,852.0,1055.79,796.19
2016,4,4,10,45,749.0,208.5,3.2,16.5,808.5,989.51,749.84
2016,4,4,11,0,546.0,315.0,3.3,17.0,765.0,895.98,680.8
2016,4,4,11,15,756.5,211.5,3.35,17.0,847.5,993.65,752.54
2016,4,4,11,30,967.0,108.0,3.4,17.0,930.0,1067.71,801.46
2016,4,4,11,45,967.5,109.5,3.45,17.0,936.5,1057.58,794.13
2016,4,4,12,0,968.0,111.0,3.5,17.0,943.0,1043.55,785.07
2016,4,4,12,15,968.0,111.0,3.55,17.0,942.0,1023.66,772.2
2016,4,4,12,30,968.0,111.0,3.6,17.0,941.0,1000.08,756.9
2016,4,4,12,45,967.5,109.5,3.7,17.0,931.0,970.94,738.16
2016,4,4,13,0,967.0,108.0,3.8,17.0,921.0,938.37,716.97
2016,4,4,13,15,963.5,107.0,3.85,17.0,903.0,900.53,691.69
2016,4,4,13,30,960.0,106.0,3.9,17.0,885.0,859.73,664.16
2016,4,4,13,45,955.0,104.5,4.0,17.0,859.0,814.56,633.48
2016,4,4,14,0,950.0,103.0,4.1,17.0,833.0,766.95,600.67
2016,4,4,14,15,941.5,101.5,4.1,16.5,799.5,714.82,562.75
2016,4,4,14,30,933.0,100.0,4.1,16.0,766.0,661.01,522.02
2016,4,4,14,45,922.5,97.5,4.1,16.0,726.0,603.73,476.44
2016,4,4,15,0,912.0,95.0,4.1,16.0,686.0,545.5,428.76
2016,4,4,15,15,896.0,92.5,4.05,15.5,640.0,484.15,377.81
2016,4,4,15,30,880.0,90.0,4.0,15.0,594.0,420.27,323.22
2016,4,4,15,45,857.5,87.0,4.0,15.0,543.0,356.59,266.83
2016,4,4,16,0,835.0,84.0,4.0,15.0,492.0,294.53,210.91
2016,4,4,16,15,804.0,80.0,3.8,14.5,437.5,231.75,155.36
2016,4,4,16,30,773.0,76.0,3.6,14.0,383.0,172.24,105.09
2016,4,4,16,45,725.0,71.5,3.45,13.5,326.5,114.46,63.55
2016,4,4,17,0,677.0,67.0,3.3,13.0,270.0,58.15,36.0
2016,4,4,17,15,608.5,60.0,2.9,12.0,215.0,43.1,33.28
2016,4,4,17,30,540.0,53.0,2.5,11.0,160.0,39.69,30.16
2016,4,4,17,45,419.5,43.0,2.1,10.0,110.5,33.35,24.14
2016,4,4,18,0,299.0,33.0,1.7,9.0,61.0,26.75,17.24
2016,4,4,18,15,149.5,16.5,1.6,8.5,30.5,13.22,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,31.35,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,85.75,0.0
2016,4,5,6,15,348.0,26.0,1.35,7.5,65.0,175.54,130.87
2016,4,5,6,30,502.0,37.0,1.5,8.0,108.0,272.68,219.31
2016,4,5,6,45,584.5,44.0,1.65,9.0,161.5,345.14,284.46
2016,4,5,7,0,667.0,51.0,1.8,10.0,215.0,429.13,356.5
2016,4,5,7,15,718.5,56.5,1.8,10.5,271.0,500.59,415.77
2016,4,5,7,30,770.0,62.0,1.8,11.0,327.0,575.51,475.08
2016,4,5,7,45,803.5,66.0,1.85,12.0,382.5,639.35,522.51
2016,4,5,8,0,837.0,70.0,1.9,13.0,438.0,703.97,566.87
2016,4,5,8,15,861.5,73.0,2.0,13.5,491.0,754.87,601.29
2016,4,5,8,30,886.0,76.0,2.1,14.0,544.0,810.57,638.57
2016,4,5,8,45,904.0,78.0,2.25,14.5,593.0,858.48,670.05
2016,4,5,9,0,922.0,80.0,2.4,15.0,642.0,904.47,699.86
2016,4,5,9,15,934.5,82.0,2.45,15.5,686.0,943.27,723.46
2016,4,5,9,30,947.0,84.0,2.5,16.0,730.0,979.23,744.97
2016,4,5,9,45,956.0,86.0,2.55,17.0,767.0,1008.81,760.62
2016,4,5,10,0,965.0,88.0,2.6,18.0,804.0,1034.96,773.92
2016,4,5,10,15,971.5,89.0,2.55,18.5,834.5,1053.92,782.88
2016,4,5,10,30,978.0,90.0,2.5,19.0,865.0,1069.09,789.43
2016,4,5,10,45,982.0,91.5,2.45,19.5,887.5,1078.44,792.31
2016,4,5,11,0,986.0,93.0,2.4,20.0,910.0,1083.76,792.77
2016,4,5,11,15,988.5,93.5,2.4,20.0,924.5,1082.44,791.26
2016,4,5,11,30,991.0,94.0,2.4,20.0,939.0,1077.06,787.38
2016,4,5,11,45,992.0,94.0,2.45,20.0,945.0,1065.64,780.39
2016,4,5,12,0,993.0,94.0,2.5,20.0,951.0,1050.25,770.99
2016,4,5,12,15,992.0,94.0,2.6,20.0,949.0,1029.09,758.45
2016,4,5,12,30,991.0,94.0,2.7,20.0,947.0,1004.18,743.45
2016,4,5,12,45,987.0,94.5,2.8,20.5,935.5,973.5,723.17
2016,4,5,13,0,983.0,95.0,2.9,21.0,924.0,939.48,700.59
2016,4,5,13,15,979.0,94.0,2.9,21.0,905.5,900.78,675.31
2016,4,5,13,30,975.0,93.0,2.9,21.0,887.0,859.12,647.86
2016,4,5,13,45,969.0,92.0,2.95,21.0,860.5,813.2,617.54
2016,4,5,14,0,963.0,91.0,3.0,21.0,834.0,764.88,585.17
2016,4,5,14,15,954.5,89.5,2.95,21.0,800.5,712.26,547.25
2016,4,5,14,30,946.0,88.0,2.9,21.0,767.0,657.93,506.26
2016,4,5,14,45,934.5,86.5,2.85,21.0,726.5,600.5,461.83
2016,4,5,15,0,923.0,85.0,2.8,21.0,686.0,542.19,415.39
2016,4,5,15,15,908.0,82.5,2.65,20.5,640.0,480.81,365.66
2016,4,5,15,30,893.0,80.0,2.5,20.0,594.0,419.49,314.33
2016,4,5,15,45,872.0,77.5,2.35,20.0,543.5,356.56,259.85
2016,4,5,16,0,851.0,75.0,2.2,20.0,493.0,291.21,202.69
2016,4,5,16,15,823.0,71.5,2.0,19.0,439.5,228.61,148.77
2016,4,5,16,30,795.0,68.0,1.8,18.0,386.0,168.85,99.37
2016,4,5,16,45,753.5,63.5,1.6,17.5,330.0,110.24,57.68
2016,4,5,17,0,712.0,59.0,1.4,17.0,274.0,56.69,33.31
2016,4,5,17,15,649.5,53.0,1.3,16.0,219.5,40.9,30.8
2016,4,5,17,30,587.0,47.0,1.2,15.0,165.0,34.45,25.04
2016,4,5,17,45,480.0,38.0,1.2,14.0,115.5,28.77,19.74
2016,4,5,18,0,373.0,29.0,1.2,13.0,66.0,22.82,13.74
2016,4,5,18,15,186.5,14.5,1.2,12.5,33.0,11.28,0.0
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.0,8.5,1.15,10.5,12.0,27.98,0.0
2016,4,6,6,0,158.0,17.0,1.1,11.0,24.0,78.25,4.08
2016,4,6,6,15,306.5,29.5,1.1,12.0,66.0,165.11,122.55
2016,4,6,6,30,455.0,42.0,1.1,13.0,108.0,259.78,205.47
2016,4,6,6,45,538.0,50.5,1.15,14.0,161.0,335.12,270.68
2016,4,6,7,0,621.0,59.0,1.2,15.0,214.0,418.65,339.87
2016,4,6,7,15,674.5,65.0,1.3,15.5,269.5,489.4,397.12
2016,4,6,7,30,728.0,71.0,1.4,16.0,325.0,561.08,452.88
2016,4,6,7,45,762.0,76.0,1.55,17.0,380.0,624.63,499.74
2016,4,6,8,0,796.0,81.0,1.7,18.0,435.0,689.04,544.07
2016,4,6,8,15,822.0,85.0,1.75,18.5,488.0,746.59,582.21
2016,4,6,8,30,848.0,89.0,1.8,19.0,541.0,803.52,619.04
2016,4,6,8,45,863.5,93.0,1.85,19.5,589.0,850.63,648.33
2016,4,6,9,0,879.0,97.0,1.9,20.0,637.0,895.68,675.83
2016,4,6,9,15,892.5,100.0,1.95,20.5,680.0,927.88,694.4
2016,4,6,9,30,906.0,103.0,2.0,21.0,723.0,964.65,715.98
2016,4,6,9,45,911.5,107.0,2.05,22.0,759.5,992.07,729.82
2016,4,6,10,0,917.0,111.0,2.1,23.0,796.0,1016.04,741.44
2016,4,6,10,15,924.5,112.5,2.05,23.5,825.5,1035.62,750.45
2016,4,6,10,30,932.0,114.0,2.0,24.0,855.0,1051.59,757.21
2016,4,6,10,45,695.0,228.0,1.95,24.5,789.5,958.1,694.57
2016,4,6,11,0,458.0,342.0,1.9,25.0,724.0,837.57,608.45
2016,4,6,11,15,700.0,231.5,1.85,25.0,826.0,959.99,694.42
2016,4,6,11,30,942.0,121.0,1.8,25.0,928.0,1058.65,754.26
2016,4,6,11,45,728.5,238.0,1.8,25.5,865.0,975.1,698.98
2016,4,6,12,0,515.0,355.0,1.8,26.0,802.0,873.11,627.43
2016,4,6,12,15,454.5,370.5,1.7,26.0,764.5,817.45,589.65
2016,4,6,12,30,394.0,386.0,1.6,26.0,727.0,755.3,546.94
2016,4,6,12,45,363.0,395.0,1.55,26.0,706.0,721.87,524.0
2016,4,6,13,0,332.0,404.0,1.5,26.0,685.0,688.51,500.74
2016,4,6,13,15,460.5,348.0,1.4,26.0,729.5,728.36,530.17
2016,4,6,13,30,589.0,292.0,1.3,26.0,774.0,753.65,548.49
2016,4,6,13,45,562.0,289.0,1.25,26.0,737.5,702.38,513.01
2016,4,6,14,0,535.0,286.0,1.2,26.0,701.0,651.71,478.17
2016,4,6,14,15,522.5,273.5,1.05,26.0,664.5,602.74,443.44
2016,4,6,14,30,510.0,261.0,0.9,26.0,628.0,553.83,408.18
2016,4,6,14,45,458.5,265.0,0.8,26.0,582.0,498.4,367.69
2016,4,6,15,0,407.0,269.0,0.7,26.0,536.0,447.06,329.7
2016,4,6,15,15,481.5,223.5,0.6,25.5,517.5,413.46,304.42
2016,4,6,15,30,556.0,178.0,0.5,25.0,499.0,371.3,270.89
2016,4,6,15,45,659.5,139.0,0.4,25.0,488.0,335.98,239.06
2016,4,6,16,0,763.0,100.0,0.3,25.0,477.0,287.13,194.76
2016,4,6,16,15,662.5,103.5,0.3,24.0,405.0,220.36,143.52
2016,4,6,16,30,562.0,107.0,0.3,23.0,333.0,165.46,103.61
2016,4,6,16,45,504.0,103.0,0.3,22.5,284.0,119.35,72.76
2016,4,6,17,0,446.0,99.0,0.3,22.0,235.0,80.06,54.68
2016,4,6,17,15,395.5,84.0,0.4,21.0,187.0,61.41,47.87
2016,4,6,17,30,345.0,69.0,0.5,20.0,139.0,51.61,39.39
2016,4,6,17,45,262.5,52.5,0.6,19.5,96.5,40.07,29.0
2016,4,6,18,0,180.0,36.0,0.7,19.0,54.0,28.0,17.73
2016,4,6,18,15,90.0,18.0,0.7,18.0,27.0,14.15,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,1.5,10.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,1.6,11.0,17.0,15.97,0.0
2016,4,7,6,15,63.5,36.5,1.8,11.0,46.5,69.4,50.51
2016,4,7,6,30,127.0,56.0,2.0,11.0,76.0,128.36,102.37
2016,4,7,6,45,158.0,78.0,2.25,11.5,112.0,175.37,144.0
2016,4,7,7,0,189.0,100.0,2.5,12.0,148.0,225.14,187.18
2016,4,7,7,15,218.0,119.0,2.65,12.0,186.5,272.71,227.86
2016,4,7,7,30,247.0,138.0,2.8,12.0,225.0,322.74,269.63
2016,4,7,7,45,291.5,155.5,2.95,12.5,274.5,383.72,319.05
2016,4,7,8,0,336.0,173.0,3.1,13.0,324.0,447.97,369.84
2016,4,7,8,15,303.0,202.5,3.1,13.5,350.5,469.48,383.91
2016,4,7,8,30,270.0,232.0,3.1,14.0,377.0,487.07,394.69
2016,4,7,8,45,331.0,241.5,3.15,14.5,435.0,557.12,448.09
2016,4,7,9,0,392.0,251.0,3.2,15.0,493.0,630.13,502.18
2016,4,7,9,15,358.5,280.0,3.15,15.0,513.0,642.22,508.11
2016,4,7,9,30,325.0,309.0,3.1,15.0,533.0,650.81,511.78
2016,4,7,9,45,264.5,338.5,3.1,15.5,527.5,631.15,493.26
2016,4,7,10,0,204.0,368.0,3.1,16.0,522.0,593.7,462.1
2016,4,7,10,15,220.0,382.0,3.0,16.0,553.5,624.82,484.41
2016,4,7,10,30,236.0,396.0,2.9,16.0,585.0,655.19,505.52
2016,4,7,10,45,225.0,409.5,2.8,16.5,593.5,657.25,504.35
2016,4,7,11,0,214.0,423.0,2.7,17.0,602.0,658.04,502.52
2016,4,7,11,15,208.5,431.5,2.6,17.0,608.5,657.74,501.17
2016,4,7,11,30,203.0,440.0,2.5,17.0,615.0,656.37,499.14
2016,4,7,11,45,210.5,436.5,2.45,17.0,619.0,654.02,497.31
2016,4,7,12,0,218.0,433.0,2.4,17.0,623.0,650.6,494.78
2016,4,7,12,15,217.5,438.0,2.35,17.0,627.0,647.24,491.96
2016,4,7,12,30,217.0,443.0,2.3,17.0,631.0,642.8,488.42
2016,4,7,12,45,147.0,427.0,2.3,17.0,553.5,554.87,423.58
2016,4,7,13,0,77.0,411.0,2.3,17.0,476.0,464.02,355.82
2016,4,7,13,15,50.0,359.0,2.3,17.0,401.0,385.66,297.61
2016,4,7,13,30,23.0,307.0,2.3,17.0,326.0,306.22,237.27
2016,4,7,13,45,37.5,327.0,2.35,17.0,357.0,337.22,261.88
2016,4,7,14,0,52.0,347.0,2.4,17.0,388.0,362.1,281.26
2016,4,7,14,15,45.0,324.0,2.45,16.5,358.5,331.22,258.36
2016,4,7,14,30,38.0,301.0,2.5,16.0,329.0,301.31,236.16
2016,4,7,14,45,151.5,301.5,2.55,16.0,403.0,360.3,283.46
2016,4,7,15,0,265.0,302.0,2.6,16.0,477.0,405.07,317.7
2016,4,7,15,15,164.0,277.0,2.6,16.0,383.0,320.52,251.65
2016,4,7,15,30,63.0,252.0,2.6,16.0,289.0,248.85,196.13
2016,4,7,15,45,82.0,234.5,2.65,16.0,278.0,233.51,183.82
2016,4,7,16,0,101.0,217.0,2.7,16.0,267.0,215.88,169.01
2016,4,7,16,15,94.5,193.0,2.65,15.5,235.5,185.67,144.87
2016,4,7,16,30,88.0,169.0,2.6,15.0,204.0,156.53,121.67
2016,4,7,16,45,76.5,146.5,2.55,14.5,174.0,129.18,100.54
2016,4,7,17,0,65.0,124.0,2.5,14.0,144.0,103.57,81.61
2016,4,7,17,15,52.5,100.5,2.3,13.5,114.5,83.57,69.06
2016,4,7,17,30,40.0,77.0,2.1,13.0,85.0,65.29,52.7
2016,4,7,17,45,21.0,55.0,1.95,12.5,59.5,47.62,36.56
2016,4,7,18,0,2.0,33.0,1.8,12.0,34.0,29.97,20.1
2016,4,7,18,15,1.0,16.5,1.8,11.5,17.0,15.32,0.76
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,9.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,10.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,21.0,1.5,10.0,21.0,19.48,10.58
2016,4,8,6,30,0.0,34.0,1.6,10.0,34.0,31.58,21.47
2016,4,8,6,45,0.0,50.0,1.7,10.5,50.0,46.89,34.96
2016,4,8,7,0,0.0,66.0,1.8,11.0,66.0,62.61,48.58
2016,4,8,7,15,0.0,83.5,1.75,11.0,83.5,79.86,63.35
2016,4,8,7,30,0.0,101.0,1.7,11.0,101.0,97.06,77.81
2016,4,8,7,45,39.5,146.0,1.7,11.5,164.0,179.15,147.21
2016,4,8,8,0,79.0,191.0,1.7,12.0,227.0,259.87,213.22
2016,4,8,8,15,39.5,163.0,1.65,12.0,181.0,197.53,160.63
2016,4,8,8,30,0.0,135.0,1.6,12.0,135.0,128.58,102.32
2016,4,8,8,45,2.5,158.5,1.55,12.5,160.0,153.95,122.83
2016,4,8,9,0,5.0,182.0,1.5,13.0,185.0,179.5,142.95
2016,4,8,9,15,2.5,135.5,1.5,13.0,137.0,130.29,102.54
2016,4,8,9,30,0.0,89.0,1.5,13.0,89.0,83.01,63.55
2016,4,8,9,45,11.5,186.5,1.55,13.0,195.5,188.98,150.09
2016,4,8,10,0,23.0,284.0,1.6,13.0,302.0,298.61,236.21
2016,4,8,10,15,109.0,343.5,1.65,13.0,431.0,473.29,371.41
2016,4,8,10,30,195.0,403.0,1.7,13.0,560.0,622.23,481.19
2016,4,8,10,45,314.0,379.0,1.75,13.0,639.5,725.71,557.15
2016,4,8,11,0,433.0,355.0,1.8,13.0,719.0,826.46,629.47
2016,4,8,11,15,299.0,399.5,1.8,13.0,652.5,725.42,553.65
2016,4,8,11,30,165.0,444.0,1.8,13.0,586.0,623.03,477.02
2016,4,8,11,45,138.0,443.0,1.85,13.5,563.0,590.2,452.6
2016,4,8,12,0,111.0,442.0,1.9,14.0,540.0,547.02,420.09
2016,4,8,12,15,116.0,436.5,1.95,14.0,538.5,550.46,423.19
2016,4,8,12,30,121.0,431.0,2.0,14.0,537.0,542.83,418.03
2016,4,8,12,45,76.0,386.0,2.05,14.0,452.5,443.15,343.7
2016,4,8,13,0,31.0,341.0,2.1,14.0,368.0,355.59,277.08
2016,4,8,13,15,30.0,335.0,2.1,14.0,360.5,345.77,270.13
2016,4,8,13,30,29.0,329.0,2.1,14.0,353.0,335.98,262.85
2016,4,8,13,45,22.0,292.0,2.1,14.0,310.0,289.41,227.09
2016,4,8,14,0,15.0,255.0,2.1,14.0,267.0,248.19,195.21
2016,4,8,14,15,14.0,244.5,2.1,14.0,255.5,236.37,186.29
2016,4,8,14,30,13.0,234.0,2.1,14.0,244.0,224.65,177.33
2016,4,8,14,45,9.5,209.0,2.1,14.0,216.0,198.5,156.83
2016,4,8,15,0,6.0,184.0,2.1,14.0,188.0,172.91,136.66
2016,4,8,15,15,3.0,137.0,2.05,13.5,139.0,128.23,100.95
2016,4,8,15,30,0.0,90.0,2.0,13.0,90.0,83.88,64.85
2016,4,8,15,45,0.0,50.0,1.95,13.0,50.0,46.51,33.77
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,9.28,2.27
2016,4,8,16,15,2.0,73.0,1.75,12.5,74.0,68.35,52.65
2016,4,8,16,30,4.0,136.0,1.6,12.0,138.0,122.47,98.44
2016,4,8,16,45,2.0,116.5,1.5,12.0,117.5,104.26,83.41
2016,4,8,17,0,0.0,97.0,1.4,12.0,97.0,86.5,68.65
2016,4,8,17,15,0.0,77.5,1.25,11.5,77.5,69.59,57.13
2016,4,8,17,30,0.0,58.0,1.1,11.0,58.0,52.76,41.96
2016,4,8,17,45,0.0,40.5,1.0,11.0,40.5,37.34,27.73
2016,4,8,18,0,0.0,23.0,0.9,11.0,23.0,21.35,12.87
2016,4,8,18,15,0.0,11.5,0.9,10.5,11.5,10.66,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,9.0,5.5,5.24,0.0
2016,4,9,6,0,0.0,11.0,0.8,9.0,11.0,10.19,0.37
2016,4,9,6,15,0.0,27.0,0.95,9.0,27.0,25.07,15.43
2016,4,9,6,30,0.0,43.0,1.1,9.0,43.0,40.8,29.55
2016,4,9,6,45,0.0,62.0,1.25,9.5,62.0,59.89,46.35
2016,4,9,7,0,0.0,81.0,1.4,10.0,81.0,78.79,62.68
2016,4,9,7,15,1.0,101.0,1.45,10.0,101.5,99.26,80.16
2016,4,9,7,30,2.0,121.0,1.5,10.0,122.0,119.73,97.33
2016,4,9,7,45,1.0,117.0,1.55,10.5,117.5,113.19,91.25
2016,4,9,8,0,0.0,113.0,1.6,11.0,113.0,107.41,85.88
2016,4,9,8,15,5.5,149.5,1.6,11.0,152.5,148.44,119.95
2016,4,9,8,30,11.0,186.0,1.6,11.0,192.0,190.18,153.89
2016,4,9,8,45,8.5,184.5,1.6,11.5,189.5,185.66,149.22
2016,4,9,9,0,6.0,183.0,1.6,12.0,187.0,181.31,144.9
2016,4,9,9,15,59.0,257.5,1.55,12.0,299.0,318.66,255.76
2016,4,9,9,30,112.0,332.0,1.5,12.0,411.0,451.05,357.38
2016,4,9,9,45,76.5,327.5,1.5,12.5,383.0,411.82,324.25
2016,4,9,10,0,41.0,323.0,1.5,13.0,355.0,371.49,291.38
2016,4,9,10,15,26.0,276.5,1.4,13.0,297.0,305.21,239.82
2016,4,9,10,30,11.0,230.0,1.3,13.0,239.0,231.04,181.49
2016,4,9,10,45,23.0,292.0,1.25,13.0,311.5,304.55,239.02
2016,4,9,11,0,35.0,354.0,1.2,13.0,384.0,392.41,305.13
2016,4,9,11,15,30.5,347.0,1.1,13.0,373.5,378.57,293.42
2016,4,9,11,30,26.0,340.0,1.0,13.0,363.0,364.81,282.54
2016,4,9,11,45,25.5,339.0,0.95,13.5,362.0,361.23,279.12
2016,4,9,12,0,25.0,338.0,0.9,14.0,361.0,357.53,275.62
2016,4,9,12,15,20.5,310.0,0.8,14.0,329.0,314.36,242.82
2016,4,9,12,30,16.0,282.0,0.7,14.0,297.0,281.88,218.13
2016,4,9,12,45,8.0,195.0,0.6,14.0,202.5,190.53,147.65
2016,4,9,13,0,0.0,108.0,0.5,14.0,108.0,101.04,76.87
2016,4,9,13,15,6.5,175.5,0.55,14.0,180.5,169.81,132.33
2016,4,9,13,30,13.0,243.0,0.6,14.0,253.0,237.9,185.48
2016,4,9,13,45,61.5,313.5,0.65,14.0,362.0,341.99,265.96
2016,4,9,14,0,110.0,384.0,0.7,14.0,471.0,436.78,336.63
2016,4,9,14,15,219.0,357.5,0.85,13.5,521.0,477.14,369.22
2016,4,9,14,30,328.0,331.0,1.0,13.0,571.0,505.46,392.58
2016,4,9,14,45,396.5,289.5,1.15,13.0,564.0,485.13,378.34
2016,4,9,15,0,465.0,248.0,1.3,13.0,557.0,457.61,357.74
2016,4,9,15,15,334.5,258.0,1.4,13.0,472.5,378.75,296.63
2016,4,9,15,30,204.0,268.0,1.5,13.0,388.0,314.86,247.37
2016,4,9,15,45,104.5,214.5,1.6,13.0,276.0,222.39,175.55
2016,4,9,16,0,5.0,161.0,1.7,13.0,164.0,147.42,117.59
2016,4,9,16,15,13.5,156.0,1.7,12.5,162.5,143.12,114.48
2016,4,9,16,30,22.0,151.0,1.7,12.0,161.0,137.31,109.85
2016,4,9,16,45,16.0,131.0,1.7,12.0,137.5,116.97,93.53
2016,4,9,17,0,10.0,111.0,1.7,12.0,114.0,97.55,77.86
2016,4,9,17,15,5.0,90.0,1.55,11.5,91.5,79.3,65.79
2016,4,9,17,30,0.0,69.0,1.4,11.0,69.0,61.5,49.79
2016,4,9,17,45,0.0,49.0,1.25,11.0,49.0,44.3,33.93
2016,4,9,18,0,0.0,29.0,1.1,11.0,29.0,26.84,17.69
2016,4,9,18,15,0.0,14.5,1.1,10.5,14.5,13.45,2.09
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,0.5,1.3,9.0,0.5,0.46,0.0
2016,4,10,6,30,0.0,1.0,1.4,9.0,1.0,0.92,0.0
2016,4,10,6,45,0.0,2.0,1.5,9.0,2.0,1.85,0.0
2016,4,10,7,0,0.0,3.0,1.6,9.0,3.0,2.78,0.0
2016,4,10,7,15,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,4,10,7,30,0.0,5.0,1.6,9.0,5.0,4.63,0.0
2016,4,10,7,45,0.0,40.5,1.65,9.5,40.5,37.62,27.05
2016,4,10,8,0,0.0,76.0,1.7,10.0,76.0,70.74,55.22
2016,4,10,8,15,0.0,88.0,1.75,10.0,88.0,82.04,64.54
2016,4,10,8,30,0.0,100.0,1.8,10.0,100.0,93.63,74.05
2016,4,10,8,45,0.0,78.0,1.85,10.5,78.0,72.66,56.06
2016,4,10,9,0,0.0,56.0,1.9,11.0,56.0,52.14,38.56
2016,4,10,9,15,0.0,61.5,1.95,11.0,61.5,57.29,42.79
2016,4,10,9,30,0.0,67.0,2.0,11.0,67.0,62.45,46.99
2016,4,10,9,45,0.0,79.0,2.15,11.5,79.0,73.69,56.13
2016,4,10,10,0,0.0,91.0,2.3,12.0,91.0,84.95,65.21
2016,4,10,10,15,0.0,108.5,2.4,12.0,108.5,101.66,78.84
2016,4,10,10,30,0.0,126.0,2.5,12.0,126.0,118.44,92.44
2016,4,10,10,45,4.0,156.5,2.65,12.0,160.0,151.78,119.62
2016,4,10,11,0,8.0,187.0,2.8,12.0,194.0,185.22,146.6
2016,4,10,11,15,6.5,171.5,2.85,12.0,177.5,168.53,132.95
2016,4,10,11,30,5.0,156.0,2.9,12.0,161.0,151.98,119.5
2016,4,10,11,45,4.0,150.5,3.0,12.0,154.5,145.58,114.28
2016,4,10,12,0,3.0,145.0,3.1,12.0,148.0,139.22,109.07
2016,4,10,12,15,1.5,129.5,3.15,12.0,131.0,122.94,95.8
2016,4,10,12,30,0.0,114.0,3.2,12.0,114.0,106.8,82.61
2016,4,10,12,45,0.0,100.5,3.25,12.0,100.5,94.03,72.22
2016,4,10,13,0,0.0,87.0,3.3,12.0,87.0,81.32,61.83
2016,4,10,13,15,0.0,87.0,3.35,12.0,87.0,81.3,61.87
2016,4,10,13,30,0.0,87.0,3.4,12.0,87.0,81.27,61.92
2016,4,10,13,45,0.0,104.0,3.45,12.0,104.0,97.14,75.06
2016,4,10,14,0,0.0,121.0,3.5,12.0,121.0,112.94,88.14
2016,4,10,14,15,2.0,145.5,3.5,12.0,147.5,136.9,107.96
2016,4,10,14,30,4.0,170.0,3.5,12.0,174.0,160.42,127.35
2016,4,10,14,45,2.0,159.5,3.55,12.0,161.5,149.14,118.33
2016,4,10,15,0,0.0,149.0,3.6,12.0,149.0,138.12,109.56
2016,4,10,15,15,0.0,122.5,3.5,11.5,122.5,113.71,89.88
2016,4,10,15,30,0.0,96.0,3.4,11.0,96.0,89.4,70.03
2016,4,10,15,45,0.0,91.5,3.35,11.0,91.5,85.21,66.76
2016,4,10,16,0,0.0,87.0,3.3,11.0,87.0,81.01,63.46
2016,4,10,16,15,0.0,94.5,3.15,10.5,94.5,87.49,69.33
2016,4,10,16,30,0.0,102.0,3.0,10.0,102.0,93.48,74.82
2016,4,10,16,45,0.0,87.5,2.9,10.0,87.5,80.28,63.77
2016,4,10,17,0,0.0,73.0,2.8,10.0,73.0,67.18,52.67
2016,4,10,17,15,0.0,58.5,2.55,9.5,58.5,54.22,43.74
2016,4,10,17,30,0.0,44.0,2.3,9.0,44.0,40.88,31.58
2016,4,10,17,45,0.0,31.0,2.05,9.0,31.0,28.78,20.32
2016,4,10,18,0,0.0,18.0,1.8,9.0,18.0,16.69,9.01
2016,4,10,18,15,0.0,9.0,1.65,9.0,9.0,8.33,0.0
2016,4,10,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.5,0.8,7.5,9.5,9.05,0.0
2016,4,11,6,0,0.0,19.0,0.9,8.0,19.0,17.64,6.91
2016,4,11,6,15,14.0,40.0,0.85,8.0,42.5,48.17,35.06
2016,4,11,6,30,28.0,61.0,0.8,8.0,66.0,77.8,61.51
2016,4,11,6,45,43.0,84.0,0.8,8.5,94.5,111.44,91.06
2016,4,11,7,0,58.0,107.0,0.8,9.0,123.0,146.23,121.01
2016,4,11,7,15,70.5,129.0,0.85,9.0,153.0,179.51,149.25
2016,4,11,7,30,83.0,151.0,0.9,9.0,183.0,213.79,177.75
2016,4,11,7,45,210.5,166.0,1.0,9.5,260.5,341.05,283.09
2016,4,11,8,0,338.0,181.0,1.1,10.0,338.0,460.1,377.5
2016,4,11,8,15,212.5,213.0,1.2,10.5,315.5,400.18,326.05
2016,4,11,8,30,87.0,245.0,1.3,11.0,293.0,328.64,265.64
2016,4,11,8,45,85.5,266.0,1.45,11.5,317.0,351.68,283.05
2016,4,11,9,0,84.0,287.0,1.6,12.0,341.0,374.28,299.37
2016,4,11,9,15,51.0,269.0,1.65,12.0,303.0,323.76,258.38
2016,4,11,9,30,18.0,251.0,1.7,12.0,265.0,260.74,207.45
2016,4,11,9,45,22.0,274.0,1.75,12.5,291.0,287.63,228.18
2016,4,11,10,0,26.0,297.0,1.8,13.0,317.0,314.51,248.3
2016,4,11,10,15,32.0,320.5,1.8,13.0,346.0,358.02,281.39
2016,4,11,10,30,38.0,344.0,1.8,13.0,375.0,387.8,303.62
2016,4,11,10,45,24.0,277.5,1.85,13.5,297.5,301.87,236.71
2016,4,11,11,0,10.0,211.0,1.9,14.0,220.0,210.6,164.89
2016,4,11,11,15,17.5,273.5,1.95,14.0,288.5,279.1,218.87
2016,4,11,11,30,25.0,336.0,2.0,14.0,357.0,359.28,280.17
2016,4,11,11,45,34.0,363.0,2.05,14.0,393.0,393.79,306.13
2016,4,11,12,0,43.0,390.0,2.1,14.0,429.0,427.49,331.51
2016,4,11,12,15,45.5,387.5,2.1,14.0,428.0,424.09,328.87
2016,4,11,12,30,48.0,385.0,2.1,14.0,427.0,420.41,326.26
2016,4,11,12,45,37.0,361.5,2.15,14.5,394.0,383.62,297.9
2016,4,11,13,0,26.0,338.0,2.2,15.0,361.0,347.83,270.29
2016,4,11,13,15,17.0,263.0,2.25,15.0,278.0,261.07,203.85
2016,4,11,13,30,8.0,188.0,2.3,15.0,195.0,182.22,142.18
2016,4,11,13,45,10.5,216.5,2.35,15.0,225.0,210.09,164.66
2016,4,11,14,0,13.0,245.0,2.4,15.0,255.0,237.39,186.34
2016,4,11,14,15,12.5,235.5,2.4,14.5,245.0,226.99,178.65
2016,4,11,14,30,12.0,226.0,2.4,14.0,235.0,216.65,171.08
2016,4,11,14,45,9.0,206.0,2.45,14.0,212.5,195.45,154.47
2016,4,11,15,0,6.0,186.0,2.5,14.0,190.0,174.7,138.15
2016,4,11,15,15,9.0,192.5,2.45,14.0,198.5,180.81,143.44
2016,4,11,15,30,12.0,199.0,2.4,14.0,207.0,186.19,148.06
2016,4,11,15,45,10.5,185.0,2.4,14.0,191.5,171.54,136.55
2016,4,11,16,0,9.0,171.0,2.4,14.0,176.0,157.08,125.18
2016,4,11,16,15,10.0,158.0,2.3,13.5,162.5,144.14,115.1
2016,4,11,16,30,11.0,145.0,2.2,13.0,149.0,131.01,104.73
2016,4,11,16,45,6.0,126.0,2.15,13.0,128.0,112.39,89.76
2016,4,11,17,0,1.0,107.0,2.1,13.0,107.0,94.53,75.18
2016,4,11,17,15,257.5,81.5,1.9,12.5,137.5,58.65,47.15
2016,4,11,17,30,514.0,56.0,1.7,12.0,168.0,41.18,31.47
2016,4,11,17,45,421.0,46.0,1.5,11.5,120.5,34.99,25.66
2016,4,11,18,0,328.0,36.0,1.3,11.0,73.0,28.48,19.25
2016,4,11,18,15,164.0,18.0,1.25,10.5,36.5,13.9,3.72
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,13.5,1.85,7.5,19.0,33.42,0.0
2016,4,12,6,0,155.0,27.0,2.0,8.0,38.0,95.75,62.52
2016,4,12,6,15,264.0,42.0,2.1,8.0,80.0,165.13,130.01
2016,4,12,6,30,373.0,57.0,2.2,8.0,122.0,244.73,201.13
2016,4,12,6,45,186.5,53.0,2.3,8.5,85.5,166.53,138.86
2016,4,12,7,0,0.0,49.0,2.4,9.0,49.0,45.53,34.08
2016,4,12,7,15,0.0,60.5,2.35,9.0,60.5,56.26,43.43
2016,4,12,7,30,0.0,72.0,2.3,9.0,72.0,67.0,52.57
2016,4,12,7,45,0.0,84.5,2.25,9.5,84.5,79.03,62.56
2016,4,12,8,0,0.0,97.0,2.2,10.0,97.0,91.11,72.44
2016,4,12,8,15,6.0,144.0,2.1,10.0,147.5,142.82,115.76
2016,4,12,8,30,12.0,191.0,2.0,10.0,198.0,195.8,159.15
2016,4,12,8,45,15.0,209.5,1.9,10.5,219.0,216.87,175.4
2016,4,12,9,0,18.0,228.0,1.8,11.0,240.0,238.07,191.61
2016,4,12,9,15,11.0,200.0,1.8,11.5,207.5,202.39,161.84
2016,4,12,9,30,4.0,172.0,1.8,12.0,175.0,167.49,132.87
2016,4,12,9,45,55.0,272.5,1.85,12.5,315.0,330.04,263.23
2016,4,12,10,0,106.0,373.0,1.9,13.0,455.0,489.14,383.73
2016,4,12,10,15,59.0,304.5,1.95,13.0,350.5,367.11,288.98
2016,4,12,10,30,12.0,236.0,2.0,13.0,246.0,237.84,187.22
2016,4,12,10,45,14.0,255.5,2.15,13.0,267.5,258.81,204.09
2016,4,12,11,0,16.0,275.0,2.3,13.0,289.0,279.66,220.3
2016,4,12,11,15,25.0,321.0,2.4,13.0,343.5,345.34,271.27
2016,4,12,11,30,34.0,367.0,2.5,13.0,398.0,400.11,313.0
2016,4,12,11,45,24.0,316.0,2.7,13.0,338.0,335.67,263.42
2016,4,12,12,0,14.0,265.0,2.9,13.0,278.0,265.18,208.69
2016,4,12,12,15,7.0,195.0,2.95,13.0,201.5,190.48,149.65
2016,4,12,12,30,0.0,125.0,3.0,13.0,125.0,117.2,90.61
2016,4,12,12,45,2.5,144.5,3.15,13.0,147.5,137.75,107.52
2016,4,12,13,0,5.0,164.0,3.3,13.0,170.0,158.08,124.07
2016,4,12,13,15,14.0,238.0,3.35,13.0,250.5,234.92,185.84
2016,4,12,13,30,23.0,312.0,3.4,13.0,331.0,310.6,245.55
2016,4,12,13,45,14.5,244.5,3.45,13.0,256.5,239.21,189.24
2016,4,12,14,0,6.0,177.0,3.5,13.0,182.0,169.27,133.46
2016,4,12,14,15,7.0,190.5,3.55,12.5,196.5,181.83,144.2
2016,4,12,14,30,8.0,204.0,3.6,12.0,211.0,194.06,154.6
2016,4,12,14,45,9.5,210.0,3.65,12.0,217.5,199.34,159.16
2016,4,12,15,0,11.0,216.0,3.7,12.0,224.0,204.21,163.42
2016,4,12,15,15,8.5,198.5,3.75,12.0,204.5,185.93,148.91
2016,4,12,15,30,6.0,181.0,3.8,12.0,185.0,168.05,134.69
2016,4,12,15,45,3.0,148.5,3.85,12.0,150.5,137.23,109.71
2016,4,12,16,0,0.0,116.0,3.9,12.0,116.0,106.96,84.94
2016,4,12,16,15,103.0,145.0,3.85,11.5,188.0,147.1,115.03
2016,4,12,16,30,206.0,174.0,3.8,11.0,260.0,174.76,133.64
2016,4,12,16,45,182.5,154.0,3.8,11.0,222.5,140.53,107.13
2016,4,12,17,0,159.0,134.0,3.8,11.0,185.0,109.34,85.7
2016,4,12,17,15,137.5,111.0,3.65,10.5,149.5,87.65,73.58
2016,4,12,17,30,116.0,88.0,3.5,10.0,114.0,70.81,58.4
2016,4,12,17,45,82.5,65.5,3.35,9.5,81.5,53.78,42.69
2016,4,12,18,0,49.0,43.0,3.2,9.0,49.0,36.25,26.27
2016,4,12,18,15,24.5,21.5,3.05,8.5,24.5,18.89,7.83
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,15.5,2.15,6.5,20.0,30.69,0.0
2016,4,13,6,0,119.0,31.0,2.3,7.0,40.0,84.27,57.07
2016,4,13,6,15,228.0,48.0,2.3,7.0,83.0,159.24,126.51
2016,4,13,6,30,337.0,65.0,2.3,7.0,126.0,239.27,197.81
2016,4,13,6,45,422.0,76.0,2.35,7.5,177.5,312.15,262.28
2016,4,13,7,0,507.0,87.0,2.4,8.0,229.0,396.48,334.39
2016,4,13,7,15,560.5,95.5,2.35,8.5,283.0,465.46,391.39
2016,4,13,7,30,614.0,104.0,2.3,9.0,337.0,538.21,449.24
2016,4,13,7,45,667.0,105.5,2.3,9.5,392.5,606.08,501.57
2016,4,13,8,0,720.0,107.0,2.3,10.0,448.0,676.46,553.75
2016,4,13,8,15,747.0,111.5,2.3,10.5,499.5,732.14,591.95
2016,4,13,8,30,774.0,116.0,2.3,11.0,551.0,787.46,629.07
2016,4,13,8,45,801.0,116.5,2.3,11.5,599.5,833.56,658.74
2016,4,13,9,0,828.0,117.0,2.3,12.0,648.0,882.5,689.95
2016,4,13,9,15,842.5,120.0,2.35,12.5,690.5,921.29,714.01
2016,4,13,9,30,857.0,123.0,2.4,13.0,733.0,957.56,736.19
2016,4,13,9,45,882.5,117.5,2.5,13.5,773.0,983.58,751.76
2016,4,13,10,0,908.0,112.0,2.6,14.0,813.0,1015.45,771.37
2016,4,13,10,15,915.0,113.5,2.65,14.0,842.0,1033.95,782.83
2016,4,13,10,30,922.0,115.0,2.7,14.0,871.0,1048.88,792.14
2016,4,13,10,45,925.0,117.5,2.75,14.5,892.5,1057.21,795.73
2016,4,13,11,0,928.0,120.0,2.8,15.0,914.0,1061.73,796.97
2016,4,13,11,15,930.5,120.5,2.85,15.0,928.0,1059.81,795.61
2016,4,13,11,30,933.0,121.0,2.9,15.0,942.0,1054.09,791.92
2016,4,13,11,45,932.5,122.0,3.0,15.0,947.0,1042.17,784.72
2016,4,13,12,0,932.0,123.0,3.1,15.0,952.0,1026.58,775.17
2016,4,13,12,15,931.5,123.0,3.15,15.0,949.5,1006.39,762.13
2016,4,13,12,30,931.0,123.0,3.2,15.0,947.0,982.71,746.78
2016,4,13,12,45,934.5,118.5,3.3,15.5,937.5,954.75,727.51
2016,4,13,13,0,938.0,114.0,3.4,16.0,928.0,923.35,705.85
2016,4,13,13,15,934.0,113.5,3.5,15.5,909.5,886.31,682.73
2016,4,13,13,30,930.0,113.0,3.6,15.0,891.0,846.48,657.33
2016,4,13,13,45,919.0,114.0,3.7,15.0,863.5,800.27,625.75
2016,4,13,14,0,908.0,115.0,3.8,15.0,836.0,752.22,592.44
2016,4,13,14,15,899.5,113.0,3.9,15.0,802.5,701.43,554.39
2016,4,13,14,30,891.0,111.0,4.0,15.0,769.0,649.13,514.04
2016,4,13,14,45,874.0,111.0,4.1,15.0,728.0,592.64,469.25
2016,4,13,15,0,857.0,111.0,4.2,15.0,687.0,534.38,421.85
2016,4,13,15,15,841.0,108.0,4.15,14.5,642.0,475.01,372.55
2016,4,13,15,30,825.0,105.0,4.1,14.0,597.0,416.06,321.99
