Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,799.0,103.0,4.1,14.0,547.0,355.38,268.39
2016,4,13,16,0,773.0,101.0,4.1,14.0,497.0,296.85,215.81
2016,4,13,16,15,743.5,96.0,3.95,13.5,444.5,233.44,159.98
2016,4,13,16,30,714.0,91.0,3.8,13.0,392.0,176.69,111.68
2016,4,13,16,45,673.0,85.0,3.65,12.5,337.5,121.47,70.62
2016,4,13,17,0,632.0,79.0,3.5,12.0,283.0,71.29,44.61
2016,4,13,17,15,571.0,71.0,3.1,11.0,229.5,50.84,40.43
2016,4,13,17,30,510.0,63.0,2.7,10.0,176.0,47.0,37.02
2016,4,13,17,45,412.0,52.0,2.3,9.5,127.5,40.15,30.55
2016,4,13,18,0,314.0,41.0,1.9,9.0,79.0,32.95,23.46
2016,4,13,18,15,157.0,20.5,1.75,8.5,39.5,15.97,6.23
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,109.5,14.5,1.9,7.5,23.5,43.36,0.0
2016,4,14,6,0,219.0,29.0,2.0,8.0,47.0,121.58,85.52
2016,4,14,6,15,340.0,41.0,2.2,8.0,92.5,195.56,155.22
2016,4,14,6,30,461.0,53.0,2.4,8.0,138.0,282.68,232.95
2016,4,14,6,45,545.0,60.5,2.6,8.5,192.5,359.3,300.81
2016,4,14,7,0,629.0,68.0,2.8,9.0,247.0,443.87,373.2
2016,4,14,7,15,678.5,74.0,2.9,9.0,303.5,513.26,431.47
2016,4,14,7,30,728.0,80.0,3.0,9.0,360.0,585.94,490.52
2016,4,14,7,45,760.5,85.5,3.2,9.5,415.0,646.01,537.32
2016,4,14,8,0,793.0,91.0,3.4,10.0,470.0,709.8,583.96
2016,4,14,8,15,818.0,95.0,3.5,10.0,523.0,766.26,624.73
2016,4,14,8,30,843.0,99.0,3.6,10.0,576.0,821.97,664.35
2016,4,14,8,45,856.0,104.5,3.7,10.5,623.5,868.05,695.11
2016,4,14,9,0,869.0,110.0,3.8,11.0,671.0,911.89,723.92
2016,4,14,9,15,883.0,112.5,3.85,11.0,714.0,950.71,749.91
2016,4,14,9,30,897.0,115.0,3.9,11.0,757.0,978.74,768.16
2016,4,14,9,45,913.5,114.0,4.0,11.5,795.5,1010.25,787.84
2016,4,14,10,0,930.0,113.0,4.1,12.0,834.0,1038.8,805.36
2016,4,14,10,15,936.5,114.0,4.15,12.0,863.0,1056.46,816.5
2016,4,14,10,30,943.0,115.0,4.2,12.0,892.0,1070.46,825.32
2016,4,14,10,45,944.5,118.0,4.3,12.5,913.0,1077.85,828.74
2016,4,14,11,0,946.0,121.0,4.4,13.0,934.0,1081.33,829.86
2016,4,14,11,15,948.0,121.5,4.5,13.0,947.0,1078.78,828.6
2016,4,14,11,30,950.0,122.0,4.6,13.0,960.0,1072.36,824.83
2016,4,14,11,45,938.5,129.5,4.75,13.5,962.0,1056.11,813.28
2016,4,14,12,0,927.0,137.0,4.9,14.0,964.0,1036.26,799.32
2016,4,14,12,15,925.5,137.0,5.0,14.0,960.5,1015.04,785.5
2016,4,14,12,30,924.0,137.0,5.1,14.0,957.0,990.41,769.24
2016,4,14,12,45,542.0,291.0,5.2,14.0,771.0,784.03,617.15
2016,4,14,13,0,160.0,445.0,5.3,14.0,585.0,572.94,449.45
2016,4,14,13,15,298.0,398.0,5.4,13.5,651.0,636.64,503.73
2016,4,14,13,30,436.0,351.0,5.5,13.0,717.0,688.23,547.17
2016,4,14,13,45,375.5,362.5,5.6,13.0,671.5,628.12,500.3
2016,4,14,14,0,315.0,374.0,5.7,13.0,626.0,575.21,458.83
2016,4,14,14,15,330.5,353.0,5.7,13.0,607.5,546.85,437.39
2016,4,14,14,30,346.0,332.0,5.7,13.0,589.0,516.6,413.94
2016,4,14,14,45,595.0,227.5,5.7,13.0,641.0,540.58,434.65
2016,4,14,15,0,844.0,123.0,5.7,13.0,693.0,539.18,432.31
2016,4,14,15,15,549.5,195.5,5.65,12.5,557.0,419.87,335.34
2016,4,14,15,30,255.0,268.0,5.6,12.0,421.0,332.76,265.92
2016,4,14,15,45,239.0,246.0,5.6,12.0,380.0,292.44,232.27
2016,4,14,16,0,223.0,224.0,5.6,12.0,339.0,252.01,198.26
2016,4,14,16,15,324.5,183.5,5.45,11.5,331.5,220.58,167.49
2016,4,14,16,30,426.0,143.0,5.3,11.0,324.0,176.44,125.4
2016,4,14,16,45,391.0,131.0,5.2,10.5,280.0,133.84,93.2
2016,4,14,17,0,356.0,119.0,5.1,10.0,236.0,95.56,70.51
2016,4,14,17,15,322.5,100.5,4.75,9.5,191.5,72.84,60.56
2016,4,14,17,30,289.0,82.0,4.4,9.0,147.0,60.8,49.64
2016,4,14,17,45,305.0,62.0,4.1,8.5,114.0,47.01,36.86
2016,4,14,18,0,321.0,42.0,3.8,8.0,81.0,33.75,24.3
2016,4,14,18,15,180.0,26.0,3.6,7.5,46.0,20.41,10.05
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,9.53,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,50.35,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,139.04,101.31
2016,4,15,6,15,383.0,41.5,3.6,5.5,100.0,213.5,172.0
2016,4,15,6,30,501.0,53.0,3.8,6.0,147.0,301.42,251.36
2016,4,15,6,45,580.5,60.0,4.0,6.5,202.5,377.52,319.88
2016,4,15,7,0,660.0,67.0,4.2,7.0,258.0,461.0,392.57
2016,4,15,7,15,707.0,72.5,4.35,7.5,314.5,529.87,450.86
2016,4,15,7,30,754.0,78.0,4.5,8.0,371.0,598.93,507.47
2016,4,15,7,45,785.5,82.5,4.65,8.5,426.0,661.36,556.55
2016,4,15,8,0,817.0,87.0,4.8,9.0,481.0,724.29,603.27
2016,4,15,8,15,840.5,90.5,4.85,9.5,534.0,779.89,642.9
2016,4,15,8,30,864.0,94.0,4.9,10.0,587.0,834.58,681.09
2016,4,15,8,45,878.0,98.5,4.95,10.5,634.5,881.02,712.5
2016,4,15,9,0,892.0,103.0,5.0,11.0,682.0,917.91,736.5
2016,4,15,9,15,905.0,105.5,5.0,11.5,725.0,956.09,760.92
2016,4,15,9,30,918.0,108.0,5.0,12.0,768.0,991.53,783.1
2016,4,15,9,45,930.0,109.0,5.0,12.5,805.5,1021.36,801.11
2016,4,15,10,0,942.0,110.0,5.0,13.0,843.0,1047.98,816.8
2016,4,15,10,15,948.5,111.0,5.0,13.0,872.5,1065.74,827.86
2016,4,15,10,30,955.0,112.0,5.0,13.0,902.0,1079.81,836.5
2016,4,15,10,45,958.5,114.0,5.0,13.5,923.5,1088.14,839.69
2016,4,15,11,0,962.0,116.0,5.0,14.0,945.0,1092.56,840.33
2016,4,15,11,15,964.5,116.5,5.05,14.0,959.0,1090.44,838.74
2016,4,15,11,30,967.0,117.0,5.1,14.0,973.0,1084.39,834.61
2016,4,15,11,45,970.0,115.5,5.15,14.5,979.0,1072.86,825.24
2016,4,15,12,0,973.0,114.0,5.2,15.0,985.0,1057.47,813.36
2016,4,15,12,15,972.0,114.0,5.25,15.0,982.0,1036.02,798.95
2016,4,15,12,30,971.0,114.0,5.3,15.0,979.0,1010.97,782.06
2016,4,15,12,45,971.5,111.5,5.4,15.0,968.0,981.27,762.25
2016,4,15,13,0,972.0,109.0,5.5,15.0,957.0,948.16,739.91
2016,4,15,13,15,967.5,108.0,5.55,15.0,937.5,909.08,712.82
2016,4,15,13,30,963.0,107.0,5.6,15.0,918.0,867.17,683.49
2016,4,15,13,45,960.0,104.0,5.65,15.0,891.5,821.83,651.4
2016,4,15,14,0,957.0,101.0,5.7,15.0,865.0,773.95,617.1
2016,4,15,14,15,948.0,99.0,5.7,15.0,830.5,720.72,576.57
2016,4,15,14,30,939.0,97.0,5.7,15.0,796.0,665.92,533.05
2016,4,15,14,45,929.5,94.0,5.7,15.0,755.5,608.6,486.46
2016,4,15,15,0,920.0,91.0,5.7,15.0,715.0,550.27,437.78
2016,4,15,15,15,905.0,88.5,5.6,14.5,668.5,489.18,386.07
2016,4,15,15,30,890.0,86.0,5.5,14.0,622.0,428.22,332.87
2016,4,15,15,45,869.5,83.0,5.4,14.0,571.0,365.37,276.31
2016,4,15,16,0,849.0,80.0,5.3,14.0,520.0,299.79,216.82
2016,4,15,16,15,822.0,76.5,5.0,13.5,466.0,237.75,160.96
2016,4,15,16,30,795.0,73.0,4.7,13.0,412.0,178.44,109.72
2016,4,15,16,45,756.5,68.5,4.45,13.0,356.0,120.25,65.88
2016,4,15,17,0,718.0,64.0,4.2,13.0,300.0,66.73,38.27
2016,4,15,17,15,662.0,58.0,3.7,12.0,245.5,44.08,34.19
2016,4,15,17,30,606.0,52.0,3.2,11.0,191.0,37.44,28.26
2016,4,15,17,45,517.5,43.5,2.75,10.5,140.0,32.38,23.5
2016,4,15,18,0,429.0,35.0,2.3,10.0,89.0,27.08,18.29
2016,4,15,18,15,272.5,22.5,2.15,9.5,51.0,17.68,8.21
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,9.53,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,158.5,14.5,0.75,7.5,28.5,68.09,0.0
2016,4,16,6,0,317.0,29.0,0.7,8.0,57.0,155.87,113.56
2016,4,16,6,15,427.5,39.5,0.75,8.5,105.5,229.46,181.49
2016,4,16,6,30,538.0,50.0,0.8,9.0,154.0,315.58,256.67
2016,4,16,6,45,606.5,57.5,0.9,9.5,208.5,388.71,319.77
2016,4,16,7,0,675.0,65.0,1.0,10.0,263.0,468.11,385.45
2016,4,16,7,15,719.0,70.0,1.05,10.5,319.0,532.66,436.81
2016,4,16,7,30,763.0,75.0,1.1,11.0,375.0,602.7,490.24
2016,4,16,7,45,794.0,79.5,1.2,12.0,430.0,665.11,534.77
2016,4,16,8,0,825.0,84.0,1.3,13.0,485.0,727.98,576.97
2016,4,16,8,15,847.0,87.5,1.4,13.5,537.0,782.66,613.29
2016,4,16,8,30,869.0,91.0,1.5,14.0,589.0,836.29,648.28
2016,4,16,8,45,886.0,93.5,1.6,15.0,637.0,876.25,672.04
2016,4,16,9,0,903.0,96.0,1.7,16.0,685.0,920.69,698.62
2016,4,16,9,15,915.0,98.0,1.7,16.5,727.5,957.68,719.82
2016,4,16,9,30,927.0,100.0,1.7,17.0,770.0,991.86,738.98
2016,4,16,9,45,940.0,100.0,1.75,17.5,807.5,1021.71,755.9
2016,4,16,10,0,953.0,100.0,1.8,18.0,845.0,1048.37,770.75
2016,4,16,10,15,959.0,101.5,1.85,18.0,874.5,1066.36,781.55
2016,4,16,10,30,965.0,103.0,1.9,18.0,904.0,1080.59,790.17
2016,4,16,10,45,968.0,104.5,2.0,18.5,925.0,1087.97,793.81
2016,4,16,11,0,971.0,106.0,2.1,19.0,946.0,1091.4,795.13
2016,4,16,11,15,973.5,106.5,2.15,19.0,960.0,1089.3,793.89
2016,4,16,11,30,976.0,107.0,2.2,19.0,974.0,1083.24,790.33
2016,4,16,11,45,976.5,107.5,2.3,19.5,979.0,1071.29,782.28
2016,4,16,12,0,977.0,108.0,2.4,20.0,984.0,1055.49,771.86
2016,4,16,12,15,976.0,107.5,2.45,20.0,981.0,1033.49,758.39
2016,4,16,12,30,975.0,107.0,2.5,20.0,978.0,1007.88,742.61
2016,4,16,12,45,976.5,104.5,2.55,20.0,967.5,979.01,724.68
2016,4,16,13,0,978.0,102.0,2.6,20.0,957.0,946.64,704.35
2016,4,16,13,15,974.0,101.0,2.6,20.0,938.0,907.83,679.14
2016,4,16,13,30,970.0,100.0,2.6,20.0,919.0,866.14,651.85
2016,4,16,13,45,964.0,98.5,2.65,20.5,892.0,819.78,620.27
2016,4,16,14,0,958.0,97.0,2.7,21.0,865.0,771.11,586.81
2016,4,16,14,15,950.0,95.5,2.7,20.5,831.0,719.02,550.99
2016,4,16,14,30,942.0,94.0,2.7,20.0,797.0,665.25,511.86
2016,4,16,14,45,929.5,93.0,2.7,20.0,756.0,608.0,467.91
2016,4,16,15,0,917.0,92.0,2.7,20.0,715.0,550.03,422.05
2016,4,16,15,15,902.5,89.5,2.6,19.5,669.0,489.35,373.15
2016,4,16,15,30,888.0,87.0,2.5,19.0,623.0,428.75,322.63
2016,4,16,15,45,868.0,84.0,2.45,19.0,572.5,366.21,268.73
2016,4,16,16,0,848.0,81.0,2.4,19.0,522.0,300.87,211.69
2016,4,16,16,15,822.0,77.5,2.2,18.5,468.5,239.12,157.92
2016,4,16,16,30,796.0,74.0,2.0,18.0,415.0,180.0,108.29
2016,4,16,16,45,759.5,69.0,1.8,17.5,359.5,121.52,65.32
2016,4,16,17,0,723.0,64.0,1.6,17.0,304.0,67.48,37.74
2016,4,16,17,15,668.5,58.0,1.45,16.0,249.0,43.97,33.54
2016,4,16,17,30,614.0,52.0,1.3,15.0,194.0,37.34,27.73
2016,4,16,17,45,527.0,43.5,1.2,14.0,143.0,32.27,23.1
2016,4,16,18,0,440.0,35.0,1.1,13.0,92.0,26.96,18.0
2016,4,16,18,15,220.0,25.0,1.1,12.5,53.5,19.87,10.09
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,14.3,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,164.0,14.5,0.9,10.5,30.0,70.55,0.45
2016,4,17,6,0,328.0,29.0,0.9,11.0,60.0,160.1,116.8
2016,4,17,6,15,434.0,39.5,1.1,11.5,108.0,232.8,183.02
2016,4,17,6,30,540.0,50.0,1.3,12.0,156.0,317.47,256.9
2016,4,17,6,45,603.0,57.5,1.5,13.0,209.5,388.02,317.38
2016,4,17,7,0,666.0,65.0,1.7,14.0,263.0,464.23,380.01
2016,4,17,7,15,709.5,70.5,1.8,14.5,318.5,528.69,431.51
2016,4,17,7,30,753.0,76.0,1.9,15.0,374.0,598.51,485.12
2016,4,17,7,45,781.5,80.5,2.0,16.0,428.0,658.68,528.05
2016,4,17,8,0,810.0,85.0,2.1,17.0,482.0,719.12,568.59
2016,4,17,8,15,832.0,88.5,2.25,17.5,533.5,773.15,604.93
2016,4,17,8,30,854.0,92.0,2.4,18.0,585.0,826.17,639.97
2016,4,17,8,45,868.5,96.0,2.55,19.0,632.0,871.99,668.21
2016,4,17,9,0,883.0,100.0,2.7,20.0,679.0,908.43,689.64
2016,4,17,9,15,895.5,102.0,2.75,20.5,721.5,945.25,711.68
2016,4,17,9,30,908.0,104.0,2.8,21.0,764.0,979.34,731.69
2016,4,17,9,45,919.0,105.5,2.9,21.5,800.5,1008.48,748.76
2016,4,17,10,0,930.0,107.0,3.0,22.0,837.0,1034.41,763.72
2016,4,17,10,15,937.0,108.0,3.0,22.0,866.0,1052.43,774.12
2016,4,17,10,30,944.0,109.0,3.0,22.0,895.0,1066.81,782.33
2016,4,17,10,45,948.0,110.5,3.0,22.5,916.5,1074.97,785.13
2016,4,17,11,0,952.0,112.0,3.0,23.0,938.0,1079.27,785.62
2016,4,17,11,15,955.0,112.5,2.95,23.0,952.0,1077.63,783.51
2016,4,17,11,30,958.0,113.0,2.9,23.0,966.0,1072.1,779.1
2016,4,17,11,45,960.0,112.5,2.9,23.5,972.0,1060.69,770.07
2016,4,17,12,0,962.0,112.0,2.9,24.0,978.0,1045.48,758.81
2016,4,17,12,15,961.5,112.0,2.85,24.0,975.5,1024.67,745.1
2016,4,17,12,30,961.0,112.0,2.8,24.0,973.0,1000.3,729.19
2016,4,17,12,45,961.5,110.0,2.8,24.5,962.5,971.36,709.43
2016,4,17,13,0,962.0,108.0,2.8,25.0,952.0,939.04,687.53
2016,4,17,13,15,958.5,107.0,2.8,24.5,933.0,901.13,664.54
2016,4,17,13,30,955.0,106.0,2.8,24.0,914.0,860.36,639.4
2016,4,17,13,45,951.5,103.5,2.8,24.0,888.5,815.48,609.96
2016,4,17,14,0,948.0,101.0,2.8,24.0,863.0,768.12,578.52
2016,4,17,14,15,940.5,99.0,2.75,24.0,829.5,716.34,541.82
2016,4,17,14,30,933.0,97.0,2.7,24.0,796.0,662.86,502.23
2016,4,17,14,45,924.5,94.5,2.7,24.0,756.0,606.91,459.94
2016,4,17,15,0,916.0,92.0,2.7,24.0,716.0,549.88,415.49
2016,4,17,15,15,902.0,89.5,2.6,23.5,670.5,489.52,367.58
2016,4,17,15,30,888.0,87.0,2.5,23.0,625.0,429.18,318.05
2016,4,17,15,45,871.0,83.5,2.4,23.0,575.5,367.25,265.31
2016,4,17,16,0,854.0,80.0,2.3,23.0,526.0,302.12,209.18
2016,4,17,16,15,829.0,76.5,2.1,22.0,472.5,240.27,156.4
2016,4,17,16,30,804.0,73.0,1.9,21.0,419.0,180.92,107.38
2016,4,17,16,45,769.5,68.0,1.7,20.5,364.0,122.17,64.53
2016,4,17,17,0,735.0,63.0,1.5,20.0,309.0,67.6,36.74
2016,4,17,17,15,682.0,57.5,1.4,18.5,254.0,43.45,32.72
2016,4,17,17,30,629.0,52.0,1.3,17.0,199.0,40.81,30.56
2016,4,17,17,45,544.0,44.0,1.25,16.0,147.5,32.61,23.2
2016,4,17,18,0,459.0,36.0,1.2,15.0,96.0,27.76,18.56
2016,4,17,18,15,309.0,24.0,1.15,14.5,56.0,18.87,9.44
2016,4,17,18,30,159.0,12.0,1.1,14.0,16.0,11.44,0.0
2016,4,17,18,45,79.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,171.5,15.5,0.4,12.5,32.0,74.81,14.68
2016,4,18,6,0,343.0,31.0,0.4,13.0,64.0,167.88,122.48
2016,4,18,6,15,446.5,41.0,0.45,13.5,112.5,240.23,186.82
2016,4,18,6,30,550.0,51.0,0.5,14.0,161.0,324.12,258.24
2016,4,18,6,45,617.0,57.5,0.55,15.0,215.5,396.14,317.79
2016,4,18,7,0,684.0,64.0,0.6,16.0,270.0,474.19,379.29
2016,4,18,7,15,726.0,69.0,0.75,16.0,326.0,538.25,430.01
2016,4,18,7,30,768.0,74.0,0.9,16.0,382.0,607.28,482.83
2016,4,18,7,45,797.5,78.0,1.05,16.5,436.5,668.21,526.4
2016,4,18,8,0,827.0,82.0,1.2,17.0,491.0,729.44,568.11
2016,4,18,8,15,848.5,85.5,1.3,17.5,542.5,783.7,603.49
2016,4,18,8,30,870.0,89.0,1.4,18.0,594.0,836.87,637.54
2016,4,18,8,45,885.5,91.5,1.5,19.0,641.5,875.53,659.99
2016,4,18,9,0,901.0,94.0,1.6,20.0,689.0,918.52,685.15
2016,4,18,9,15,913.0,96.0,1.65,20.5,731.0,955.35,706.54
2016,4,18,9,30,925.0,98.0,1.7,21.0,773.0,989.38,725.98
2016,4,18,9,45,936.5,98.5,1.8,21.5,809.5,1018.21,742.68
2016,4,18,10,0,948.0,99.0,1.9,22.0,846.0,1043.79,757.34
2016,4,18,10,15,954.0,100.0,1.9,22.5,875.0,1061.05,765.39
2016,4,18,10,30,960.0,101.0,1.9,23.0,904.0,1074.59,771.24
2016,4,18,10,45,964.5,102.0,1.95,23.5,925.5,1082.81,774.62
2016,4,18,11,0,969.0,103.0,2.0,24.0,947.0,1087.12,775.75
2016,4,18,11,15,971.0,103.5,1.95,24.0,960.5,1084.46,772.82
2016,4,18,11,30,973.0,104.0,1.9,24.0,974.0,1077.86,767.67
2016,4,18,11,45,974.0,104.0,1.9,24.5,979.0,1065.87,758.56
2016,4,18,12,0,975.0,104.0,1.9,25.0,984.0,1050.04,747.28
2016,4,18,12,15,974.0,104.0,1.85,25.0,981.0,1028.57,733.39
2016,4,18,12,30,973.0,104.0,1.8,25.0,978.0,1003.5,717.38
2016,4,18,12,45,967.5,105.5,1.75,25.0,966.0,972.44,697.66
2016,4,18,13,0,962.0,107.0,1.7,25.0,954.0,938.26,675.99
2016,4,18,13,15,958.0,106.0,1.65,25.0,934.5,899.94,651.62
2016,4,18,13,30,954.0,105.0,1.6,25.0,915.0,858.81,625.34
2016,4,18,13,45,945.0,105.5,1.55,25.0,887.5,812.74,595.63
2016,4,18,14,0,936.0,106.0,1.5,25.0,860.0,764.63,564.33
2016,4,18,14,15,927.0,104.5,1.5,24.5,826.0,712.85,529.99
2016,4,18,14,30,918.0,103.0,1.5,24.0,792.0,659.56,492.87
2016,4,18,14,45,901.0,103.5,1.5,24.0,750.5,602.34,450.71
2016,4,18,15,0,884.0,104.0,1.5,24.0,709.0,544.89,407.04
2016,4,18,15,15,868.5,101.0,1.45,24.0,663.5,482.54,358.21
2016,4,18,15,30,853.0,98.0,1.4,24.0,618.0,422.46,309.47
2016,4,18,15,45,825.5,97.0,1.4,24.0,566.5,360.74,258.45
2016,4,18,16,0,798.0,96.0,1.4,24.0,515.0,301.29,208.2
2016,4,18,16,15,769.5,92.0,1.3,23.0,462.0,241.57,158.35
2016,4,18,16,30,741.0,88.0,1.2,22.0,409.0,180.69,109.1
2016,4,18,16,45,696.0,83.5,1.2,21.5,353.5,124.81,69.1
2016,4,18,17,0,651.0,79.0,1.2,21.0,298.0,74.4,43.42
2016,4,18,17,15,593.5,71.5,1.15,19.5,244.5,50.5,38.74
2016,4,18,17,30,536.0,64.0,1.1,18.0,191.0,47.08,35.94
2016,4,18,17,45,444.5,53.5,1.1,17.0,141.0,40.72,30.22
2016,4,18,18,0,353.0,43.0,1.1,16.0,91.0,34.01,23.93
2016,4,18,18,15,176.5,29.5,1.1,15.5,53.5,23.06,12.97
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,15.25,0.0
2016,4,18,18,45,0.0,8.0,1.1,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,144.5,17.0,0.65,13.5,32.0,70.01,22.73
2016,4,19,6,0,289.0,34.0,0.7,14.0,64.0,153.26,112.63
2016,4,19,6,15,390.0,45.5,0.8,14.5,111.0,223.55,174.54
2016,4,19,6,30,491.0,57.0,0.9,15.0,158.0,305.1,244.18
2016,4,19,6,45,568.0,63.0,1.05,15.5,212.0,378.74,306.15
2016,4,19,7,0,645.0,69.0,1.2,16.0,266.0,459.39,371.55
2016,4,19,7,15,688.5,74.5,1.35,16.5,321.0,525.46,423.45
2016,4,19,7,30,732.0,80.0,1.5,17.0,376.0,591.51,473.69
2016,4,19,7,45,767.5,83.0,1.65,17.5,431.0,653.93,519.1
2016,4,19,8,0,803.0,86.0,1.8,18.0,486.0,717.22,562.67
2016,4,19,8,15,825.0,89.5,1.9,18.5,537.0,770.87,598.04
2016,4,19,8,30,847.0,93.0,2.0,19.0,588.0,823.53,632.14
2016,4,19,8,45,862.5,96.5,2.15,20.0,635.0,869.27,660.13
2016,4,19,9,0,878.0,100.0,2.3,21.0,682.0,905.73,681.47
2016,4,19,9,15,890.5,102.5,2.35,21.5,724.0,942.86,703.49
2016,4,19,9,30,903.0,105.0,2.4,22.0,766.0,977.27,723.5
2016,4,19,9,45,906.0,110.0,2.5,22.5,800.5,1002.37,737.82
2016,4,19,10,0,909.0,115.0,2.6,23.0,835.0,1023.94,749.93
2016,4,19,10,15,916.0,117.0,2.7,23.0,864.0,1042.59,761.71
2016,4,19,10,30,923.0,119.0,2.8,23.0,893.0,1057.67,771.31
2016,4,19,10,45,920.5,124.0,2.9,23.0,912.5,1062.72,774.6
2016,4,19,11,0,918.0,129.0,3.0,23.0,932.0,1063.91,775.61
2016,4,19,11,15,921.0,130.0,3.05,23.0,945.5,1062.64,774.74
2016,4,19,11,30,924.0,131.0,3.1,23.0,959.0,1057.62,771.59
2016,4,19,11,45,720.0,255.5,3.15,23.0,903.5,986.73,725.55
2016,4,19,12,0,516.0,380.0,3.2,23.0,848.0,898.01,661.08
2016,4,19,12,15,715.5,259.0,3.2,23.0,905.0,952.67,704.62
2016,4,19,12,30,915.0,138.0,3.2,23.0,962.0,984.07,725.16
2016,4,19,12,45,695.0,255.5,3.25,23.0,877.5,886.52,659.48
2016,4,19,13,0,475.0,373.0,3.3,23.0,793.0,783.16,583.52
2016,4,19,13,15,497.0,356.5,3.25,22.5,787.5,764.27,572.71
2016,4,19,13,30,519.0,340.0,3.2,22.0,782.0,742.44,559.04
2016,4,19,13,45,503.0,328.5,3.2,22.0,746.5,693.75,524.72
2016,4,19,14,0,487.0,317.0,3.2,22.0,711.0,645.14,490.09
2016,4,19,14,15,461.5,310.0,3.15,21.5,671.5,594.64,454.02
2016,4,19,14,30,436.0,303.0,3.1,21.0,632.0,545.52,418.27
2016,4,19,14,45,279.0,314.5,3.05,21.0,521.5,440.97,338.87
2016,4,19,15,0,122.0,326.0,3.0,21.0,411.0,353.23,271.76
2016,4,19,15,15,135.5,304.5,2.9,20.5,393.0,330.11,254.76
2016,4,19,15,30,149.0,283.0,2.8,20.0,375.0,305.56,235.9
2016,4,19,15,45,219.0,252.0,2.7,19.5,374.5,290.92,223.1
2016,4,19,16,0,289.0,221.0,2.6,19.0,374.0,264.98,199.92
2016,4,19,16,15,259.0,200.5,2.4,18.0,327.0,220.55,164.74
2016,4,19,16,30,229.0,180.0,2.2,17.0,280.0,179.87,133.14
2016,4,19,16,45,210.5,160.5,2.0,16.5,243.5,149.31,110.4
2016,4,19,17,0,192.0,141.0,1.8,16.0,207.0,116.92,88.86
2016,4,19,17,15,357.5,104.5,1.7,15.5,200.0,75.32,61.26
2016,4,19,17,30,523.0,68.0,1.6,15.0,193.0,50.41,39.33
2016,4,19,17,45,448.0,55.5,1.5,14.5,143.5,42.38,32.03
2016,4,19,18,0,373.0,43.0,1.4,14.0,94.0,33.86,24.04
2016,4,19,18,15,236.5,28.5,1.3,13.5,55.5,22.81,13.1
2016,4,19,18,30,100.0,14.0,1.2,13.0,17.0,13.34,0.0
2016,4,19,18,45,50.0,7.0,1.2,12.5,8.5,6.67,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,17.5,0.8,9.5,34.5,76.26,33.04
2016,4,20,6,0,322.0,35.0,0.8,10.0,69.0,166.1,124.84
2016,4,20,6,15,422.5,46.0,0.9,10.5,117.5,237.79,188.83
2016,4,20,6,30,523.0,57.0,1.0,11.0,166.0,320.55,260.55
2016,4,20,6,45,596.0,63.0,1.1,12.0,221.0,393.96,322.43
2016,4,20,7,0,669.0,69.0,1.2,13.0,276.0,473.91,387.0
2016,4,20,7,15,711.0,74.0,1.2,13.5,331.5,539.68,438.14
2016,4,20,7,30,753.0,79.0,1.2,14.0,387.0,605.37,487.23
2016,4,20,7,45,789.0,81.5,1.25,15.0,442.5,668.48,531.19
2016,4,20,8,0,825.0,84.0,1.3,16.0,498.0,732.44,573.09
2016,4,20,8,15,846.5,87.5,1.45,16.5,549.5,786.52,609.03
2016,4,20,8,30,868.0,91.0,1.6,17.0,601.0,839.52,643.72
2016,4,20,8,45,883.0,94.0,1.8,18.0,648.0,878.1,667.38
2016,4,20,9,0,898.0,97.0,2.0,19.0,695.0,921.0,693.78
2016,4,20,9,15,909.5,99.0,2.05,19.0,737.0,957.15,716.35
2016,4,20,9,30,921.0,101.0,2.1,19.0,779.0,990.47,737.04
2016,4,20,9,45,930.0,102.5,2.2,19.5,814.5,1017.78,752.93
2016,4,20,10,0,939.0,104.0,2.3,20.0,850.0,1041.78,766.71
2016,4,20,10,15,945.0,105.5,2.4,20.0,879.0,1059.3,777.86
2016,4,20,10,30,951.0,107.0,2.5,20.0,908.0,1073.14,786.8
2016,4,20,10,45,948.5,112.5,2.6,20.5,927.5,1078.95,789.2
2016,4,20,11,0,946.0,118.0,2.7,21.0,947.0,1080.78,789.24
2016,4,20,11,15,948.5,118.5,2.75,21.0,960.5,1078.45,787.74
2016,4,20,11,30,951.0,119.0,2.8,21.0,974.0,1072.28,783.93
2016,4,20,11,45,949.5,120.5,2.85,21.0,978.5,1059.4,775.93
2016,4,20,12,0,948.0,122.0,2.9,21.0,983.0,1042.83,765.67
2016,4,20,12,15,947.0,122.0,2.95,21.0,979.5,1021.66,752.48
2016,4,20,12,30,946.0,122.0,3.0,21.0,976.0,997.0,737.04
2016,4,20,12,45,946.5,119.5,3.05,21.0,965.5,967.87,718.63
2016,4,20,13,0,947.0,117.0,3.1,21.0,955.0,935.45,697.95
2016,4,20,13,15,942.5,116.0,3.1,21.0,935.5,897.14,672.82
2016,4,20,13,30,938.0,115.0,3.1,21.0,916.0,856.12,645.71
2016,4,20,13,45,931.0,113.5,3.15,21.0,888.5,810.23,615.28
2016,4,20,14,0,924.0,112.0,3.2,21.0,861.0,762.21,583.0
2016,4,20,14,15,915.0,110.5,3.2,20.5,827.0,710.98,546.92
2016,4,20,14,30,906.0,109.0,3.2,20.0,793.0,658.27,508.26
2016,4,20,14,45,892.0,107.5,3.25,20.0,752.5,601.52,464.62
2016,4,20,15,0,878.0,106.0,3.3,20.0,712.0,544.3,419.27
2016,4,20,15,15,862.0,103.5,3.25,19.5,666.0,482.55,369.63
2016,4,20,15,30,846.0,101.0,3.2,19.0,620.0,423.15,320.1
2016,4,20,15,45,822.0,98.5,3.2,19.0,569.5,361.73,267.21
2016,4,20,16,0,798.0,96.0,3.2,19.0,519.0,302.19,214.97
2016,4,20,16,15,675.5,108.5,3.05,18.5,441.0,232.31,158.52
2016,4,20,16,30,553.0,121.0,2.9,18.0,363.0,180.27,119.19
2016,4,20,16,45,505.0,115.5,2.75,17.5,315.0,134.21,85.72
2016,4,20,17,0,457.0,110.0,2.6,17.0,267.0,93.83,63.78
2016,4,20,17,15,501.5,86.5,2.3,16.0,231.0,62.76,50.13
2016,4,20,17,30,546.0,63.0,2.0,15.0,195.0,45.91,35.35
2016,4,20,17,45,460.0,53.0,1.7,14.0,145.5,39.96,29.97
2016,4,20,18,0,374.0,43.0,1.4,13.0,96.0,33.69,24.04
2016,4,20,18,15,241.0,29.0,1.35,12.5,57.5,23.14,13.62
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,11.83,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,7.15,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,134.5,19.5,0.15,9.5,34.5,70.03,35.08
2016,4,21,6,0,269.0,39.0,0.1,10.0,69.0,151.9,114.53
2016,4,21,6,15,365.5,51.5,0.1,10.5,116.0,221.39,175.01
2016,4,21,6,30,462.0,64.0,0.1,11.0,163.0,301.06,242.4
2016,4,21,6,45,528.0,73.0,0.1,11.5,215.5,371.32,300.33
2016,4,21,7,0,594.0,82.0,0.1,12.0,268.0,447.5,360.43
2016,4,21,7,15,638.0,88.5,0.3,12.5,322.0,512.75,411.44
2016,4,21,7,30,682.0,95.0,0.5,13.0,376.0,580.69,463.24
2016,4,21,7,45,607.0,123.5,0.7,13.5,398.5,591.18,469.97
2016,4,21,8,0,532.0,152.0,0.9,14.0,421.0,587.8,466.49
2016,4,21,8,15,462.0,193.0,1.1,14.5,443.5,599.5,473.08
2016,4,21,8,30,392.0,234.0,1.3,15.0,466.0,591.33,464.8
2016,4,21,8,45,464.0,228.5,1.55,15.5,524.0,672.51,524.9
2016,4,21,9,0,536.0,223.0,1.8,16.0,582.0,744.44,576.71
2016,4,21,9,15,540.5,240.5,1.95,16.0,621.5,781.44,601.8
2016,4,21,9,30,545.0,258.0,2.1,16.0,661.0,816.34,625.59
2016,4,21,9,45,439.5,313.5,2.3,16.5,648.0,783.35,598.17
2016,4,21,10,0,334.0,369.0,2.5,17.0,635.0,733.12,559.1
2016,4,21,10,15,363.5,370.0,2.6,17.0,669.5,764.97,582.5
2016,4,21,10,30,393.0,371.0,2.7,17.0,704.0,795.81,604.45
2016,4,21,10,45,291.5,410.5,2.8,17.5,661.0,734.88,557.06
2016,4,21,11,0,190.0,450.0,2.9,18.0,618.0,659.25,499.56
2016,4,21,11,15,223.5,452.5,2.95,18.0,652.5,691.24,523.64
2016,4,21,11,30,257.0,455.0,3.0,18.0,687.0,732.67,553.3
2016,4,21,11,45,267.0,449.0,3.15,18.0,691.0,728.73,551.11
2016,4,21,12,0,277.0,443.0,3.3,18.0,695.0,723.36,548.23
2016,4,21,12,15,348.5,419.5,3.35,18.0,735.5,756.92,574.32
2016,4,21,12,30,420.0,396.0,3.4,18.0,776.0,792.31,601.06
2016,4,21,12,45,443.0,374.0,3.45,18.0,770.5,775.03,589.81
2016,4,21,13,0,466.0,352.0,3.5,18.0,765.0,755.08,576.93
2016,4,21,13,15,350.5,391.0,3.55,18.0,698.5,671.46,514.48
2016,4,21,13,30,235.0,430.0,3.6,18.0,632.0,595.52,456.97
2016,4,21,13,45,168.0,414.0,3.65,18.0,556.0,516.53,398.15
2016,4,21,14,0,101.0,398.0,3.7,18.0,480.0,441.31,341.22
2016,4,21,14,15,122.0,385.0,3.75,18.0,480.0,436.07,338.31
2016,4,21,14,30,143.0,372.0,3.8,18.0,480.0,427.01,332.03
2016,4,21,14,45,103.5,340.5,3.85,18.0,417.0,366.55,285.76
2016,4,21,15,0,64.0,309.0,3.9,18.0,354.0,310.53,242.68
2016,4,21,15,15,42.5,267.5,3.9,17.5,297.0,258.9,203.15
2016,4,21,15,30,21.0,226.0,3.9,17.0,240.0,213.28,167.91
2016,4,21,15,45,10.5,164.5,3.95,17.0,171.5,153.89,120.77
2016,4,21,16,0,0.0,103.0,4.0,17.0,103.0,95.48,73.71
2016,4,21,16,15,0.0,91.0,3.9,16.5,91.0,84.51,65.09
2016,4,21,16,30,0.0,79.0,3.8,16.0,79.0,73.54,56.32
2016,4,21,16,45,0.0,68.5,3.75,15.5,68.5,63.73,48.4
2016,4,21,17,0,0.0,58.0,3.7,15.0,58.0,53.92,40.35
2016,4,21,17,15,296.5,57.0,3.35,14.5,129.5,40.06,30.25
2016,4,21,17,30,593.0,56.0,3.0,14.0,201.0,39.98,30.21
2016,4,21,17,45,507.0,48.0,2.65,13.5,150.5,35.49,26.07
2016,4,21,18,0,421.0,40.0,2.3,13.0,100.0,30.81,21.53
2016,4,21,18,15,279.0,28.0,2.1,12.5,61.0,22.08,12.87
2016,4,21,18,30,137.0,16.0,1.9,12.0,22.0,12.82,0.0
2016,4,21,18,45,68.5,8.0,1.7,11.5,11.0,7.63,0.0
2016,4,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,1.9,9.5,6.5,6.01,0.0
2016,4,22,6,0,0.0,13.0,2.2,10.0,13.0,12.04,4.47
2016,4,22,6,15,0.0,21.0,2.35,10.0,21.0,19.47,11.13
2016,4,22,6,30,0.0,29.0,2.5,10.0,29.0,26.9,17.76
2016,4,22,6,45,0.0,38.5,2.65,10.5,38.5,35.74,25.47
2016,4,22,7,0,0.0,48.0,2.8,11.0,48.0,44.59,33.04
2016,4,22,7,15,0.0,57.5,2.9,11.0,57.5,53.46,40.57
2016,4,22,7,30,0.0,67.0,3.0,11.0,67.0,62.33,48.01
2016,4,22,7,45,0.0,89.0,3.2,11.5,89.0,83.2,65.43
2016,4,22,8,0,0.0,111.0,3.4,12.0,111.0,104.67,83.07
2016,4,22,8,15,36.0,185.5,3.55,12.0,207.0,217.53,177.3
2016,4,22,8,30,72.0,260.0,3.7,12.0,303.0,330.4,268.57
2016,4,22,8,45,36.0,202.0,3.85,12.5,223.5,235.45,190.08
2016,4,22,9,0,0.0,144.0,4.0,13.0,144.0,136.21,107.45
2016,4,22,9,15,0.0,115.0,4.15,13.0,115.0,107.86,84.07
2016,4,22,9,30,0.0,86.0,4.3,13.0,86.0,80.25,61.17
2016,4,22,9,45,0.0,96.5,4.45,13.0,96.5,90.18,69.25
2016,4,22,10,0,0.0,107.0,4.6,13.0,107.0,100.23,77.38
2016,4,22,10,15,1.0,124.0,4.7,13.0,125.0,117.51,91.44
2016,4,22,10,30,2.0,141.0,4.8,13.0,143.0,134.82,105.46
2016,4,22,10,45,9.5,217.5,4.95,13.0,226.0,216.4,171.47
2016,4,22,11,0,17.0,294.0,5.1,13.0,309.0,298.8,236.91
2016,4,22,11,15,8.5,173.0,5.25,13.0,180.5,171.88,135.32
2016,4,22,11,30,0.0,52.0,5.4,13.0,52.0,48.6,34.55
2016,4,22,11,45,6.0,141.0,5.55,13.0,147.0,138.47,108.38
2016,4,22,12,0,12.0,230.0,5.7,13.0,242.0,229.09,181.45
2016,4,22,12,15,7.0,184.0,5.75,12.5,191.5,179.85,141.94
2016,4,22,12,30,2.0,138.0,5.8,12.0,141.0,131.31,102.66
2016,4,22,12,45,5.5,162.0,5.85,12.0,167.5,156.91,123.73
2016,4,22,13,0,9.0,186.0,5.9,12.0,194.0,182.18,144.4
2016,4,22,13,15,8.5,182.5,5.95,12.0,190.0,177.91,140.99
2016,4,22,13,30,8.0,179.0,6.0,12.0,186.0,173.66,137.64
2016,4,22,13,45,7.0,174.5,6.05,12.0,181.0,168.13,133.26
2016,4,22,14,0,6.0,170.0,6.1,12.0,176.0,162.68,128.95
2016,4,22,14,15,3.0,146.5,6.0,11.5,149.5,138.43,109.43
2016,4,22,14,30,0.0,123.0,5.9,11.0,123.0,114.59,90.08
2016,4,22,14,45,2.0,147.5,5.8,11.0,149.5,138.09,109.75
2016,4,22,15,0,4.0,172.0,5.7,11.0,176.0,160.97,128.87
2016,4,22,15,15,7.0,185.5,5.55,11.0,190.5,173.66,139.59
2016,4,22,15,30,10.0,199.0,5.4,11.0,205.0,185.47,149.6
2016,4,22,15,45,9.0,187.0,5.3,11.0,192.5,172.94,139.6
2016,4,22,16,0,8.0,175.0,5.2,11.0,180.0,160.5,129.67
2016,4,22,16,15,24.5,174.5,5.1,10.5,186.5,161.47,130.49
2016,4,22,16,30,41.0,174.0,5.0,10.0,193.0,154.97,124.84
2016,4,22,16,45,36.5,153.0,4.9,10.0,168.0,132.57,106.63
2016,4,22,17,0,32.0,132.0,4.8,10.0,143.0,110.99,89.4
2016,4,22,17,15,311.0,96.0,4.45,9.5,174.0,68.45,56.58
2016,4,22,17,30,590.0,60.0,4.1,9.0,205.0,43.17,33.74
2016,4,22,17,45,505.5,51.5,3.75,9.0,154.5,38.41,29.22
2016,4,22,18,0,421.0,43.0,3.4,9.0,104.0,33.43,24.28
2016,4,22,18,15,278.5,30.5,3.05,8.5,64.0,24.32,15.16
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,14.24,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,8.58,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,167.0,19.5,2.1,6.5,39.5,83.4,50.47
2016,4,23,6,0,334.0,39.0,2.3,7.0,79.0,176.09,136.52
2016,4,23,6,15,431.0,49.0,2.5,7.5,127.5,246.66,200.61
2016,4,23,6,30,528.0,59.0,2.7,8.0,176.0,327.67,272.65
2016,4,23,6,45,591.5,66.0,2.95,8.5,230.0,397.84,334.31
2016,4,23,7,0,655.0,73.0,3.2,9.0,284.0,473.57,398.57
2016,4,23,7,15,696.5,78.5,3.25,9.0,338.5,538.99,452.79
2016,4,23,7,30,738.0,84.0,3.3,9.0,393.0,606.78,507.21
2016,4,23,7,45,767.0,88.0,3.35,9.5,446.5,663.21,549.71
2016,4,23,8,0,796.0,92.0,3.4,10.0,500.0,722.65,592.14
2016,4,23,8,15,817.5,95.5,3.4,10.5,550.5,775.46,628.37
2016,4,23,8,30,839.0,99.0,3.4,11.0,601.0,827.24,663.12
2016,4,23,8,45,551.5,204.5,3.4,11.5,545.0,722.3,580.08
2016,4,23,9,0,264.0,310.0,3.4,12.0,489.0,584.46,466.76
2016,4,23,9,15,293.5,324.0,3.45,12.5,534.0,632.6,502.66
2016,4,23,9,30,323.0,338.0,3.5,13.0,579.0,680.94,537.08
2016,4,23,9,45,261.0,368.0,3.55,13.5,569.0,658.25,516.13
2016,4,23,10,0,199.0,398.0,3.6,14.0,559.0,618.41,483.18
2016,4,23,10,15,337.0,371.5,3.7,14.0,653.5,739.94,576.37
2016,4,23,10,30,475.0,345.0,3.8,14.0,748.0,861.56,666.12
2016,4,23,10,45,463.5,359.0,3.9,14.5,760.5,863.57,664.7
2016,4,23,11,0,452.0,373.0,4.0,15.0,773.0,863.13,662.51
2016,4,23,11,15,381.5,407.5,4.05,15.0,748.5,813.15,624.72
2016,4,23,11,30,311.0,442.0,4.1,15.0,724.0,772.1,593.1
2016,4,23,11,45,260.5,456.0,4.15,15.0,693.5,728.85,560.6
2016,4,23,12,0,210.0,470.0,4.2,15.0,663.0,676.38,521.33
2016,4,23,12,15,198.5,469.5,4.2,15.0,651.0,656.68,506.86
2016,4,23,12,30,187.0,469.0,4.2,15.0,639.0,636.59,491.91
2016,4,23,12,45,570.5,287.0,4.2,15.5,798.0,804.86,625.28
2016,4,23,13,0,954.0,105.0,4.2,16.0,957.0,930.13,715.53
2016,4,23,13,15,950.0,104.5,4.2,16.0,937.5,892.63,688.78
2016,4,23,13,30,946.0,104.0,4.2,16.0,918.0,852.35,661.1
2016,4,23,13,45,591.5,253.5,4.2,16.0,757.5,690.62,540.12
2016,4,23,14,0,237.0,403.0,4.2,16.0,597.0,543.06,423.09
2016,4,23,14,15,571.5,253.5,4.25,15.5,696.0,615.81,485.82
2016,4,23,14,30,906.0,104.0,4.3,15.0,795.0,654.45,519.25
2016,4,23,14,45,617.0,206.0,4.35,15.0,665.5,534.68,423.32
2016,4,23,15,0,328.0,308.0,4.4,15.0,536.0,440.54,347.66
2016,4,23,15,15,265.0,297.0,4.4,14.5,473.5,380.17,300.54
