Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,202.0,286.0,4.4,14.0,411.0,328.92,260.23
2016,4,23,15,45,220.0,259.5,4.45,14.0,386.0,297.53,234.07
2016,4,23,16,0,238.0,233.0,4.5,14.0,361.0,264.25,205.6
2016,4,23,16,15,484.0,161.5,4.4,13.5,388.0,235.64,172.13
2016,4,23,16,30,730.0,90.0,4.3,13.0,415.0,183.31,116.52
2016,4,23,16,45,687.5,85.5,4.25,13.0,360.5,128.45,74.65
2016,4,23,17,0,645.0,81.0,4.2,13.0,306.0,78.73,46.96
2016,4,23,17,15,589.5,73.5,3.95,12.5,253.0,51.37,40.65
2016,4,23,17,30,534.0,66.0,3.7,12.0,200.0,48.0,37.68
2016,4,23,17,45,449.5,56.5,3.45,11.5,150.5,42.61,32.7
2016,4,23,18,0,365.0,47.0,3.2,11.0,101.0,36.96,27.23
2016,4,23,18,15,237.0,32.5,3.05,10.5,62.0,25.29,15.96
2016,4,23,18,30,109.0,18.0,2.9,10.0,23.0,14.19,0.0
2016,4,23,18,45,54.5,9.0,2.75,9.5,11.5,8.58,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.7,7.0,5.0,4.77,0.0
2016,4,24,5,45,3.5,23.0,2.9,7.5,23.5,22.95,11.41
2016,4,24,6,0,7.0,41.0,3.1,8.0,42.0,42.92,30.69
2016,4,24,6,15,24.0,63.5,3.2,8.0,68.5,77.35,61.08
2016,4,24,6,30,41.0,86.0,3.3,8.0,95.0,110.37,90.36
2016,4,24,6,45,52.0,109.5,3.4,8.0,124.0,143.01,119.01
2016,4,24,7,0,63.0,133.0,3.5,8.0,153.0,176.52,147.91
2016,4,24,7,15,77.5,154.5,3.45,8.0,184.0,210.67,176.89
2016,4,24,7,30,92.0,176.0,3.4,8.0,215.0,246.04,206.42
2016,4,24,7,45,97.0,200.5,3.4,8.5,246.5,279.25,232.99
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,312.55,259.12
2016,4,24,8,15,123.5,250.5,3.4,9.0,320.5,371.68,306.48
2016,4,24,8,30,145.0,276.0,3.4,9.0,363.0,421.06,345.26
2016,4,24,8,45,91.0,276.0,3.4,9.5,332.0,364.38,297.05
2016,4,24,9,0,37.0,276.0,3.4,10.0,301.0,316.49,255.88
2016,4,24,9,15,31.5,282.0,3.4,10.5,304.5,317.19,255.29
2016,4,24,9,30,26.0,288.0,3.4,11.0,308.0,304.79,244.27
2016,4,24,9,45,28.0,305.0,3.45,11.5,327.0,336.88,268.7
2016,4,24,10,0,30.0,322.0,3.5,12.0,346.0,355.98,282.64
2016,4,24,10,15,26.0,317.0,3.5,12.5,338.5,345.52,273.38
2016,4,24,10,30,22.0,312.0,3.5,13.0,331.0,322.92,254.89
2016,4,24,10,45,20.5,310.0,3.55,13.5,328.0,318.74,250.95
2016,4,24,11,0,19.0,308.0,3.6,14.0,325.0,314.54,247.0
2016,4,24,11,15,16.5,287.5,3.7,14.0,302.5,291.11,228.64
2016,4,24,11,30,14.0,267.0,3.8,14.0,280.0,267.94,210.46
2016,4,24,11,45,19.5,310.0,3.9,14.5,328.5,314.52,246.51
2016,4,24,12,0,25.0,353.0,4.0,15.0,377.0,369.98,288.68
2016,4,24,12,15,82.5,411.0,4.25,15.0,487.0,479.73,374.12
2016,4,24,12,30,140.0,469.0,4.5,15.0,597.0,593.03,460.23
2016,4,24,12,45,82.0,403.5,4.75,15.0,478.5,462.46,361.32
2016,4,24,13,0,24.0,338.0,5.0,15.0,360.0,338.89,265.6
2016,4,24,13,15,24.0,331.0,5.15,14.5,353.0,330.41,260.08
2016,4,24,13,30,24.0,324.0,5.3,14.0,346.0,321.9,254.23
2016,4,24,13,45,47.0,354.0,5.45,14.0,393.5,367.03,290.49
2016,4,24,14,0,70.0,384.0,5.6,14.0,441.0,406.14,321.67
2016,4,24,14,15,287.5,333.5,5.65,13.5,555.5,499.23,399.42
2016,4,24,14,30,505.0,283.0,5.7,13.0,670.0,569.49,456.91
2016,4,24,14,45,519.5,260.5,5.8,13.0,640.5,527.71,423.43
2016,4,24,15,0,534.0,238.0,5.9,13.0,611.0,483.76,387.63
2016,4,24,15,15,562.5,210.0,5.95,12.5,581.0,439.31,350.86
2016,4,24,15,30,591.0,182.0,6.0,12.0,551.0,391.89,310.11
2016,4,24,15,45,359.5,211.0,6.05,12.0,430.0,302.3,237.99
2016,4,24,16,0,128.0,240.0,6.1,12.0,309.0,239.08,190.43
2016,4,24,16,15,382.0,182.5,6.0,11.5,360.0,234.24,176.73
2016,4,24,16,30,636.0,125.0,5.9,11.0,411.0,198.28,134.37
2016,4,24,16,45,573.0,122.0,5.85,10.5,355.0,148.57,97.28
2016,4,24,17,0,510.0,119.0,5.8,10.0,299.0,104.31,72.35
2016,4,24,17,15,450.0,107.0,5.65,9.5,246.5,76.83,64.16
2016,4,24,17,30,390.0,95.0,5.5,9.0,194.0,69.96,58.04
2016,4,24,17,45,308.0,79.0,5.4,8.5,145.5,59.5,48.39
2016,4,24,18,0,226.0,63.0,5.3,8.0,97.0,49.92,39.19
2016,4,24,18,15,132.0,41.5,5.15,7.5,59.0,33.56,23.43
2016,4,24,18,30,38.0,20.0,5.0,7.0,21.0,17.4,0.26
2016,4,24,18,45,19.0,10.0,4.9,7.0,10.5,9.53,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.3,4.0,14.0,28.65,0.0
2016,4,25,5,45,241.5,24.5,3.35,4.5,51.5,113.23,76.1
2016,4,25,6,0,410.0,37.0,3.4,5.0,89.0,201.87,158.89
2016,4,25,6,15,502.0,45.5,3.6,5.5,139.5,273.11,224.78
2016,4,25,6,30,594.0,54.0,3.8,6.0,190.0,354.16,297.95
2016,4,25,6,45,662.0,58.0,4.0,6.5,246.5,424.3,360.48
2016,4,25,7,0,730.0,62.0,4.2,7.0,303.0,502.95,428.04
2016,4,25,7,15,767.5,66.5,4.3,7.5,358.5,568.47,482.39
2016,4,25,7,30,805.0,71.0,4.4,8.0,414.0,635.76,536.36
2016,4,25,7,45,834.0,74.0,4.55,8.5,469.0,696.54,582.1
2016,4,25,8,0,863.0,77.0,4.7,9.0,524.0,751.97,622.4
2016,4,25,8,15,882.5,79.5,4.75,9.0,575.5,804.18,660.23
2016,4,25,8,30,902.0,82.0,4.8,9.0,627.0,855.09,696.63
2016,4,25,8,45,916.5,84.5,4.9,9.5,674.5,900.03,727.17
2016,4,25,9,0,931.0,87.0,5.0,10.0,722.0,942.72,755.77
2016,4,25,9,15,942.0,89.0,5.05,10.5,764.0,979.07,779.14
2016,4,25,9,30,953.0,91.0,5.1,11.0,806.0,1012.46,800.26
2016,4,25,9,45,962.0,92.0,5.2,11.5,842.0,1039.63,817.27
2016,4,25,10,0,971.0,93.0,5.3,12.0,878.0,1063.38,831.89
2016,4,25,10,15,977.0,94.5,5.4,12.0,907.0,1081.11,843.95
2016,4,25,10,30,983.0,96.0,5.5,12.0,936.0,1095.05,853.5
2016,4,25,10,45,652.0,262.5,5.65,12.0,825.5,955.37,753.32
2016,4,25,11,0,321.0,429.0,5.8,12.0,715.0,779.6,614.08
2016,4,25,11,15,657.5,264.5,5.85,12.0,860.0,954.28,754.51
2016,4,25,11,30,994.0,100.0,5.9,12.0,1005.0,1096.13,855.84
2016,4,25,11,45,582.0,288.0,6.0,12.5,819.0,883.11,697.74
2016,4,25,12,0,170.0,476.0,6.1,13.0,633.0,643.27,505.25
2016,4,25,12,15,580.5,288.5,6.1,13.0,820.0,853.09,676.56
2016,4,25,12,30,991.0,101.0,6.1,13.0,1007.0,1018.05,798.85
2016,4,25,12,45,508.0,222.5,6.2,13.0,687.0,686.65,551.13
2016,4,25,13,0,25.0,344.0,6.3,13.0,367.0,350.49,277.29
2016,4,25,13,15,490.5,227.5,6.2,13.0,652.5,636.44,514.33
2016,4,25,13,30,956.0,111.0,6.1,13.0,938.0,867.19,691.7
2016,4,25,13,45,949.0,110.0,6.1,13.0,910.5,821.19,657.09
2016,4,25,14,0,942.0,109.0,6.1,13.0,883.0,773.03,621.9
2016,4,25,14,15,933.5,107.5,6.0,13.0,849.0,721.49,581.73
2016,4,25,14,30,925.0,106.0,5.9,13.0,815.0,668.4,538.86
2016,4,25,14,45,914.5,103.5,5.8,13.0,774.5,611.98,492.44
2016,4,25,15,0,904.0,101.0,5.7,13.0,734.0,554.72,444.19
2016,4,25,15,15,889.0,98.5,5.6,12.5,688.0,494.83,393.35
2016,4,25,15,30,874.0,96.0,5.5,12.0,642.0,435.11,341.11
2016,4,25,15,45,855.5,92.5,5.4,12.0,592.0,369.97,282.68
2016,4,25,16,0,837.0,89.0,5.3,12.0,542.0,309.39,227.07
2016,4,25,16,15,810.5,85.0,5.2,11.5,488.5,248.1,171.65
2016,4,25,16,30,784.0,81.0,5.1,11.0,435.0,189.51,120.38
2016,4,25,16,45,748.5,76.5,5.0,11.0,380.0,132.57,75.98
2016,4,25,17,0,713.0,72.0,4.9,11.0,325.0,79.94,46.05
2016,4,25,17,15,660.5,66.0,4.55,10.5,270.0,45.27,35.46
2016,4,25,17,30,608.0,60.0,4.2,10.0,215.0,42.81,33.3
2016,4,25,17,45,526.0,52.0,3.9,9.5,163.5,38.46,29.26
2016,4,25,18,0,444.0,44.0,3.6,9.0,112.0,33.93,24.82
2016,4,25,18,15,309.0,32.0,3.4,8.5,70.5,25.33,16.35
2016,4,25,18,30,174.0,20.0,3.2,8.0,29.0,16.22,1.46
2016,4,25,18,45,87.0,10.0,3.0,7.5,14.5,9.53,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.39,0.0
2016,4,26,5,45,113.5,29.5,2.2,6.5,44.0,74.96,50.62
2016,4,26,6,0,227.0,46.0,2.3,7.0,75.0,146.54,114.99
2016,4,26,6,15,284.5,63.0,2.25,7.0,117.0,202.3,165.84
2016,4,26,6,30,342.0,80.0,2.2,7.0,159.0,264.28,221.32
2016,4,26,6,45,397.0,89.0,2.2,7.5,204.0,321.48,271.29
2016,4,26,7,0,452.0,98.0,2.2,8.0,249.0,383.89,324.02
2016,4,26,7,15,426.5,123.5,2.2,8.5,285.5,419.9,352.62
2016,4,26,7,30,401.0,149.0,2.2,9.0,322.0,451.99,376.9
2016,4,26,7,45,586.5,125.5,2.25,10.0,413.5,581.85,479.93
2016,4,26,8,0,772.0,102.0,2.3,11.0,505.0,718.06,581.16
2016,4,26,8,15,793.5,106.0,2.35,11.5,555.0,770.4,615.83
2016,4,26,8,30,815.0,110.0,2.4,12.0,605.0,821.75,649.85
2016,4,26,8,45,830.0,113.5,2.5,12.5,650.5,865.58,678.34
2016,4,26,9,0,845.0,117.0,2.6,13.0,696.0,907.37,705.13
2016,4,26,9,15,857.0,119.5,2.6,13.0,736.5,942.97,727.84
2016,4,26,9,30,869.0,122.0,2.6,13.0,777.0,975.89,748.61
2016,4,26,9,45,870.5,128.5,2.65,13.5,810.0,1000.22,762.57
2016,4,26,10,0,872.0,135.0,2.7,14.0,843.0,1021.05,774.25
2016,4,26,10,15,684.5,241.0,2.7,14.0,808.5,962.52,733.31
2016,4,26,10,30,497.0,347.0,2.7,14.0,774.0,885.31,674.17
2016,4,26,10,45,515.0,353.5,2.7,14.5,805.0,909.26,689.66
2016,4,26,11,0,533.0,360.0,2.7,15.0,836.0,930.78,702.47
2016,4,26,11,15,516.0,375.0,2.8,15.0,841.0,923.16,696.74
2016,4,26,11,30,499.0,390.0,2.9,15.0,846.0,913.06,689.62
2016,4,26,11,45,686.5,275.5,3.0,15.5,906.0,973.14,736.31
2016,4,26,12,0,874.0,161.0,3.1,16.0,966.0,1018.98,766.58
2016,4,26,12,15,872.5,160.5,3.25,15.5,962.5,997.21,754.17
2016,4,26,12,30,871.0,160.0,3.4,15.0,959.0,972.23,740.05
2016,4,26,12,45,528.5,310.5,3.55,15.0,793.5,789.09,608.59
2016,4,26,13,0,186.0,461.0,3.7,15.0,628.0,607.2,468.35
2016,4,26,13,15,521.0,308.0,3.8,15.0,762.5,737.07,574.39
2016,4,26,13,30,856.0,155.0,3.9,15.0,897.0,832.92,649.17
2016,4,26,13,45,853.5,150.5,4.0,15.0,871.5,789.8,618.58
2016,4,26,14,0,851.0,146.0,4.1,15.0,846.0,744.51,586.04
2016,4,26,14,15,841.0,143.5,4.15,15.0,813.0,694.14,548.05
2016,4,26,14,30,831.0,141.0,4.2,15.0,780.0,642.65,508.32
2016,4,26,14,45,819.0,137.5,4.3,15.0,740.5,588.26,465.56
2016,4,26,15,0,807.0,134.0,4.4,15.0,701.0,533.47,421.18
2016,4,26,15,15,790.0,130.5,4.45,14.5,656.5,476.26,374.15
2016,4,26,15,30,773.0,127.0,4.5,14.0,612.0,419.72,326.14
2016,4,26,15,45,478.0,184.5,4.55,14.0,477.0,317.89,245.44
2016,4,26,16,0,183.0,242.0,4.6,14.0,342.0,256.2,200.65
2016,4,26,16,15,179.0,217.5,4.55,13.5,307.0,220.98,171.71
2016,4,26,16,30,175.0,193.0,4.5,13.0,272.0,186.52,143.47
2016,4,26,16,45,161.5,171.5,4.45,12.5,237.5,154.02,118.13
2016,4,26,17,0,148.0,150.0,4.4,12.0,203.0,123.4,96.2
2016,4,26,17,15,134.5,126.5,4.2,11.5,168.5,98.74,83.18
2016,4,26,17,30,121.0,103.0,4.0,11.0,134.0,81.95,68.33
2016,4,26,17,45,100.5,80.5,3.8,10.5,102.0,65.29,53.23
2016,4,26,18,0,80.0,58.0,3.6,10.0,70.0,48.13,37.39
2016,4,26,18,15,40.0,38.0,3.5,9.5,44.0,32.26,22.35
2016,4,26,18,30,0.0,18.0,3.4,9.0,18.0,16.65,2.95
2016,4,26,18,45,0.0,9.0,3.3,8.5,9.0,8.58,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,6.67,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,30.33,0.0
2016,4,27,5,45,212.5,27.5,2.15,6.5,52.5,107.89,75.27
2016,4,27,6,0,354.0,41.0,2.3,7.0,89.0,187.46,147.32
2016,4,27,6,15,443.0,51.0,2.35,7.5,137.5,256.39,209.69
2016,4,27,6,30,532.0,61.0,2.4,8.0,186.0,334.79,278.97
2016,4,27,6,45,278.0,92.0,2.45,8.5,158.5,263.19,221.36
2016,4,27,7,0,24.0,123.0,2.5,9.0,131.0,141.35,116.46
2016,4,27,7,15,13.0,130.5,2.55,9.0,135.0,135.25,111.05
2016,4,27,7,30,2.0,138.0,2.6,9.0,139.0,134.83,110.05
2016,4,27,7,45,114.0,183.0,2.7,9.5,243.0,280.7,233.69
2016,4,27,8,0,226.0,228.0,2.8,10.0,347.0,420.46,347.23
2016,4,27,8,15,123.5,225.5,2.9,10.0,291.5,342.45,281.13
2016,4,27,8,30,21.0,223.0,3.0,10.0,236.0,234.71,190.45
2016,4,27,8,45,449.5,161.0,3.2,10.5,470.0,585.38,480.8
2016,4,27,9,0,878.0,99.0,3.4,11.0,704.0,909.84,720.35
2016,4,27,9,15,468.0,218.5,3.5,11.0,543.5,690.93,553.46
2016,4,27,9,30,58.0,338.0,3.6,11.0,383.0,401.83,320.16
2016,4,27,9,45,59.0,355.0,3.75,11.5,402.0,420.43,334.65
2016,4,27,10,0,60.0,372.0,3.9,12.0,421.0,438.72,347.64
2016,4,27,10,15,62.5,388.0,4.05,12.0,440.5,457.07,361.36
2016,4,27,10,30,65.0,404.0,4.2,12.0,460.0,475.05,374.92
2016,4,27,10,45,40.0,338.0,4.35,12.5,373.0,378.53,299.33
2016,4,27,11,0,15.0,272.0,4.5,13.0,286.0,274.79,217.08
2016,4,27,11,15,11.5,223.0,4.65,13.0,233.5,223.07,176.18
2016,4,27,11,30,8.0,174.0,4.8,13.0,181.0,172.11,135.33
2016,4,27,11,45,11.0,212.0,4.95,13.0,222.0,211.21,166.83
2016,4,27,12,0,14.0,250.0,5.1,13.0,263.0,250.11,197.84
2016,4,27,12,15,9.0,200.0,5.25,12.5,208.5,196.92,155.54
2016,4,27,12,30,4.0,150.0,5.4,12.0,154.0,144.48,113.36
2016,4,27,12,45,2.0,108.5,5.55,12.0,110.5,103.38,79.85
2016,4,27,13,0,0.0,67.0,5.7,12.0,67.0,62.63,46.32
2016,4,27,13,15,214.5,218.0,5.75,12.0,404.5,391.5,318.98
2016,4,27,13,30,429.0,369.0,5.8,12.0,742.0,696.27,556.04
2016,4,27,13,45,261.5,385.0,5.85,12.0,611.0,560.8,447.95
2016,4,27,14,0,94.0,401.0,5.9,12.0,480.0,438.17,349.37
2016,4,27,14,15,160.0,388.0,5.9,11.5,514.5,462.77,371.2
2016,4,27,14,30,226.0,375.0,5.9,11.0,549.0,479.6,386.06
2016,4,27,14,45,178.0,356.0,5.9,11.0,489.0,420.28,338.56
2016,4,27,15,0,130.0,337.0,5.9,11.0,429.0,365.83,294.9
2016,4,27,15,15,91.0,302.0,5.85,10.5,365.0,309.73,250.34
2016,4,27,15,30,52.0,267.0,5.8,10.0,301.0,256.68,208.03
2016,4,27,15,45,26.0,175.0,5.75,10.0,192.0,165.79,133.74
2016,4,27,16,0,0.0,83.0,5.7,10.0,83.0,77.31,60.34
2016,4,27,16,15,3.5,117.0,5.6,9.5,119.0,108.29,86.94
2016,4,27,16,30,7.0,151.0,5.5,9.0,155.0,136.25,111.0
2016,4,27,16,45,3.5,105.5,5.4,9.0,107.5,96.42,77.53
2016,4,27,17,0,0.0,60.0,5.3,9.0,60.0,55.79,42.91
2016,4,27,17,15,0.0,49.5,5.1,8.5,49.5,45.99,36.41
2016,4,27,17,30,0.0,39.0,4.9,8.0,39.0,36.21,27.55
2016,4,27,17,45,167.5,48.0,4.7,8.0,74.5,35.02,26.33
2016,4,27,18,0,335.0,57.0,4.5,8.0,110.0,43.59,33.66
2016,4,27,18,15,214.5,40.5,4.3,7.5,69.5,31.53,22.0
2016,4,27,18,30,94.0,24.0,4.1,7.0,29.0,19.87,5.98
2016,4,27,18,45,47.0,12.0,3.95,7.0,14.5,11.44,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.0,8.0,2.8,6.0,9.0,14.7,0.0
2016,4,28,5,30,76.0,16.0,2.8,6.0,18.0,41.73,0.0
2016,4,28,5,45,213.0,30.0,2.85,6.5,55.0,111.37,79.13
2016,4,28,6,0,350.0,44.0,2.9,7.0,92.0,189.61,149.68
2016,4,28,6,15,438.0,54.0,2.95,7.0,141.0,258.17,212.18
2016,4,28,6,30,526.0,64.0,3.0,7.0,190.0,335.99,281.77
2016,4,28,6,45,300.0,99.0,3.05,7.5,175.0,282.95,239.26
2016,4,28,7,0,74.0,134.0,3.1,8.0,160.0,182.88,153.07
2016,4,28,7,15,157.0,156.0,3.1,8.5,221.5,269.92,227.41
2016,4,28,7,30,240.0,178.0,3.1,9.0,283.0,366.61,307.33
2016,4,28,7,45,232.0,204.0,3.15,9.5,315.5,400.23,332.67
2016,4,28,8,0,224.0,230.0,3.2,10.0,348.0,421.12,347.67
2016,4,28,8,15,199.5,256.5,3.25,10.5,369.0,438.49,359.03
2016,4,28,8,30,175.0,283.0,3.3,11.0,390.0,453.2,368.06
2016,4,28,8,45,200.0,304.0,3.35,11.5,435.0,502.36,405.16
2016,4,28,9,0,225.0,325.0,3.4,12.0,480.0,552.27,442.03
2016,4,28,9,15,558.0,218.0,3.45,12.5,633.5,773.89,615.38
2016,4,28,9,30,891.0,111.0,3.5,13.0,787.0,977.19,758.25
2016,4,28,9,45,914.0,105.0,3.6,13.5,825.5,1008.71,776.25
2016,4,28,10,0,937.0,99.0,3.7,14.0,864.0,1037.55,793.84
2016,4,28,10,15,943.5,100.5,3.8,14.5,892.5,1055.17,803.78
2016,4,28,10,30,950.0,102.0,3.9,15.0,921.0,1069.16,811.42
2016,4,28,10,45,954.5,102.5,4.0,15.5,942.0,1076.31,814.56
2016,4,28,11,0,959.0,103.0,4.1,16.0,963.0,1079.64,815.3
2016,4,28,11,15,962.0,103.5,4.2,16.0,976.0,1077.63,814.12
2016,4,28,11,30,965.0,104.0,4.3,16.0,989.0,1071.76,810.5
2016,4,28,11,45,964.5,105.0,4.4,16.5,994.0,1059.14,801.1
2016,4,28,12,0,964.0,106.0,4.5,17.0,999.0,1042.81,789.49
2016,4,28,12,15,628.0,281.5,4.6,17.0,862.5,890.58,683.28
2016,4,28,12,30,292.0,457.0,4.7,17.0,726.0,726.73,557.07
2016,4,28,12,45,291.5,451.0,4.8,17.0,717.0,707.2,544.32
2016,4,28,13,0,291.0,445.0,4.9,17.0,708.0,686.7,530.0
2016,4,28,13,15,321.5,425.5,4.95,17.0,710.5,678.29,525.17
2016,4,28,13,30,352.0,406.0,5.0,17.0,713.0,667.07,518.07
2016,4,28,13,45,647.0,253.5,5.1,17.0,797.0,731.66,573.53
2016,4,28,14,0,942.0,101.0,5.2,17.0,881.0,766.1,603.9
2016,4,28,14,15,934.5,99.5,5.2,16.5,847.5,715.42,566.72
2016,4,28,14,30,927.0,98.0,5.2,16.0,814.0,663.11,526.7
2016,4,28,14,45,916.0,96.5,5.2,16.0,774.5,607.44,481.94
2016,4,28,15,0,905.0,95.0,5.2,16.0,735.0,550.97,435.32
2016,4,28,15,15,649.0,174.5,5.1,15.5,618.5,448.73,352.86
2016,4,28,15,30,393.0,254.0,5.0,15.0,502.0,376.13,294.94
2016,4,28,15,45,302.0,248.0,4.95,15.0,430.0,313.37,244.48
2016,4,28,16,0,211.0,242.0,4.9,15.0,358.0,264.35,205.8
2016,4,28,16,15,172.5,219.0,4.8,14.5,308.0,220.98,171.36
2016,4,28,16,30,134.0,196.0,4.7,14.0,258.0,182.44,141.36
2016,4,28,16,45,191.5,167.5,4.6,13.5,244.0,154.81,117.01
2016,4,28,17,0,249.0,139.0,4.5,13.0,230.0,115.52,86.45
2016,4,28,17,15,226.0,120.0,4.25,12.0,192.0,89.98,75.22
2016,4,28,17,30,203.0,101.0,4.0,11.0,154.0,77.15,64.05
2016,4,28,17,45,321.5,74.0,3.8,10.5,136.0,55.18,44.21
2016,4,28,18,0,440.0,47.0,3.6,10.0,118.0,36.22,26.84
2016,4,28,18,15,312.0,35.0,3.45,9.5,76.0,27.74,18.6
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,18.14,5.84
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,10.96,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,2.2,6.0,2.0,1.91,0.0
2016,4,29,5,30,0.0,4.0,2.2,6.0,4.0,3.7,0.0
2016,4,29,5,45,0.0,13.5,2.25,6.5,13.5,12.51,4.62
2016,4,29,6,0,0.0,23.0,2.3,7.0,23.0,21.33,12.76
2016,4,29,6,15,0.0,35.0,2.2,7.0,35.0,32.49,22.8
2016,4,29,6,30,0.0,47.0,2.1,7.0,47.0,43.67,32.78
2016,4,29,6,45,0.0,60.5,2.05,7.5,60.5,56.27,43.75
2016,4,29,7,0,0.0,74.0,2.0,8.0,74.0,69.25,54.84
2016,4,29,7,15,15.0,120.0,2.0,8.5,127.0,125.09,102.71
2016,4,29,7,30,30.0,166.0,2.0,9.0,180.0,191.54,158.21
2016,4,29,7,45,44.5,194.0,2.05,9.5,216.5,232.82,191.66
2016,4,29,8,0,59.0,222.0,2.1,10.0,253.0,275.14,225.38
2016,4,29,8,15,40.0,223.5,2.15,10.0,245.5,261.61,213.07
2016,4,29,8,30,21.0,225.0,2.2,10.0,238.0,236.55,191.62
2016,4,29,8,45,31.0,256.5,2.25,10.5,277.5,289.36,233.47
2016,4,29,9,0,41.0,288.0,2.3,11.0,317.0,332.16,266.37
2016,4,29,9,15,45.0,310.0,2.4,11.5,343.5,359.22,286.42
2016,4,29,9,30,49.0,332.0,2.5,12.0,370.0,386.2,306.26
2016,4,29,9,45,30.0,279.5,2.7,12.5,303.0,310.66,246.28
2016,4,29,10,0,11.0,227.0,2.9,13.0,236.0,227.65,179.87
2016,4,29,10,15,15.5,266.5,3.0,13.0,279.5,271.03,214.27
2016,4,29,10,30,20.0,306.0,3.1,13.0,323.0,314.46,248.0
2016,4,29,10,45,107.5,383.0,3.25,13.5,479.0,505.85,396.48
2016,4,29,11,0,195.0,460.0,3.4,14.0,635.0,672.32,519.45
2016,4,29,11,15,279.0,443.0,3.45,14.5,697.5,745.78,572.76
2016,4,29,11,30,363.0,426.0,3.5,15.0,760.0,805.38,615.98
2016,4,29,11,45,408.5,417.5,3.55,15.5,795.5,832.77,634.93
2016,4,29,12,0,454.0,409.0,3.6,16.0,831.0,864.04,656.47
2016,4,29,12,15,687.5,269.0,3.75,16.0,905.5,934.5,713.76
2016,4,29,12,30,921.0,129.0,3.9,16.0,980.0,981.26,747.15
2016,4,29,12,45,919.5,128.0,4.05,16.0,968.5,952.47,728.1
2016,4,29,13,0,918.0,127.0,4.2,16.0,957.0,920.64,707.36
2016,4,29,13,15,914.0,126.0,4.35,16.0,938.5,883.8,683.09
2016,4,29,13,30,910.0,125.0,4.5,16.0,920.0,844.35,656.92
2016,4,29,13,45,903.0,124.5,4.65,16.0,893.5,800.67,627.28
2016,4,29,14,0,896.0,124.0,4.8,16.0,867.0,754.98,595.7
2016,4,29,14,15,458.5,203.5,4.85,15.5,583.5,495.27,395.01
2016,4,29,14,30,21.0,283.0,4.9,15.0,300.0,273.5,215.6
2016,4,29,14,45,26.5,282.5,4.95,15.0,302.0,272.08,215.32
2016,4,29,15,0,32.0,282.0,5.0,15.0,304.0,270.64,214.55
2016,4,29,15,15,161.0,280.5,5.0,14.5,383.5,321.4,255.5
2016,4,29,15,30,290.0,279.0,5.0,14.0,463.0,355.71,281.17
2016,4,29,15,45,151.5,233.0,5.0,13.5,329.0,253.59,200.75
2016,4,29,16,0,13.0,187.0,5.0,13.0,195.0,172.28,137.99
2016,4,29,16,15,15.5,176.0,4.9,12.5,184.5,161.12,129.37
2016,4,29,16,30,18.0,165.0,4.8,12.0,174.0,149.51,120.2
2016,4,29,16,45,9.0,117.5,4.7,12.0,122.0,107.04,85.33
2016,4,29,17,0,0.0,70.0,4.6,12.0,70.0,65.13,50.37
2016,4,29,17,15,0.0,58.5,4.35,11.0,58.5,54.39,43.61
2016,4,29,17,30,0.0,47.0,4.1,10.0,47.0,43.67,34.09
2016,4,29,17,45,0.0,36.0,3.95,9.5,36.0,33.42,24.74
2016,4,29,18,0,0.0,25.0,3.8,9.0,25.0,23.19,15.27
2016,4,29,18,15,0.0,16.0,3.7,8.5,16.0,14.83,7.4
2016,4,29,18,30,0.0,7.0,3.6,8.0,7.0,6.48,0.0
2016,4,29,18,45,0.0,3.5,3.55,8.0,3.5,3.34,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,22.93,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,64.83,3.45
2016,4,30,5,45,294.0,29.0,3.2,7.5,64.0,136.47,98.85
2016,4,30,6,0,431.0,41.0,3.5,8.0,104.0,216.62,171.1
2016,4,30,6,15,515.0,49.5,3.65,8.5,155.0,286.39,234.71
2016,4,30,6,30,599.0,58.0,3.8,9.0,206.0,364.91,304.47
2016,4,30,6,45,648.0,65.0,4.0,10.0,260.0,431.46,361.97
2016,4,30,7,0,697.0,72.0,4.2,11.0,314.0,501.92,420.6
2016,4,30,7,15,735.0,77.0,4.3,11.5,369.0,564.29,471.34
2016,4,30,7,30,773.0,82.0,4.4,12.0,424.0,630.91,523.75
2016,4,30,7,45,797.5,87.0,4.55,12.5,477.5,689.22,567.17
2016,4,30,8,0,822.0,92.0,4.7,13.0,531.0,747.35,608.96
2016,4,30,8,15,842.0,95.5,4.65,13.5,581.5,799.62,644.49
2016,4,30,8,30,862.0,99.0,4.6,14.0,632.0,850.67,678.4
2016,4,30,8,45,875.5,102.5,4.55,14.5,678.5,887.64,701.43
2016,4,30,9,0,889.0,106.0,4.5,15.0,725.0,928.89,727.26
2016,4,30,9,15,900.5,108.0,4.5,15.5,765.5,964.15,748.87
2016,4,30,9,30,912.0,110.0,4.5,16.0,806.0,996.63,768.36
2016,4,30,9,45,927.5,107.5,4.5,16.5,843.0,1025.07,784.92
2016,4,30,10,0,943.0,105.0,4.5,17.0,880.0,1050.48,799.36
2016,4,30,10,15,948.5,106.5,4.5,17.0,907.5,1067.03,809.34
2016,4,30,10,30,954.0,108.0,4.5,17.0,935.0,1079.9,816.99
2016,4,30,10,45,957.0,109.5,4.5,17.5,955.0,1086.48,818.94
2016,4,30,11,0,960.0,111.0,4.5,18.0,975.0,1089.22,818.48
2016,4,30,11,15,962.0,111.5,4.5,18.0,987.5,1086.05,815.84
2016,4,30,11,30,964.0,112.0,4.5,18.0,1000.0,1079.06,810.81
2016,4,30,11,45,964.5,112.0,4.5,18.0,1004.5,1066.29,802.05
2016,4,30,12,0,965.0,112.0,4.5,18.0,1009.0,1049.83,790.95
2016,4,30,12,15,964.0,112.0,4.45,18.0,1005.5,1028.32,776.05
2016,4,30,12,30,963.0,112.0,4.4,18.0,1002.0,1003.34,758.91
2016,4,30,12,45,962.5,110.0,4.4,18.5,990.5,973.5,737.51
2016,4,30,13,0,962.0,108.0,4.4,19.0,979.0,940.42,713.95
2016,4,30,13,15,957.5,107.0,4.4,19.0,959.5,901.86,687.96
2016,4,30,13,30,953.0,106.0,4.4,19.0,940.0,860.6,659.93
2016,4,30,13,45,949.5,103.5,4.4,19.0,914.0,816.15,629.44
2016,4,30,14,0,946.0,101.0,4.4,19.0,888.0,769.3,596.96
2016,4,30,14,15,937.5,99.5,4.35,19.0,854.0,717.87,559.2
2016,4,30,14,30,929.0,98.0,4.3,19.0,820.0,664.9,518.45
2016,4,30,14,45,921.0,95.0,4.3,19.0,780.5,609.56,475.1
2016,4,30,15,0,913.0,92.0,4.3,19.0,741.0,553.15,429.64
2016,4,30,15,15,899.0,90.0,4.2,18.5,695.5,494.04,381.23
2016,4,30,15,30,885.0,88.0,4.1,18.0,650.0,434.99,331.37
2016,4,30,15,45,868.5,84.5,4.1,18.0,600.5,374.11,278.2
2016,4,30,16,0,852.0,81.0,4.1,18.0,551.0,314.1,224.73
2016,4,30,16,15,827.5,77.5,3.95,17.5,498.0,248.6,167.35
2016,4,30,16,30,803.0,74.0,3.8,17.0,445.0,190.05,117.08
2016,4,30,16,45,771.0,69.5,3.65,17.0,390.5,132.54,72.59
2016,4,30,17,0,739.0,65.0,3.5,17.0,336.0,78.84,41.4
2016,4,30,17,15,691.5,60.0,3.1,16.0,282.0,44.13,33.64
2016,4,30,17,30,644.0,55.0,2.7,15.0,228.0,41.95,31.88
2016,4,30,17,45,571.5,48.0,2.35,14.5,176.5,34.56,25.25
2016,4,30,18,0,499.0,41.0,2.0,14.0,125.0,30.67,21.55
2016,4,30,18,15,376.5,31.0,1.9,13.0,81.5,23.83,15.06
2016,4,30,18,30,254.0,21.0,1.8,12.0,38.0,16.62,6.04
2016,4,30,18,45,127.0,10.5,1.7,11.5,19.0,10.01,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.0,8.5,0.9,9.5,13.0,26.35,0.0
2016,5,1,5,30,192.0,17.0,0.9,10.0,26.0,74.18,14.79
2016,5,1,5,45,328.0,28.0,0.95,10.5,67.0,145.98,104.95
2016,5,1,6,0,464.0,39.0,1.0,11.0,108.0,226.83,176.06
2016,5,1,6,15,544.0,46.0,1.2,11.5,158.5,295.01,236.85
2016,5,1,6,30,624.0,53.0,1.4,12.0,209.0,369.36,301.36
2016,5,1,6,45,674.5,58.5,1.6,13.0,263.0,436.41,357.53
2016,5,1,7,0,725.0,64.0,1.8,14.0,317.0,507.39,414.56
2016,5,1,7,15,760.0,68.0,1.9,14.5,371.5,570.36,463.67
2016,5,1,7,30,795.0,72.0,2.0,15.0,426.0,634.85,512.25
2016,5,1,7,45,820.0,75.5,2.15,16.0,479.0,692.63,551.81
2016,5,1,8,0,845.0,79.0,2.3,17.0,532.0,744.81,586.19
2016,5,1,8,15,863.5,82.0,2.4,17.5,582.5,795.77,619.82
2016,5,1,8,30,882.0,85.0,2.5,18.0,633.0,845.4,651.95
2016,5,1,8,45,895.5,87.5,2.65,18.5,678.5,888.44,679.47
2016,5,1,9,0,909.0,90.0,2.8,19.0,724.0,929.24,705.22
2016,5,1,9,15,919.5,92.0,2.9,19.5,765.0,964.18,726.39
2016,5,1,9,30,930.0,94.0,3.0,20.0,806.0,996.23,745.55
2016,5,1,9,45,935.0,97.0,3.1,20.5,840.0,1020.96,759.79
2016,5,1,10,0,940.0,100.0,3.2,21.0,874.0,1042.22,771.8
2016,5,1,10,15,946.0,101.0,3.3,21.0,902.0,1058.69,782.25
2016,5,1,10,30,952.0,102.0,3.4,21.0,930.0,1071.53,790.46
2016,5,1,10,45,953.5,104.5,3.55,21.0,949.5,1077.69,794.87
2016,5,1,11,0,955.0,107.0,3.7,21.0,969.0,1080.01,796.91
2016,5,1,11,15,957.5,107.5,3.75,21.0,982.0,1077.39,795.08
2016,5,1,11,30,960.0,108.0,3.8,21.0,995.0,1070.97,790.91
2016,5,1,11,45,958.5,109.5,3.9,21.0,999.0,1057.84,782.83
2016,5,1,12,0,957.0,111.0,4.0,21.0,1003.0,1041.07,772.44
2016,5,1,12,15,956.0,111.0,4.0,21.0,999.5,1019.74,758.39
2016,5,1,12,30,955.0,111.0,4.0,21.0,996.0,994.97,742.12
2016,5,1,12,45,950.0,112.0,4.0,21.0,984.0,964.28,721.88
2016,5,1,13,0,945.0,113.0,4.0,21.0,972.0,930.59,699.59
2016,5,1,13,15,941.0,112.5,3.95,21.0,953.0,893.49,674.62
2016,5,1,13,30,937.0,112.0,3.9,21.0,934.0,853.7,647.68
2016,5,1,13,45,928.5,112.5,3.85,21.0,906.5,808.94,617.11
2016,5,1,14,0,920.0,113.0,3.8,21.0,879.0,762.2,584.93
2016,5,1,14,15,912.0,111.0,3.7,21.0,846.0,711.78,547.89
2016,5,1,14,30,904.0,109.0,3.6,21.0,813.0,659.84,508.42
2016,5,1,14,45,891.0,108.0,3.55,21.0,773.0,604.7,465.72
2016,5,1,15,0,878.0,107.0,3.5,21.0,733.0,549.0,421.44
2016,5,1,15,15,863.0,104.5,3.4,20.5,688.0,490.8,374.64
2016,5,1,15,30,848.0,102.0,3.3,20.0,643.0,429.44,323.99
2016,5,1,15,45,827.5,99.5,3.2,20.0,593.5,369.62,272.57
2016,5,1,16,0,807.0,97.0,3.1,20.0,544.0,311.27,221.44
2016,5,1,16,15,781.0,93.0,2.9,19.5,491.5,252.12,170.16
2016,5,1,16,30,755.0,89.0,2.7,19.0,439.0,195.64,122.48
2016,5,1,16,45,718.0,84.5,2.55,18.5,385.0,135.95,76.95
2016,5,1,17,0,681.0,80.0,2.4,18.0,331.0,84.8,47.31
2016,5,1,17,15,630.5,73.5,2.1,17.0,277.0,50.34,38.97
2016,5,1,17,30,580.0,67.0,1.8,16.0,223.0,47.75,36.89
2016,5,1,17,45,502.5,58.5,1.5,15.5,172.5,43.23,32.84
2016,5,1,18,0,425.0,50.0,1.2,15.0,122.0,38.5,28.38
2016,5,1,18,15,305.0,37.5,1.2,14.0,80.0,29.66,20.08
2016,5,1,18,30,185.0,25.0,1.2,13.0,38.0,19.65,8.68
2016,5,1,18,45,92.5,12.5,1.2,12.5,19.0,11.91,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.0,0.2,8.5,13.0,20.44,0.0
2016,5,2,5,30,114.0,20.0,0.2,9.0,26.0,57.84,17.12
2016,5,2,5,45,232.5,34.5,0.2,9.5,64.0,122.96,89.55
2016,5,2,6,0,351.0,49.0,0.2,10.0,102.0,196.94,153.45
2016,5,2,6,15,432.0,59.5,0.25,10.5,150.5,263.66,211.24
2016,5,2,6,30,513.0,70.0,0.3,11.0,199.0,338.76,274.41
2016,5,2,6,45,565.5,78.0,0.35,11.5,251.5,403.98,327.76
2016,5,2,7,0,618.0,86.0,0.4,12.0,304.0,473.51,382.45
2016,5,2,7,15,657.0,92.0,0.5,12.5,357.0,536.17,430.34
2016,5,2,7,30,696.0,98.0,0.6,13.0,410.0,600.93,478.27
2016,5,2,7,45,724.5,102.5,0.75,14.0,461.5,658.07,518.84
2016,5,2,8,0,753.0,107.0,0.9,15.0,513.0,715.57,557.16
2016,5,2,8,15,774.5,111.0,1.0,15.5,562.5,763.77,588.59
2016,5,2,8,30,796.0,115.0,1.1,16.0,612.0,814.15,621.11
2016,5,2,8,45,813.5,117.5,1.25,17.0,657.5,858.09,648.26
2016,5,2,9,0,831.0,120.0,1.4,18.0,703.0,900.21,673.85
2016,5,2,9,15,843.5,122.5,1.45,18.5,743.0,935.58,694.59
2016,5,2,9,30,856.0,125.0,1.5,19.0,783.0,968.36,713.54
2016,5,2,9,45,876.0,121.0,1.55,19.5,819.5,990.11,725.29
2016,5,2,10,0,896.0,117.0,1.6,20.0,856.0,1017.44,740.76
2016,5,2,10,15,902.5,118.5,1.65,20.5,883.5,1034.26,749.45
2016,5,2,10,30,909.0,120.0,1.7,21.0,911.0,1047.6,756.12
2016,5,2,10,45,912.0,121.5,1.75,21.5,931.0,1053.83,758.45
2016,5,2,11,0,915.0,123.0,1.8,22.0,951.0,1056.4,758.68
2016,5,2,11,15,917.5,123.5,1.85,22.0,963.5,1053.77,757.26
2016,5,2,11,30,920.0,124.0,1.9,22.0,976.0,1047.49,753.71
2016,5,2,11,45,917.5,126.5,1.95,22.0,979.5,1034.68,746.16
2016,5,2,12,0,915.0,129.0,2.0,22.0,983.0,1018.39,736.52
2016,5,2,12,15,914.0,128.5,2.0,22.0,979.5,997.22,723.22
2016,5,2,12,30,913.0,128.0,2.0,22.0,976.0,972.8,707.9
2016,5,2,12,45,905.0,131.0,2.0,22.0,963.5,942.31,688.66
2016,5,2,13,0,897.0,134.0,2.0,22.0,951.0,909.13,667.65
2016,5,2,13,15,892.5,133.0,2.0,22.0,931.5,872.62,644.34
2016,5,2,13,30,888.0,132.0,2.0,22.0,912.0,833.62,619.21
2016,5,2,13,45,877.5,132.5,2.05,22.0,885.0,789.16,590.57
2016,5,2,14,0,867.0,133.0,2.1,22.0,858.0,743.04,560.07
2016,5,2,14,15,857.5,131.0,2.15,21.5,824.5,693.93,526.29
2016,5,2,14,30,848.0,129.0,2.2,21.0,791.0,643.17,490.23
2016,5,2,14,45,833.5,128.0,2.3,21.0,751.5,589.18,449.88
2016,5,2,15,0,819.0,127.0,2.4,21.0,712.0,534.99,408.02
2016,5,2,15,15,503.5,212.0,2.45,20.5,565.0,415.33,317.09
2016,5,2,15,30,188.0,297.0,2.5,20.0,418.0,332.61,255.28
2016,5,2,15,45,186.5,273.0,2.6,19.5,385.0,297.6,228.44
2016,5,2,16,0,185.0,249.0,2.7,19.0,352.0,262.93,201.11
2016,5,2,16,15,137.5,223.0,2.7,18.5,295.5,216.74,165.86
2016,5,2,16,30,90.0,197.0,2.7,18.0,239.0,181.14,139.52
2016,5,2,16,45,345.0,146.0,2.75,17.5,278.5,151.43,105.58
2016,5,2,17,0,600.0,95.0,2.8,17.0,318.0,93.95,56.98
2016,5,2,17,15,548.0,87.0,2.6,16.5,266.0,61.0,48.43
2016,5,2,17,30,496.0,79.0,2.4,16.0,214.0,57.71,45.69
2016,5,2,17,45,418.5,68.5,2.25,15.5,165.0,50.77,39.51
2016,5,2,18,0,341.0,58.0,2.1,15.0,116.0,43.99,33.22
2016,5,2,18,15,236.5,42.5,1.95,14.0,76.0,32.84,22.86
2016,5,2,18,30,132.0,27.0,1.8,13.0,36.0,21.21,10.29
2016,5,2,18,45,66.0,13.5,1.65,12.5,18.0,12.87,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.5,0.65,9.5,9.5,9.34,0.0
2016,5,3,5,30,3.0,19.0,0.7,10.0,19.0,18.72,3.9
2016,5,3,5,45,46.5,38.5,0.75,10.5,45.5,59.99,42.95
2016,5,3,6,0,90.0,58.0,0.8,11.0,72.0,99.59,77.54
2016,5,3,6,15,119.5,80.0,0.95,11.0,106.0,140.95,113.94
2016,5,3,6,30,149.0,102.0,1.1,11.0,140.0,185.15,152.36
2016,5,3,6,45,177.0,121.0,1.25,11.5,176.5,227.77,188.49
2016,5,3,7,0,205.0,140.0,1.4,12.0,213.0,281.54,232.79
2016,5,3,7,15,283.5,153.0,1.4,12.5,271.5,354.88,292.17
2016,5,3,7,30,362.0,166.0,1.4,13.0,330.0,435.28,355.26
2016,5,3,7,45,407.5,178.5,1.45,13.5,383.5,508.81,410.58
2016,5,3,8,0,453.0,191.0,1.5,14.0,437.0,574.64,458.8
2016,5,3,8,15,465.5,206.0,1.65,14.5,479.0,618.87,490.03
2016,5,3,8,30,478.0,221.0,1.8,15.0,521.0,662.41,520.4
2016,5,3,8,45,439.0,256.0,1.95,16.0,546.5,681.56,530.27
2016,5,3,9,0,400.0,291.0,2.1,17.0,572.0,684.51,528.85
2016,5,3,9,15,336.0,328.0,2.25,17.5,573.0,674.72,518.51
2016,5,3,9,30,272.0,365.0,2.4,18.0,574.0,660.07,504.72
2016,5,3,9,45,166.5,372.0,2.6,19.0,502.0,555.06,424.66
2016,5,3,10,0,61.0,379.0,2.8,20.0,430.0,445.74,340.05
2016,5,3,10,15,144.0,409.0,2.85,20.0,533.5,572.45,435.28
2016,5,3,10,30,227.0,439.0,2.9,20.0,637.0,686.4,517.51
2016,5,3,10,45,325.5,415.5,3.0,20.5,707.0,770.98,577.67
2016,5,3,11,0,424.0,392.0,3.1,21.0,777.0,851.74,634.07
2016,5,3,11,15,646.5,273.0,3.05,21.0,868.5,950.41,706.58
2016,5,3,11,30,869.0,154.0,3.0,21.0,960.0,1026.61,756.29
2016,5,3,11,45,569.0,312.5,3.0,21.0,841.5,892.06,662.64
2016,5,3,12,0,269.0,471.0,3.0,21.0,723.0,739.66,549.54
2016,5,3,12,15,331.5,443.5,2.9,21.0,753.0,761.08,566.93
2016,5,3,12,30,394.0,416.0,2.8,21.0,783.0,778.97,580.45
2016,5,3,12,45,364.5,426.0,2.75,21.0,762.5,746.77,556.98
2016,5,3,13,0,335.0,436.0,2.7,21.0,742.0,714.63,533.85
2016,5,3,13,15,375.5,407.0,2.65,20.5,743.0,704.37,529.06
2016,5,3,13,30,416.0,378.0,2.6,20.0,744.0,692.78,522.93
2016,5,3,13,45,379.0,384.5,2.55,20.0,710.5,647.46,489.89
2016,5,3,14,0,342.0,391.0,2.5,20.0,677.0,605.98,459.51
2016,5,3,14,15,326.5,377.0,2.5,19.5,641.5,562.66,429.11
2016,5,3,14,30,311.0,363.0,2.5,19.0,606.0,520.23,398.8
2016,5,3,14,45,383.5,318.0,2.5,18.5,602.5,501.84,386.64
2016,5,3,15,0,456.0,273.0,2.5,18.0,599.0,474.67,366.66
2016,5,3,15,15,608.5,202.5,2.55,17.5,610.0,455.85,351.44
2016,5,3,15,30,761.0,132.0,2.6,17.0,621.0,418.67,319.29
2016,5,3,15,45,577.5,173.0,2.7,16.5,527.5,344.51,260.62
2016,5,3,16,0,394.0,214.0,2.8,16.0,434.0,291.49,220.25
