Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,15,373.5,195.5,2.8,15.5,388.0,245.04,181.88
2016,5,3,16,30,353.0,177.0,2.8,15.0,342.0,201.05,146.02
2016,5,3,16,45,451.0,137.0,2.85,15.0,322.0,151.01,101.67
2016,5,3,17,0,549.0,97.0,2.9,15.0,302.0,93.86,58.47
2016,5,3,17,15,502.0,92.0,2.8,14.5,257.0,64.92,52.31
2016,5,3,17,30,455.0,87.0,2.7,14.0,212.0,63.05,50.82
2016,5,3,17,45,389.5,74.0,2.6,13.5,164.5,54.86,43.48
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,46.26,35.53
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,34.37,24.4
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,21.97,11.33
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,13.34,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,11.18,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,24.34,8.12
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,70.7,51.51
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,123.39,97.49
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,171.86,140.41
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,224.69,186.53
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,275.93,230.15
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,332.09,276.68
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,302.53,250.97
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,260.52,214.21
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,315.16,257.72
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,361.52,293.33
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,411.42,331.9
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,462.56,370.78
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,533.77,424.71
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,620.61,488.58
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,559.12,438.12
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,491.93,383.97
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,531.04,411.86
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,556.5,428.87
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,559.34,429.77
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,548.58,421.13
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,549.44,420.56
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,549.77,419.57
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,619.69,471.43
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,676.1,512.63
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,708.05,535.76
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,746.04,562.94
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,714.31,539.78
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,676.26,512.61
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,686.1,520.25
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,687.22,521.41
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,705.94,537.47
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,720.42,550.04
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,658.39,504.43
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,602.1,462.8
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,574.03,443.03
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,543.66,420.87
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,510.79,396.43
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,474.57,368.52
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,423.07,328.39
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,377.64,292.41
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,331.57,254.73
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,287.12,217.89
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,239.52,179.9
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,197.37,147.08
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,146.74,111.62
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,115.69,91.76
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,97.79,81.3
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,81.3,66.98
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,63.92,51.53
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,46.32,35.6
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,30.92,21.43
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,14.84,6.05
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,7.63,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,8.58,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,16.71,4.94
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,45.92,32.37
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,75.33,58.28
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,107.87,86.98
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,141.92,116.68
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,183.73,152.06
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,220.35,182.33
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,203.12,167.13
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,182.23,148.61
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,251.88,205.54
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,316.04,256.34
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,404.48,325.52
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,485.92,387.3
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,535.96,423.61
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,599.58,469.25
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,433.91,341.96
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,253.68,199.23
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,485.73,381.27
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,712.21,545.55
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,504.3,390.41
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,286.15,222.27
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,518.94,402.51
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,740.22,561.7
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,601.48,458.55
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,464.61,356.13
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,552.59,422.56
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,646.37,489.92
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,627.31,475.36
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,607.98,461.44
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,586.41,446.03
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,564.83,430.57
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,599.22,457.75
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,630.61,481.91
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,498.98,384.06
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,378.22,292.43
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,289.06,225.06
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,203.23,158.45
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,289.04,226.74
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,364.27,284.56
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,209.61,164.49
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,55.88,40.87
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,43.27,30.62
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,30.68,20.19
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,59.09,44.23
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,87.03,67.93
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,111.07,86.73
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,128.06,100.64
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,105.7,88.49
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,88.93,73.96
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,71.81,58.76
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,54.32,42.89
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,37.9,27.71
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,21.27,11.48
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,10.96,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,19.49,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,52.18,27.39
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,112.25,84.4
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,174.03,138.81
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,232.11,190.76
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,296.7,247.37
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,357.77,299.46
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,429.31,358.41
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,423.36,351.48
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,398.76,328.97
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,323.83,265.74
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,237.13,191.66
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,294.75,237.77
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,353.9,283.54
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,447.73,355.83
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,532.54,419.06
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,493.87,386.95
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,438.88,343.21
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,482.35,375.98
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,525.84,407.79
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,519.89,402.2
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,513.27,396.49
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,495.03,382.36
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,476.56,368.11
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,477.75,368.92
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,478.59,369.41
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,380.73,295.78
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,278.67,217.47
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,235.33,184.05
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,192.51,150.43
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,171.34,133.69
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,150.42,117.0
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,142.22,110.7
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,134.12,104.45
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,90.82,69.34
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,47.6,33.9
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,62.54,46.33
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,77.48,58.73
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,88.19,67.66
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,98.76,76.5
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,138.01,109.07
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,175.64,140.18
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,124.35,98.44
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,72.65,55.82
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,126.65,100.28
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,171.88,136.67
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,117.52,93.02
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,67.0,51.87
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,56.26,45.18
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,45.53,35.67
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,35.28,26.35
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,25.05,16.93
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,16.68,9.16
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,8.33,1.19
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,4.29,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,10.19,1.58
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,21.34,12.49
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,32.51,22.56
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,47.16,35.6
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,62.2,48.82
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,77.73,62.11
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,93.24,75.11
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,118.46,96.1
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,143.83,116.79
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,288.36,237.28
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,426.14,346.61
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,412.02,331.58
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,381.19,304.63
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,358.51,285.05
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,334.11,264.08
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,332.78,262.37
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,331.16,260.37
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,482.68,376.59
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,623.26,478.74
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,587.0,448.56
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,536.61,409.74
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,470.82,360.22
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,405.5,310.51
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,330.46,254.43
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,250.04,193.18
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,478.74,368.1
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,686.31,515.14
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,564.79,425.88
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,440.28,334.59
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,377.84,288.73
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,313.05,240.02
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,342.17,262.6
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,366.22,280.83
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,357.61,274.77
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,348.81,268.7
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,259.97,201.76
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,173.09,134.52
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,200.88,157.05
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,227.49,178.3
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,259.84,204.31
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,288.95,227.25
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,263.73,207.29
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,238.38,187.13
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,189.62,149.48
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,150.24,119.46
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,110.96,87.74
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,72.27,55.91
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,61.4,49.38
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,50.2,39.55
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,39.48,29.88
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,28.77,20.09
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,19.47,11.52
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,10.19,2.74
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,5.24,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,29.0,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,81.81,49.1
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,144.82,108.82
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,217.72,172.34
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,282.37,229.03
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,354.42,290.1
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,331.46,272.25
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,275.45,225.89
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,262.14,213.88
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,232.36,187.71
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,316.85,255.15
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,396.27,315.98
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,427.05,337.47
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,457.11,358.47
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,515.57,401.26
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,575.58,444.11
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,595.2,456.88
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,613.3,468.89
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,828.65,628.37
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,1011.04,748.1
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,1026.7,756.42
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,1038.92,764.68
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,1046.1,769.05
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,1049.66,771.16
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,1047.03,770.19
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,1040.79,767.0
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,1028.51,759.06
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,1012.77,748.87
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,887.77,664.35
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,751.27,562.52
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,729.73,549.06
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,707.23,533.95
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,784.68,598.62
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,833.78,637.89
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,790.43,608.19
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,745.16,577.43
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,696.49,541.59
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,646.41,503.49
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,593.59,462.45
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,540.15,419.72
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,481.37,372.23
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,425.18,325.15
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,367.03,274.76
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,310.16,224.44
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,253.42,174.58
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,199.16,127.91
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,140.48,81.66
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,89.84,49.99
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,49.81,38.87
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,47.62,37.08
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,43.55,33.38
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,39.28,29.32
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,31.94,22.39
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,24.19,14.35
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,11.83,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,34.78,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,98.28,61.13
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,161.77,121.95
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,236.7,188.02
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,301.88,245.84
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,374.15,307.56
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,320.81,265.39
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,227.17,186.96
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,300.68,247.73
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,390.76,318.94
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,380.04,307.74
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,373.33,299.86
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,424.15,338.3
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,476.28,376.58
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,484.6,379.61
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,490.69,381.22
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,429.39,333.68
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,378.39,293.51
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,552.83,426.41
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,730.53,553.52
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,757.6,569.87
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,783.36,586.56
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,676.15,507.91
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,568.02,427.56
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,837.94,631.43
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,1058.28,778.74
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,1046.73,768.84
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,1031.56,759.04
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,748.05,565.34
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,446.7,337.26
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,566.59,429.67
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,676.2,510.36
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,778.76,593.47
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,850.14,648.52
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,806.9,619.07
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,761.45,588.44
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,711.85,552.75
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,660.68,513.95
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,606.76,472.12
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,551.99,428.33
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,494.58,381.73
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,437.1,333.49
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,378.05,282.6
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,315.35,227.69
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,256.76,175.7
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,200.28,126.63
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,143.93,81.85
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,91.19,48.77
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,48.2,37.36
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,42.06,32.1
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,38.96,29.35
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,35.72,26.29
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,29.58,20.49
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,23.13,13.76
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,11.41,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,32.42,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,91.32,58.44
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,155.28,117.66
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,231.08,183.86
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,296.9,242.34
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,370.03,305.37
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,434.43,359.04
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,502.43,413.53
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,563.72,460.57
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,626.66,507.14
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,680.95,544.07
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,737.88,580.73
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,787.35,611.55
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,835.64,640.8
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,879.58,665.89
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,921.64,689.22
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,947.84,702.21
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,978.71,718.24
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,1003.09,729.41
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,1024.12,738.45
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,1039.51,744.38
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,1051.47,748.27
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,1058.89,750.53
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,1062.74,750.77
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,1059.94,748.58
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,1053.55,744.41
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,1041.62,735.61
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,1026.23,724.89
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,1005.07,714.04
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,980.7,701.08
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,950.62,685.08
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,917.79,666.9
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,881.32,645.87
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,842.37,622.67
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,767.85,572.96
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,697.44,522.17
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,682.41,516.18
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,653.86,498.79
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,599.68,458.34
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,545.03,416.27
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,488.11,371.62
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,431.63,325.67
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,373.91,276.77
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,317.52,227.87
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,256.3,175.44
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,201.57,129.11
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,147.43,86.72
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,96.99,54.88
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,55.4,43.2
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,53.09,41.44
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,47.99,36.96
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,42.59,32.01
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,34.45,24.49
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,24.96,15.21
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,12.59,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,36.37,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,102.86,66.82
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,165.32,124.63
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,240.26,189.85
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,305.99,247.05
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,378.74,307.74
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,443.11,359.2
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,511.07,410.81
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,570.3,455.07
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,633.13,500.39
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,688.38,536.61
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,743.3,571.11
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,793.04,603.1
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,841.53,633.84
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,795.93,600.09
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,724.88,545.18
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,738.39,552.43
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,737.24,548.98
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,895.14,660.04
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,1028.19,741.53
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,1043.81,746.08
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,1055.97,750.12
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,1062.55,750.82
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,1065.48,749.46
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,1062.73,747.32
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,1056.34,743.17
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,1044.85,734.66
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,1029.82,724.2
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,957.14,680.56
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,873.39,622.56
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,908.97,654.51
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,923.29,665.54
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,886.54,643.59
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,847.18,620.13
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,761.54,562.94
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,682.55,505.77
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,635.08,473.85
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,587.3,440.53
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,575.75,434.17
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,549.18,414.46
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,492.48,370.28
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,435.85,324.67
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,373.38,272.63
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,315.77,223.08
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,245.46,171.31
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,208.58,149.73
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,159.36,103.11
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,91.67,48.58
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,47.63,36.22
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,45.71,34.78
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,41.98,31.59
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,38.04,28.03
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,31.11,21.62
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,23.8,14.37
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,11.7,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,33.99,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,95.92,63.48
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,153.12,116.15
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,223.99,178.32
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,288.65,235.21
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,360.45,296.43
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,423.58,348.89
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,490.36,402.39
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,466.14,380.69
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,418.9,340.35
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,415.73,334.46
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,394.54,314.17
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,608.14,480.45
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,824.38,631.72
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,866.3,654.66
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,906.31,678.05
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,940.97,697.6
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,964.94,710.07
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,989.65,722.54
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,1011.19,732.91
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,822.36,605.49
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,588.68,435.27
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,730.16,538.69
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,868.04,632.61
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,965.63,701.58
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,1041.23,748.64
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,1029.98,740.9
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,1015.33,731.93
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,870.23,635.37
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,715.82,523.43
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,829.05,611.59
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,913.39,671.33
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,877.57,647.25
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,839.26,622.42
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,797.86,595.61
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,754.16,566.91
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,563.67,427.08
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,405.5,306.5
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,386.04,293.13
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,365.82,278.37
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,414.98,316.01
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,433.38,324.94
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,375.62,275.79
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,318.96,226.78
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,261.43,177.75
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,206.38,131.45
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,147.79,85.69
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,97.48,54.01
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,52.84,40.94
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,50.38,39.05
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,46.87,35.99
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,43.21,32.6
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,35.1,25.12
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,25.69,16.05
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,12.95,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,35.37,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,99.2,66.86
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,161.12,123.12
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,235.23,188.38
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,300.65,246.58
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,373.06,309.09
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,438.41,364.15
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,507.87,420.67
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,416.26,344.19
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,270.81,221.46
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,330.39,269.24
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,382.35,309.27
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,406.27,325.7
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,429.1,341.07
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,501.81,395.86
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,577.14,450.79
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,586.1,453.91
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,592.97,455.96
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,567.23,434.02
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,526.51,401.66
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,432.25,330.95
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,327.38,251.05
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,526.63,401.25
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,701.68,525.17
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,658.49,492.68
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,614.91,461.18
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,480.25,363.4
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,350.65,266.52
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,320.12,244.19
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,289.95,221.56
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,546.04,418.97
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,774.01,584.29
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,658.66,498.63
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,552.47,419.59
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,577.29,440.68
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,595.66,456.0
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,643.14,497.61
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,663.31,516.93
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,609.64,475.07
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,555.1,431.66
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,498.08,385.42
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,441.0,337.52
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,382.37,286.92
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,319.76,231.96
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,261.25,179.88
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,204.86,130.61
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,148.59,85.37
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,95.44,50.85
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,47.82,37.15
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,41.69,31.9
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,38.18,28.79
