Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,34.46,25.33
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,29.16,20.28
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,23.61,14.6
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,11.57,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,18.86,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,42.08,27.23
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,74.08,56.16
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,108.62,86.8
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,143.57,117.71
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,179.84,149.11
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,215.52,179.27
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,252.08,209.42
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,337.71,280.0
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,422.53,348.14
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,585.16,477.7
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,749.36,599.22
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,792.37,626.27
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,839.39,656.66
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,881.45,683.34
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,921.44,708.29
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,954.44,727.39
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,984.64,744.41
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,907.57,689.09
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,787.03,596.51
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,799.78,605.16
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,810.48,611.39
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,849.8,637.22
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,877.44,654.84
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,888.13,662.08
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,896.41,667.88
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,973.73,727.57
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,1028.28,762.52
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,1008.4,749.64
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,985.18,735.15
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,955.22,716.37
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,922.41,695.49
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,886.23,671.56
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,847.42,645.63
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,804.81,617.0
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,760.15,586.58
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,711.62,552.33
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,661.57,515.32
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,607.66,473.58
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,553.15,430.09
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,496.71,384.41
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,436.7,334.46
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,377.99,283.53
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,320.51,232.57
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,262.9,181.71
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,207.6,133.76
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,153.06,90.28
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,97.38,53.31
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,49.96,38.81
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,47.76,37.03
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,44.55,34.22
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,41.18,31.1
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,34.39,24.72
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,27.23,17.62
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,13.31,0.75
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,43.57,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,102.23,70.31
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,162.42,124.3
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,237.62,190.37
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,191.01,157.05
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,112.13,91.26
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,143.2,117.68
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,169.97,139.86
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,150.2,122.31
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,136.03,109.41
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,224.55,182.76
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,310.68,251.92
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,387.63,312.15
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,456.47,364.73
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,472.63,374.74
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,487.35,383.79
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,551.03,431.32
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,616.0,478.62
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,690.46,532.21
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,752.92,576.29
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,921.83,702.33
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,1064.32,795.93
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,1070.69,797.03
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,1073.33,797.02
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,980.84,735.51
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,867.31,650.21
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,778.51,585.23
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,690.2,519.28
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,637.66,481.46
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,586.28,443.78
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,778.2,595.73
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,929.71,705.88
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,685.64,528.73
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,453.33,346.64
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,436.38,335.24
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,419.18,322.87
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,562.72,440.71
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,666.8,523.45
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,612.71,480.26
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,557.75,435.84
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,500.81,388.99
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,443.73,340.54
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,329.89,251.47
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,265.79,206.19
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,205.86,160.7
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,154.85,122.63
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,148.82,116.42
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,135.76,105.31
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,109.36,91.43
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,93.65,77.92
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,61.66,49.62
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,36.78,27.31
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,31.15,21.99
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,25.24,16.07
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,12.32,1.07
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,46.15,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,108.49,75.24
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,167.82,129.06
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,237.56,190.97
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,249.66,205.7
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,245.76,204.46
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,292.11,243.75
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,340.86,283.72
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,342.67,283.07
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,326.85,267.77
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,377.67,306.89
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,430.27,346.01
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,432.2,344.61
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,430.6,340.67
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,536.65,421.62
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,660.98,512.05
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,825.95,633.9
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,971.67,730.43
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,1001.17,747.44
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,1028.01,763.8
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,1042.91,771.86
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,1054.28,777.79
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,1060.53,780.48
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,1063.12,780.93
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,1060.52,779.64
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,1054.25,776.08
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,1042.38,767.85
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,1026.97,757.36
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,1006.19,744.46
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,982.12,729.36
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,953.1,711.17
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,921.13,690.83
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,884.93,667.15
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,846.11,641.4
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,803.89,613.62
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,759.39,583.76
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,710.57,549.79
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,660.22,512.61
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,607.51,471.58
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,553.69,428.49
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,497.09,382.62
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,440.38,335.14
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,382.01,284.45
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,324.58,233.56
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,261.69,178.56
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,205.63,129.95
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,150.42,85.99
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,99.06,52.73
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,50.48,38.93
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,43.68,33.12
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,40.67,30.51
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,37.5,27.61
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,31.91,22.44
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,26.04,16.68
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,12.69,1.87
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,53.01,0.85
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,124.02,85.86
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,186.34,141.8
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,260.82,206.96
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,325.63,264.2
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,396.78,324.89
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,460.12,376.7
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,528.76,430.48
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,589.07,476.47
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,650.49,521.68
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,707.46,560.73
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,759.08,595.08
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,807.87,626.77
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,855.22,656.93
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,897.95,682.51
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,938.54,706.26
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,972.08,725.17
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,1002.74,741.98
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,1027.96,755.55
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,1049.82,766.92
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,1065.61,775.43
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,1077.78,781.73
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,1084.2,782.96
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,1086.85,781.94
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,1083.71,778.94
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,1076.79,773.73
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,1064.64,764.42
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,1048.84,752.98
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,1027.58,740.15
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,1002.91,725.18
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,973.07,706.83
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,940.12,686.38
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,903.41,663.3
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,863.96,638.19
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,819.57,609.78
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,773.01,579.47
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,723.48,545.59
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,672.35,508.21
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,617.67,467.36
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,562.16,424.57
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,504.7,379.47
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,447.14,332.7
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,387.69,282.54
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,329.15,232.0
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,270.27,181.25
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,207.85,128.56
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,151.6,84.3
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,98.64,50.18
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,48.29,36.46
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,44.57,33.48
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,37.83,27.64
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,34.92,25.02
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,29.65,20.21
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,24.11,14.87
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,11.75,1.75
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,52.19,5.26
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,120.88,83.32
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,181.86,137.25
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,254.46,200.07
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,318.7,256.04
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,389.34,315.47
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,453.4,367.17
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,519.03,418.03
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,579.17,463.54
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,640.46,508.38
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,695.19,544.94
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,749.61,580.07
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,798.79,611.5
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,840.46,637.26
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,881.43,660.99
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,920.23,682.85
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,953.74,702.76
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,984.51,720.8
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,1010.13,735.45
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,1032.67,748.16
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,1048.07,757.83
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,1059.95,765.42
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,1066.23,768.51
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,1068.83,769.38
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,1066.21,767.68
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,1059.92,763.79
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,1047.05,756.21
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,1030.68,746.46
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,1010.42,734.22
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,986.86,719.8
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,956.96,699.78
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,924.15,677.81
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,888.13,655.94
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,849.51,632.04
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,806.48,603.81
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,761.38,573.81
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,712.96,540.66
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,663.01,504.62
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,610.02,464.31
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,556.13,422.16
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,499.7,377.56
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,443.27,331.47
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,380.97,279.05
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,323.24,228.99
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,265.55,179.07
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,209.95,131.7
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,154.62,88.03
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,102.61,54.15
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,48.95,37.02
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,44.26,33.2
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,41.28,30.73
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,38.15,27.97
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,32.59,22.88
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,26.75,17.25
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,13.0,3.0
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,51.07,8.99
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,119.35,84.04
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,181.6,139.69
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,255.86,205.31
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,196.22,161.26
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,102.09,82.3
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,125.31,101.95
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,149.09,121.6
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,201.76,165.57
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,250.08,205.3
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,351.4,288.53
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,450.13,367.7
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,363.51,294.7
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,248.05,198.23
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,338.95,270.55
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,421.68,334.16
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,547.18,431.05
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,676.87,527.4
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,716.11,554.04
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,754.81,580.4
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,921.87,707.68
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,1063.23,804.6
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,1071.79,808.49
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,1076.76,811.11
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,1075.59,810.31
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,1070.72,807.17
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,1061.64,801.79
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,1048.91,793.99
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,1029.74,781.82
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,1007.13,767.31
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,927.16,712.52
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,842.48,647.1
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,867.26,673.08
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,872.66,679.74
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,829.79,649.83
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,784.5,618.05
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,734.51,582.03
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,682.92,542.63
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,570.66,452.5
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,481.21,379.91
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,409.19,323.16
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,350.16,276.79
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,309.0,244.18
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,270.29,213.25
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,225.54,177.9
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,191.0,151.33
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,166.92,131.79
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,142.46,112.54
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,117.84,99.99
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,100.95,85.35
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,84.12,70.44
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,66.94,54.88
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,50.47,39.64
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,33.67,23.9
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,19.57,8.27
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,4.77,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,7.87,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,15.76,7.45
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,28.32,18.76
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,40.89,29.99
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,55.33,42.77
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,69.81,55.41
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,85.29,68.59
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,100.77,81.51
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,140.46,114.98
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,181.15,148.67
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,181.2,147.73
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,181.03,146.65
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,200.85,162.57
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,220.82,178.46
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,272.15,219.5
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,336.57,270.09
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,303.56,242.88
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,260.8,208.09
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,311.27,247.71
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,374.72,296.56
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,444.21,350.47
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,513.59,403.45
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,464.62,364.4
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,415.91,325.76
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,479.82,375.3
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,542.6,423.02
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,678.0,528.94
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,806.12,626.27
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,709.83,551.67
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,611.47,475.46
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,682.76,532.88
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,741.65,579.53
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,581.57,457.28
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,428.93,337.6
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,401.82,317.3
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,375.34,297.01
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,425.97,338.12
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,469.06,372.35
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,401.19,318.94
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,341.46,271.89
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,375.78,299.99
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,398.16,315.85
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,344.09,271.1
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,295.81,231.41
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,192.57,150.75
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,108.17,86.34
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,132.1,104.13
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,141.86,110.99
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,114.48,97.3
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,97.86,82.86
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,65.42,53.84
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,40.52,31.23
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,35.06,26.02
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,29.34,20.28
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,19.34,8.62
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,10.48,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,18.22,2.4
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,39.64,26.76
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,69.89,53.53
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,107.15,86.37
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,139.79,115.08
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,173.53,144.12
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,206.72,171.99
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,240.64,199.78
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,235.38,194.46
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,234.98,192.88
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,249.45,203.58
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,263.38,213.59
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,240.08,193.46
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,207.94,166.37
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,304.78,243.68
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,395.18,313.27
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,554.88,437.9
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,720.76,561.44
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,883.77,683.33
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,1023.82,777.4
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,866.97,665.25
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,666.08,511.54
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,629.47,484.95
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,580.87,448.3
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,588.54,454.1
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,605.12,466.04
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,629.03,483.38
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,651.39,499.44
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,635.73,487.88
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,619.65,476.21
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,695.88,536.32
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,761.7,587.35
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,815.21,634.0
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,846.79,660.61
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,804.79,631.01
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,760.66,600.06
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,712.23,563.84
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,662.38,525.19
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,542.97,429.99
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,451.32,356.11
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,400.16,316.37
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,356.74,282.22
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,297.87,235.75
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,250.78,199.05
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,226.65,178.93
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,204.38,159.84
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,151.44,119.36
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,105.29,84.19
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,90.45,75.6
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,76.1,63.1
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,50.16,39.8
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,41.22,31.62
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,35.36,26.09
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,29.19,20.02
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,19.22,8.86
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,10.48,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,56.52,19.28
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,127.74,91.5
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,188.01,145.72
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,259.13,208.91
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,322.91,265.56
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,392.75,325.43
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,456.28,378.1
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,523.07,431.26
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,456.98,375.6
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,349.7,285.74
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,546.41,444.54
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,751.64,595.48
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,643.46,508.67
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,488.57,385.02
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,523.36,410.49
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,557.76,433.8
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,569.21,440.56
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,578.97,446.29
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,824.25,630.24
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,1038.96,771.25
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,957.88,715.83
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,847.74,635.43
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,865.98,648.48
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,881.95,658.62
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,984.4,736.51
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,1065.0,789.86
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,1053.15,781.22
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,1037.73,771.2
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,1016.42,758.23
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,991.79,743.04
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,962.33,725.27
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,929.99,705.25
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,893.32,681.61
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,854.03,655.83
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,740.63,573.7
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,638.18,493.85
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,601.21,468.12
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,563.39,440.75
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,384.82,303.16
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,233.83,183.62
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,317.08,250.59
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,382.89,300.54
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,325.22,254.38
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,279.7,218.61
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,253.49,195.59
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,216.95,163.43
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,180.89,136.49
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,145.96,111.95
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,116.25,92.34
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,98.73,83.0
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,64.54,52.63
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,37.75,28.49
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,32.62,23.65
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,27.24,18.34
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,18.19,8.38
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,10.48,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,51.26,18.91
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,116.48,83.82
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,176.82,137.59
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,247.4,200.21
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,309.53,255.63
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,377.74,314.63
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,441.54,368.37
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,509.25,423.48
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,567.43,468.9
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,624.68,512.12
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,680.41,552.11
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,736.37,590.45
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,784.05,623.04
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,830.44,654.28
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,865.69,675.99
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,905.32,700.58
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,938.22,721.08
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,968.47,739.7
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,995.3,755.94
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,1019.32,770.3
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,1034.69,779.87
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,1046.58,787.31
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,1052.38,791.75
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,1054.57,793.91
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,1052.14,792.24
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,1046.1,788.31
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,1034.03,779.39
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,1018.52,768.26
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,998.7,755.36
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,975.63,740.29
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,940.83,717.43
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,904.06,693.08
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,869.16,669.58
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,831.91,644.21
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,792.18,616.86
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,750.03,587.49
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,652.59,511.12
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,568.84,444.55
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,454.63,356.33
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,361.32,283.33
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,200.14,157.54
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,39.1,26.92
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,169.34,132.91
