Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,279.46,218.68
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,258.77,191.82
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,216.29,143.26
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,160.51,108.19
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,148.42,112.4
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,117.3,92.44
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,99.49,83.33
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,66.35,54.04
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,41.0,31.3
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,35.14,25.81
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,28.96,19.81
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,19.02,9.25
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,10.48,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,147.0,17.0,2.4,8.0,33.0,56.67,22.76
2016,5,24,5,30,294.0,34.0,2.5,8.0,66.0,127.64,91.48
2016,5,24,5,45,392.0,44.0,2.65,8.5,110.0,187.99,145.56
2016,5,24,6,0,490.0,54.0,2.8,9.0,154.0,259.22,208.94
2016,5,24,6,15,245.0,72.5,2.8,9.0,122.5,197.6,163.28
2016,5,24,6,30,0.0,91.0,2.8,9.0,91.0,87.2,70.05
2016,5,24,6,45,0.5,109.5,2.85,9.5,110.0,105.5,85.57
2016,5,24,7,0,1.0,128.0,2.9,10.0,129.0,123.82,100.68
2016,5,24,7,15,1.5,139.0,2.9,10.5,140.5,134.42,109.03
2016,5,24,7,30,2.0,150.0,2.9,11.0,152.0,145.14,117.37
2016,5,24,7,45,1.0,140.0,2.9,11.5,141.0,133.72,107.2
2016,5,24,8,0,0.0,130.0,2.9,12.0,130.0,122.7,97.48
2016,5,24,8,15,0.0,136.5,2.9,12.5,136.5,128.84,102.05
2016,5,24,8,30,0.0,143.0,2.9,13.0,143.0,135.01,106.6
2016,5,24,8,45,0.0,135.0,2.95,13.5,135.0,127.09,99.64
2016,5,24,9,0,0.0,127.0,3.0,14.0,127.0,119.31,92.89
2016,5,24,9,15,4.0,158.0,3.05,14.0,161.5,152.94,120.14
2016,5,24,9,30,8.0,189.0,3.1,14.0,196.0,186.89,147.28
2016,5,24,9,45,6.5,173.5,3.15,14.5,179.0,170.38,133.46
2016,5,24,10,0,5.0,158.0,3.2,15.0,162.0,153.97,119.88
2016,5,24,10,15,8.5,190.0,3.25,15.0,197.5,188.31,147.27
2016,5,24,10,30,12.0,222.0,3.3,15.0,233.0,222.73,174.37
2016,5,24,10,45,13.0,236.0,3.4,15.5,248.0,237.14,185.16
2016,5,24,11,0,14.0,250.0,3.5,16.0,263.0,251.44,195.85
2016,5,24,11,15,16.5,287.5,3.55,16.0,303.0,289.87,225.54
2016,5,24,11,30,19.0,325.0,3.6,16.0,343.0,328.05,254.72
2016,5,24,11,45,22.0,347.5,3.65,16.0,369.0,351.86,272.8
2016,5,24,12,0,25.0,370.0,3.7,16.0,395.0,383.15,296.52
2016,5,24,12,15,120.5,430.5,3.75,16.0,546.5,537.24,414.94
2016,5,24,12,30,216.0,491.0,3.8,16.0,698.0,677.3,518.62
2016,5,24,12,45,278.5,467.0,3.85,16.0,730.5,704.35,539.41
2016,5,24,13,0,341.0,443.0,3.9,16.0,763.0,722.37,554.25
2016,5,24,13,15,371.5,419.0,3.9,16.0,762.0,709.17,545.72
2016,5,24,13,30,402.0,395.0,3.9,16.0,761.0,693.24,535.23
2016,5,24,13,45,662.5,250.5,3.9,16.0,833.5,740.49,576.24
2016,5,24,14,0,923.0,106.0,3.9,16.0,906.0,763.88,597.09
2016,5,24,14,15,915.5,104.5,3.9,15.5,874.0,715.57,562.56
2016,5,24,14,30,908.0,103.0,3.9,15.0,842.0,665.73,525.21
2016,5,24,14,45,899.5,101.0,3.9,15.0,804.5,613.56,484.07
2016,5,24,15,0,891.0,99.0,3.9,15.0,767.0,560.43,441.02
2016,5,24,15,15,631.5,189.5,3.9,15.0,650.0,462.17,362.06
2016,5,24,15,30,372.0,280.0,3.9,15.0,533.0,394.63,308.14
2016,5,24,15,45,346.0,264.0,3.9,15.0,486.0,347.43,269.77
2016,5,24,16,0,320.0,248.0,3.9,15.0,439.0,302.96,233.2
2016,5,24,16,15,292.0,229.5,3.85,14.5,392.5,258.93,197.4
2016,5,24,16,30,264.0,211.0,3.8,14.0,346.0,218.19,164.57
2016,5,24,16,45,208.0,192.0,3.8,14.0,291.0,182.34,137.67
2016,5,24,17,0,152.0,173.0,3.8,14.0,236.0,147.76,113.22
2016,5,24,17,15,409.5,118.0,3.65,13.5,257.0,87.78,65.06
2016,5,24,17,30,667.0,63.0,3.5,13.0,278.0,46.45,36.13
2016,5,24,17,45,614.5,57.0,3.4,12.5,227.0,39.58,30.08
2016,5,24,18,0,562.0,51.0,3.3,12.0,176.0,36.77,27.52
2016,5,24,18,15,477.0,43.0,2.95,11.5,130.0,32.03,23.06
2016,5,24,18,30,392.0,35.0,2.6,11.0,84.0,27.06,18.18
2016,5,24,18,45,196.0,25.5,2.3,10.5,50.0,19.93,10.2
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,15.25,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,25,5,15,161.0,16.5,2.45,8.0,34.0,59.2,25.24
2016,5,25,5,30,322.0,33.0,2.5,8.0,68.0,134.12,96.14
2016,5,25,5,45,416.5,42.0,2.55,8.0,112.5,193.78,150.18
2016,5,25,6,0,511.0,51.0,2.6,8.0,157.0,263.89,213.26
2016,5,25,6,15,255.5,51.5,2.6,8.5,104.5,177.23,146.4
2016,5,25,6,30,0.0,52.0,2.6,9.0,52.0,48.33,36.49
2016,5,25,6,45,0.0,63.0,2.65,9.5,63.0,58.59,45.3
2016,5,25,7,0,0.0,74.0,2.7,10.0,74.0,68.87,53.88
2016,5,25,7,15,0.0,90.5,2.7,10.5,90.5,84.7,67.04
2016,5,25,7,30,0.0,107.0,2.7,11.0,107.0,100.62,80.07
2016,5,25,7,45,0.5,131.0,2.75,12.0,131.5,124.37,99.26
2016,5,25,8,0,1.0,155.0,2.8,13.0,156.0,148.23,118.16
2016,5,25,8,15,0.5,149.5,2.85,13.5,150.5,142.02,112.43
2016,5,25,8,30,0.0,144.0,2.9,14.0,145.0,135.97,106.95
2016,5,25,8,45,1.5,149.0,3.0,14.5,150.5,142.01,111.44
2016,5,25,9,0,3.0,154.0,3.1,15.0,156.0,148.15,115.99
2016,5,25,9,15,14.0,228.5,3.2,15.5,239.5,231.45,182.34
2016,5,25,9,30,25.0,303.0,3.3,16.0,323.0,327.9,256.94
2016,5,25,9,45,16.0,238.0,3.45,16.5,251.5,242.59,189.5
2016,5,25,10,0,7.0,173.0,3.6,17.0,180.0,170.39,132.02
2016,5,25,10,15,12.5,238.5,3.7,17.0,250.5,239.41,186.45
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,308.92,240.06
2016,5,25,10,45,119.5,389.5,3.9,17.5,501.5,519.14,401.29
2016,5,25,11,0,221.0,475.0,4.0,18.0,682.0,706.9,537.93
2016,5,25,11,15,118.5,385.5,4.05,18.0,497.0,508.9,390.99
2016,5,25,11,30,16.0,296.0,4.1,18.0,312.0,296.96,228.76
2016,5,25,11,45,27.5,356.5,4.2,18.0,383.0,374.39,288.53
2016,5,25,12,0,39.0,417.0,4.3,18.0,454.0,443.0,340.08
2016,5,25,12,15,43.0,424.0,4.35,18.0,465.0,450.45,345.59
2016,5,25,12,30,47.0,431.0,4.4,18.0,476.0,457.32,350.92
2016,5,25,12,45,30.5,348.0,4.5,18.5,377.5,358.99,276.41
2016,5,25,13,0,14.0,265.0,4.6,19.0,279.0,260.36,200.56
2016,5,25,13,15,13.5,256.5,4.6,18.5,270.0,250.96,193.96
2016,5,25,13,30,13.0,248.0,4.6,18.0,261.0,241.61,187.2
2016,5,25,13,45,12.0,232.0,4.7,18.0,243.0,225.0,174.43
2016,5,25,14,0,11.0,216.0,4.8,18.0,225.0,208.56,161.75
2016,5,25,14,15,29.5,285.5,4.85,18.0,309.5,282.38,220.07
2016,5,25,14,30,48.0,355.0,4.9,18.0,394.0,351.91,274.1
2016,5,25,14,45,28.5,280.0,4.95,18.0,303.0,270.36,210.92
2016,5,25,15,0,9.0,205.0,5.0,18.0,212.0,193.32,150.56
2016,5,25,15,15,5.5,179.5,5.0,17.5,183.5,167.8,130.85
2016,5,25,15,30,2.0,154.0,5.0,17.0,155.0,142.78,111.28
2016,5,25,15,45,2.5,161.0,5.05,17.0,162.5,148.54,116.28
2016,5,25,16,0,3.0,168.0,5.1,17.0,170.0,153.89,120.94
2016,5,25,16,15,1.5,135.0,5.05,16.5,136.0,124.0,97.16
2016,5,25,16,30,0.0,102.0,5.0,16.0,102.0,94.31,73.23
2016,5,25,16,45,0.0,74.5,4.95,15.5,74.5,69.34,52.81
2016,5,25,17,0,0.0,47.0,4.9,15.0,47.0,43.67,31.46
2016,5,25,17,15,0.0,40.5,4.75,14.5,40.5,37.61,26.49
2016,5,25,17,30,0.0,34.0,4.6,14.0,34.0,31.56,22.68
2016,5,25,17,45,280.0,43.0,4.45,13.5,106.0,28.02,19.57
2016,5,25,18,0,560.0,52.0,4.3,13.0,178.0,37.5,28.06
2016,5,25,18,15,475.0,44.0,4.05,12.5,132.0,32.8,23.65
2016,5,25,18,30,390.0,36.0,3.8,12.0,86.0,27.87,18.82
2016,5,25,18,45,248.0,25.0,3.6,11.5,51.5,19.8,10.24
2016,5,25,19,0,106.0,14.0,3.4,11.0,17.0,13.34,0.0
2016,5,25,19,15,53.0,7.0,3.4,10.5,8.5,6.67,0.0
2016,5,25,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,134.5,18.5,2.4,8.0,33.5,54.42,24.23
2016,5,26,5,30,269.0,37.0,2.4,8.0,67.0,122.99,88.73
2016,5,26,5,45,363.0,48.0,2.4,8.5,110.5,182.68,141.84
2016,5,26,6,0,457.0,59.0,2.4,9.0,154.0,251.91,203.15
2016,5,26,6,15,228.5,63.5,2.35,9.5,111.0,179.7,147.91
2016,5,26,6,30,0.0,68.0,2.3,10.0,68.0,63.61,49.52
2016,5,26,6,45,0.0,82.0,2.25,10.5,82.0,77.06,60.97
2016,5,26,7,0,0.0,96.0,2.2,11.0,96.0,90.52,72.08
2016,5,26,7,15,98.5,153.0,2.15,11.5,202.0,225.54,186.37
2016,5,26,7,30,197.0,210.0,2.1,12.0,308.0,359.94,295.25
2016,5,26,7,45,101.5,193.0,2.1,12.5,244.0,278.5,226.66
2016,5,26,8,0,6.0,176.0,2.1,13.0,180.0,173.15,138.18
2016,5,26,8,15,26.5,226.5,2.15,13.5,244.0,249.94,200.16
2016,5,26,8,30,47.0,277.0,2.2,14.0,308.0,321.36,255.77
2016,5,26,8,45,34.0,271.5,2.25,15.0,295.0,304.02,240.05
2016,5,26,9,0,21.0,266.0,2.3,16.0,282.0,275.6,216.22
2016,5,26,9,15,20.0,273.0,2.4,16.5,289.0,281.5,220.07
2016,5,26,9,30,19.0,280.0,2.5,17.0,296.0,287.34,223.76
2016,5,26,9,45,37.5,334.0,2.6,17.5,366.5,371.77,287.95
2016,5,26,10,0,56.0,388.0,2.7,18.0,437.0,445.98,342.66
2016,5,26,10,15,158.0,417.5,2.75,18.0,559.5,589.63,450.42
2016,5,26,10,30,260.0,447.0,2.8,18.0,682.0,733.18,553.73
2016,5,26,10,45,273.5,454.0,2.85,18.5,706.0,751.83,564.68
2016,5,26,11,0,287.0,461.0,2.9,19.0,730.0,769.09,575.54
2016,5,26,11,15,602.5,293.5,2.95,19.5,867.0,920.36,688.26
2016,5,26,11,30,918.0,126.0,3.0,20.0,1004.0,1043.66,769.65
2016,5,26,11,45,918.0,127.0,3.1,20.5,1008.5,1032.22,760.21
2016,5,26,12,0,918.0,128.0,3.2,21.0,1013.0,1017.4,749.9
2016,5,26,12,15,917.5,127.5,3.25,21.0,1010.0,997.39,737.25
2016,5,26,12,30,917.0,127.0,3.3,21.0,1007.0,974.23,722.57
2016,5,26,12,45,917.0,125.5,3.4,21.0,997.0,947.53,705.84
2016,5,26,13,0,917.0,124.0,3.5,21.0,987.0,917.83,687.0
2016,5,26,13,15,913.5,123.0,3.55,21.0,969.0,882.78,664.07
2016,5,26,13,30,910.0,122.0,3.6,21.0,951.0,845.18,639.23
2016,5,26,13,45,905.0,120.5,3.7,21.0,926.0,803.6,611.63
2016,5,26,14,0,900.0,119.0,3.8,21.0,901.0,759.93,582.22
2016,5,26,14,15,892.5,117.5,3.85,21.0,869.5,712.66,548.28
2016,5,26,14,30,885.0,116.0,3.9,21.0,838.0,663.91,511.76
2016,5,26,14,45,875.5,114.0,3.95,21.0,800.5,612.31,472.16
2016,5,26,15,0,866.0,112.0,4.0,21.0,763.0,559.87,430.81
2016,5,26,15,15,567.0,209.5,4.05,20.5,626.0,449.8,345.57
2016,5,26,15,30,268.0,307.0,4.1,20.0,489.0,373.38,287.08
2016,5,26,15,45,295.0,278.0,4.15,20.0,466.0,340.61,260.49
2016,5,26,16,0,322.0,249.0,4.2,20.0,443.0,305.05,230.64
2016,5,26,16,15,326.0,225.0,4.2,19.5,406.5,264.74,197.36
2016,5,26,16,30,330.0,201.0,4.2,19.0,370.0,224.21,163.77
2016,5,26,16,45,304.5,181.5,4.2,18.5,325.0,182.83,131.56
2016,5,26,17,0,279.0,162.0,4.2,18.0,280.0,144.65,104.16
2016,5,26,17,15,257.5,144.0,4.1,17.0,241.5,110.84,84.33
2016,5,26,17,30,236.0,126.0,4.0,16.0,203.0,93.95,77.51
2016,5,26,17,45,214.5,105.5,3.9,15.5,166.0,80.25,65.67
2016,5,26,18,0,193.0,85.0,3.8,15.0,129.0,65.96,53.03
2016,5,26,18,15,261.0,63.5,3.55,14.0,106.5,48.01,36.95
2016,5,26,18,30,329.0,42.0,3.3,13.0,84.0,33.33,23.53
2016,5,26,18,45,199.5,28.0,3.1,12.5,50.5,21.89,12.05
2016,5,26,19,0,70.0,14.0,2.9,12.0,17.0,13.34,0.0
2016,5,26,19,15,35.0,7.0,2.85,11.5,8.5,6.67,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,131.5,19.5,1.75,8.5,34.0,55.13,25.66
2016,5,27,5,30,263.0,39.0,1.8,9.0,68.0,123.67,89.2
2016,5,27,5,45,365.5,49.0,1.9,9.5,112.5,184.46,142.64
2016,5,27,6,0,468.0,59.0,2.0,10.0,157.0,256.03,205.41
2016,5,27,6,15,531.5,67.0,1.95,10.5,207.0,319.29,261.01
2016,5,27,6,30,595.0,75.0,1.9,11.0,257.0,388.61,319.89
2016,5,27,6,45,643.5,80.0,1.85,11.5,310.0,452.11,372.17
2016,5,27,7,0,692.0,85.0,1.8,12.0,363.0,519.24,425.32
2016,5,27,7,15,723.5,89.5,1.7,12.5,415.5,578.16,469.82
2016,5,27,7,30,755.0,94.0,1.6,13.0,468.0,636.2,511.95
2016,5,27,7,45,781.5,96.5,1.5,14.0,519.0,691.32,548.27
2016,5,27,8,0,808.0,99.0,1.4,15.0,570.0,746.45,582.44
2016,5,27,8,15,825.5,102.0,1.3,15.5,618.0,794.54,611.54
2016,5,27,8,30,843.0,105.0,1.2,16.0,666.0,841.32,638.88
2016,5,27,8,45,858.5,106.5,1.15,17.0,710.0,876.53,657.18
2016,5,27,9,0,874.0,108.0,1.1,18.0,754.0,916.02,677.95
2016,5,27,9,15,884.0,110.0,1.05,18.5,793.0,948.74,695.06
2016,5,27,9,30,894.0,112.0,1.0,19.0,832.0,978.75,710.22
2016,5,27,9,45,905.5,111.5,1.0,20.0,865.5,1004.65,722.21
2016,5,27,10,0,917.0,111.0,1.0,21.0,899.0,1027.55,732.26
2016,5,27,10,15,922.5,112.0,1.1,21.5,926.0,1042.9,741.06
2016,5,27,10,30,928.0,113.0,1.2,22.0,953.0,1054.78,747.87
2016,5,27,10,45,933.5,113.0,1.3,22.5,973.0,1062.1,751.96
2016,5,27,11,0,939.0,113.0,1.4,23.0,993.0,1065.83,753.94
2016,5,27,11,15,941.0,113.5,1.5,23.0,1005.0,1062.93,753.4
2016,5,27,11,30,943.0,114.0,1.6,23.0,1017.0,1056.41,750.73
2016,5,27,11,45,945.0,113.5,1.75,23.5,1022.0,1045.34,744.57
2016,5,27,12,0,947.0,113.0,1.9,24.0,1027.0,1030.76,736.16
2016,5,27,12,15,946.5,112.5,2.0,24.0,1024.0,1010.39,724.8
2016,5,27,12,30,946.0,112.0,2.1,24.0,1021.0,986.77,711.33
2016,5,27,12,45,943.5,112.0,2.25,24.5,1010.0,958.65,694.02
2016,5,27,13,0,941.0,112.0,2.4,25.0,999.0,927.58,674.58
2016,5,27,13,15,937.5,111.0,2.55,24.5,980.5,891.89,654.44
2016,5,27,13,30,934.0,110.0,2.7,24.0,962.0,853.58,632.09
2016,5,27,13,45,927.5,109.5,2.85,24.0,936.5,811.0,605.15
2016,5,27,14,0,921.0,109.0,3.0,24.0,911.0,766.36,576.31
2016,5,27,14,15,913.5,107.5,3.1,24.0,879.0,718.31,543.35
2016,5,27,14,30,906.0,106.0,3.2,24.0,847.0,668.73,507.28
2016,5,27,14,45,895.5,105.0,3.3,24.0,809.0,616.55,468.22
2016,5,27,15,0,885.0,104.0,3.4,24.0,771.0,563.59,427.36
2016,5,27,15,15,872.0,101.5,3.45,23.5,728.0,507.59,383.61
2016,5,27,15,30,859.0,99.0,3.5,23.0,685.0,451.58,338.32
2016,5,27,15,45,842.5,96.5,3.6,23.0,637.5,390.14,287.01
2016,5,27,16,0,826.0,94.0,3.7,23.0,590.0,333.54,238.17
2016,5,27,16,15,805.0,90.5,3.7,22.5,540.0,276.13,188.64
2016,5,27,16,30,784.0,87.0,3.7,22.0,490.0,220.69,141.15
2016,5,27,16,45,755.5,83.0,3.75,21.5,438.0,165.99,97.14
2016,5,27,17,0,727.0,79.0,3.8,21.0,386.0,114.57,61.79
2016,5,27,17,15,688.5,74.0,3.65,20.0,333.5,60.77,36.23
2016,5,27,17,30,650.0,69.0,3.5,19.0,281.0,46.52,35.29
2016,5,27,17,45,593.5,62.5,3.35,18.5,230.5,43.66,32.9
2016,5,27,18,0,537.0,56.0,3.2,18.0,180.0,40.63,30.22
2016,5,27,18,15,453.0,47.5,2.85,17.0,134.0,35.64,25.71
2016,5,27,18,30,369.0,39.0,2.5,16.0,88.0,30.41,20.74
2016,5,27,18,45,238.5,26.5,2.15,15.0,53.0,21.02,11.36
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,13.34,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,6.67,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,152.0,18.0,0.95,10.5,35.0,59.46,28.44
2016,5,28,5,30,304.0,36.0,1.1,11.0,70.0,132.22,94.29
2016,5,28,5,45,399.0,45.5,1.25,12.0,114.5,191.69,146.28
2016,5,28,6,0,494.0,55.0,1.4,13.0,159.0,261.58,206.78
2016,5,28,6,15,555.5,62.5,1.3,13.5,209.0,324.68,261.25
2016,5,28,6,30,617.0,70.0,1.2,14.0,259.0,393.62,318.46
2016,5,28,6,45,660.5,75.0,1.2,15.0,311.5,455.41,367.63
2016,5,28,7,0,704.0,80.0,1.2,16.0,364.0,520.34,417.09
2016,5,28,7,15,734.5,84.5,1.1,17.0,416.0,577.31,457.82
2016,5,28,7,30,765.0,89.0,1.0,18.0,468.0,637.23,498.66
2016,5,28,7,45,787.5,92.5,0.95,19.0,518.5,690.92,532.51
2016,5,28,8,0,810.0,96.0,0.9,20.0,569.0,744.29,564.43
2016,5,28,8,15,827.5,99.0,0.9,20.5,616.5,792.43,593.57
2016,5,28,8,30,845.0,102.0,0.9,21.0,664.0,839.26,621.25
2016,5,28,8,45,858.0,104.5,0.95,22.0,708.0,873.55,639.84
2016,5,28,9,0,871.0,107.0,1.0,23.0,752.0,911.87,660.89
2016,5,28,9,15,881.5,109.0,1.1,23.0,790.5,944.99,681.74
2016,5,28,9,30,892.0,111.0,1.2,23.0,829.0,975.43,700.94
2016,5,28,9,45,899.0,113.0,1.3,23.5,862.0,999.62,714.86
2016,5,28,10,0,906.0,115.0,1.4,24.0,895.0,1020.65,726.88
2016,5,28,10,15,911.5,116.0,1.5,24.0,921.5,1035.85,736.75
2016,5,28,10,30,917.0,117.0,1.6,24.0,948.0,1047.65,744.66
2016,5,28,10,45,708.0,259.5,1.7,24.5,909.0,1000.9,714.75
2016,5,28,11,0,499.0,402.0,1.8,25.0,870.0,929.76,662.87
2016,5,28,11,15,510.5,403.5,1.9,25.0,888.0,937.01,669.21
2016,5,28,11,30,522.0,405.0,2.0,25.0,906.0,941.75,673.13
2016,5,28,11,45,723.5,264.5,2.15,25.5,962.0,991.28,711.21
2016,5,28,12,0,925.0,124.0,2.3,26.0,1018.0,1020.16,729.13
2016,5,28,12,15,924.0,124.0,2.4,26.0,1014.5,1000.16,717.25
2016,5,28,12,30,923.0,124.0,2.5,26.0,1011.0,977.01,703.77
2016,5,28,12,45,684.0,273.0,2.7,26.0,926.0,887.67,646.65
2016,5,28,13,0,445.0,422.0,2.9,26.0,841.0,794.69,579.43
2016,5,28,13,15,674.0,274.0,3.05,25.5,896.0,829.43,612.36
2016,5,28,13,30,903.0,126.0,3.2,25.0,951.0,843.79,626.64
2016,5,28,13,45,676.0,243.0,3.35,25.0,851.5,744.67,556.81
2016,5,28,14,0,449.0,360.0,3.5,25.0,752.0,654.39,489.17
2016,5,28,14,15,660.0,241.0,3.6,24.5,793.5,666.89,503.78
2016,5,28,14,30,871.0,122.0,3.7,24.0,835.0,661.45,503.59
2016,5,28,14,45,859.0,121.0,3.85,24.0,797.0,610.02,464.7
2016,5,28,15,0,847.0,120.0,4.0,24.0,759.0,555.66,422.77
2016,5,28,15,15,833.5,117.0,4.05,23.5,716.5,500.28,379.36
2016,5,28,15,30,820.0,114.0,4.1,23.0,674.0,445.06,334.61
2016,5,28,15,45,801.0,111.5,4.2,23.0,627.0,388.69,287.15
2016,5,28,16,0,782.0,109.0,4.3,23.0,580.0,333.59,239.69
2016,5,28,16,15,759.0,105.0,4.3,22.5,530.5,277.72,191.68
2016,5,28,16,30,736.0,101.0,4.3,22.0,481.0,219.54,142.34
2016,5,28,16,45,704.0,96.5,4.3,21.5,429.0,166.3,99.64
2016,5,28,17,0,672.0,92.0,4.3,21.0,377.0,116.74,65.4
2016,5,28,17,15,631.0,86.0,4.1,20.0,325.5,69.69,43.75
2016,5,28,17,30,590.0,80.0,3.9,19.0,274.0,54.93,42.64
2016,5,28,17,45,530.5,72.5,3.7,18.5,224.0,51.66,39.92
2016,5,28,18,0,471.0,65.0,3.5,18.0,174.0,48.2,36.87
2016,5,28,18,15,386.5,54.5,3.15,17.0,129.5,41.76,31.07
2016,5,28,18,30,302.0,44.0,2.8,16.0,85.0,33.83,23.72
2016,5,28,18,45,151.0,31.0,2.5,15.5,51.5,24.22,14.06
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,16.26,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,8.58,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.5,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,10.0,9.0,13.4,0.0
2016,5,29,5,15,152.5,23.5,1.5,10.5,39.0,64.67,32.54
2016,5,29,5,30,274.0,38.0,1.6,11.0,69.0,125.16,89.6
2016,5,29,5,45,370.0,48.0,1.75,11.5,113.0,184.78,141.8
2016,5,29,6,0,466.0,58.0,1.9,12.0,157.0,254.02,202.27
2016,5,29,6,15,528.0,66.0,1.9,12.5,206.0,316.41,256.75
2016,5,29,6,30,590.0,74.0,1.9,13.0,255.0,384.71,314.46
2016,5,29,6,45,458.5,110.5,1.9,13.5,267.0,381.33,312.53
2016,5,29,7,0,327.0,147.0,1.9,14.0,279.0,358.27,293.29
2016,5,29,7,15,535.0,120.5,1.8,14.5,371.0,491.53,399.71
2016,5,29,7,30,743.0,94.0,1.7,15.0,463.0,627.42,502.97
2016,5,29,7,45,498.0,174.0,1.6,16.0,432.5,567.01,449.64
2016,5,29,8,0,253.0,254.0,1.5,17.0,402.0,475.47,373.61
2016,5,29,8,15,283.0,271.5,1.5,17.5,450.0,527.62,411.85
2016,5,29,8,30,313.0,289.0,1.5,18.0,498.0,580.98,449.06
2016,5,29,8,45,583.0,200.5,1.55,19.0,621.5,747.42,571.0
2016,5,29,9,0,853.0,112.0,1.6,20.0,745.0,900.7,671.33
2016,5,29,9,15,863.5,114.5,1.65,20.5,783.0,933.86,689.32
2016,5,29,9,30,874.0,117.0,1.7,21.0,821.0,964.41,706.86
2016,5,29,9,45,884.5,117.0,1.75,21.5,854.5,989.5,720.8
2016,5,29,10,0,895.0,117.0,1.8,22.0,888.0,1011.63,732.89
2016,5,29,10,15,901.0,118.5,1.95,22.0,914.5,1027.73,743.96
2016,5,29,10,30,907.0,120.0,2.1,22.0,941.0,1040.46,753.0
2016,5,29,10,45,910.5,121.0,2.25,22.5,960.5,1046.71,756.53
2016,5,29,11,0,914.0,122.0,2.4,23.0,980.0,1049.43,757.92
2016,5,29,11,15,916.5,122.5,2.5,23.0,992.0,1047.1,757.08
2016,5,29,11,30,919.0,123.0,2.6,23.0,1004.0,1041.25,754.11
2016,5,29,11,45,919.0,124.0,2.75,23.5,1008.5,1029.95,746.76
2016,5,29,12,0,919.0,125.0,2.9,24.0,1013.0,1015.28,737.27
2016,5,29,12,15,918.5,125.0,2.95,24.0,1010.0,995.91,725.3
2016,5,29,12,30,918.0,125.0,3.0,24.0,1007.0,973.39,711.33
2016,5,29,12,45,911.0,127.5,3.15,24.0,995.5,944.3,693.75
2016,5,29,13,0,904.0,130.0,3.3,24.0,984.0,912.58,674.24
2016,5,29,13,15,900.5,129.0,3.4,24.0,966.5,878.09,652.33
2016,5,29,13,30,897.0,128.0,3.5,24.0,949.0,841.1,628.5
2016,5,29,13,45,892.0,127.0,3.6,24.0,924.0,800.61,602.0
2016,5,29,14,0,887.0,126.0,3.7,24.0,899.0,758.07,573.74
2016,5,29,14,15,879.5,124.0,3.75,23.5,868.0,711.06,541.31
2016,5,29,14,30,872.0,122.0,3.8,23.0,837.0,662.61,506.44
2016,5,29,14,45,862.0,120.0,3.85,23.0,800.0,611.48,467.6
2016,5,29,15,0,852.0,118.0,3.9,23.0,763.0,559.58,427.09
2016,5,29,15,15,839.0,115.5,3.9,22.5,720.5,502.27,382.1
2016,5,29,15,30,826.0,113.0,3.9,22.0,678.0,447.47,337.48
2016,5,29,15,45,809.0,110.0,3.9,22.0,631.5,391.11,289.79
2016,5,29,16,0,792.0,107.0,3.9,22.0,585.0,335.8,241.93
2016,5,29,16,15,770.0,103.5,3.85,21.5,535.5,280.08,193.81
2016,5,29,16,30,748.0,100.0,3.8,21.0,486.0,226.47,147.87
2016,5,29,16,45,719.0,95.0,3.75,21.0,435.0,168.08,100.54
2016,5,29,17,0,690.0,90.0,3.7,21.0,384.0,117.52,65.12
2016,5,29,17,15,650.0,84.0,3.55,20.0,332.0,69.44,42.71
2016,5,29,17,30,610.0,78.0,3.4,19.0,280.0,53.27,41.19
2016,5,29,17,45,555.0,70.5,3.3,18.5,230.0,49.93,38.4
2016,5,29,18,0,500.0,63.0,3.2,18.0,180.0,46.38,35.28
2016,5,29,18,15,415.0,53.5,2.9,17.0,134.5,40.77,30.22
2016,5,29,18,30,330.0,44.0,2.6,16.0,89.0,34.87,24.65
2016,5,29,18,45,208.5,30.0,2.35,15.0,54.5,23.42,13.58
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,12.62,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,7.63,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,11.0,16.22,0.0
2016,5,30,5,15,177.5,23.5,0.7,9.5,42.0,70.01,36.2
2016,5,30,5,30,312.0,37.0,0.7,10.0,73.0,135.23,96.93
2016,5,30,5,45,410.0,46.0,0.75,10.5,118.0,195.6,149.77
2016,5,30,6,0,508.0,55.0,0.8,11.0,163.0,266.66,211.36
2016,5,30,6,15,569.0,62.0,0.75,11.5,213.0,329.67,265.59
2016,5,30,6,30,630.0,69.0,0.7,12.0,263.0,398.45,322.44
2016,5,30,6,45,675.0,73.5,0.7,13.0,316.0,461.06,371.88
2016,5,30,7,0,720.0,78.0,0.7,14.0,369.0,525.23,420.38
2016,5,30,7,15,750.0,82.0,0.75,15.0,421.5,583.88,463.1
2016,5,30,7,30,780.0,86.0,0.8,16.0,474.0,643.53,504.92
2016,5,30,7,45,803.5,89.0,0.85,17.0,525.0,697.96,540.19
2016,5,30,8,0,827.0,92.0,0.9,18.0,576.0,752.13,573.98
2016,5,30,8,15,844.0,95.0,0.95,18.5,624.0,800.48,604.09
2016,5,30,8,30,861.0,98.0,1.0,19.0,672.0,841.48,628.84
2016,5,30,8,45,874.5,100.0,1.05,20.0,716.0,882.31,651.99
2016,5,30,9,0,888.0,102.0,1.1,21.0,760.0,921.03,673.38
2016,5,30,9,15,898.0,104.0,1.2,21.5,799.0,954.16,693.04
2016,5,30,9,30,908.0,106.0,1.3,22.0,838.0,984.55,710.91
2016,5,30,9,45,914.0,108.5,1.45,23.0,870.5,1008.67,724.2
2016,5,30,10,0,920.0,111.0,1.6,24.0,903.0,1029.55,735.41
2016,5,30,10,15,925.5,112.0,1.7,24.5,930.0,1044.99,743.91
2016,5,30,10,30,931.0,113.0,1.8,25.0,957.0,1056.98,750.37
2016,5,30,10,45,934.5,114.0,1.95,25.5,976.5,1063.41,754.17
2016,5,30,11,0,938.0,115.0,2.1,26.0,996.0,1066.23,755.8
2016,5,30,11,15,940.5,115.5,2.2,26.0,1008.5,1063.92,755.16
2016,5,30,11,30,943.0,116.0,2.3,26.0,1021.0,1058.01,752.38
2016,5,30,11,45,943.0,116.5,2.4,26.5,1025.5,1046.06,744.43
2016,5,30,12,0,943.0,117.0,2.5,27.0,1030.0,1030.67,734.4
2016,5,30,12,15,942.5,117.0,2.6,27.0,1026.5,1010.97,723.12
2016,5,30,12,30,942.0,117.0,2.7,27.0,1023.0,988.04,709.75
2016,5,30,12,45,938.5,117.5,2.85,27.0,1012.0,959.73,693.25
2016,5,30,13,0,935.0,118.0,3.0,27.0,1001.0,928.53,674.66
2016,5,30,13,15,931.5,117.0,3.1,27.0,983.0,893.18,652.76
2016,5,30,13,30,928.0,116.0,3.2,27.0,965.0,855.24,628.89
2016,5,30,13,45,922.0,115.0,3.35,27.0,939.5,812.95,602.05
2016,5,30,14,0,916.0,114.0,3.5,27.0,914.0,768.59,573.37
2016,5,30,14,15,909.0,112.5,3.6,26.5,882.5,721.25,541.97
2016,5,30,14,30,902.0,111.0,3.7,26.0,851.0,672.34,507.46
2016,5,30,14,45,892.0,109.0,3.8,26.0,813.5,619.9,468.33
2016,5,30,15,0,882.0,107.0,3.9,26.0,776.0,566.64,427.42
2016,5,30,15,15,869.5,105.0,3.95,25.5,733.0,511.6,384.59
2016,5,30,15,30,857.0,103.0,4.0,25.0,690.0,456.48,340.21
2016,5,30,15,45,841.0,100.0,4.1,25.0,643.0,395.07,289.24
2016,5,30,16,0,825.0,97.0,4.2,25.0,596.0,338.38,240.65
2016,5,30,16,15,804.0,93.5,4.2,24.0,546.0,281.11,191.94
2016,5,30,16,30,783.0,90.0,4.2,23.0,496.0,225.8,145.0
2016,5,30,16,45,756.0,85.5,4.2,22.5,444.5,170.98,100.73
2016,5,30,17,0,729.0,81.0,4.2,22.0,393.0,119.27,64.64
2016,5,30,17,15,690.5,76.0,4.0,21.0,340.5,65.21,37.86
2016,5,30,17,30,652.0,71.0,3.8,20.0,288.0,47.8,36.25
2016,5,30,17,45,597.5,64.5,3.65,19.5,237.0,45.01,33.94
2016,5,30,18,0,543.0,58.0,3.5,19.0,186.0,42.05,31.34
2016,5,30,18,15,459.5,49.5,3.1,18.0,139.5,37.13,26.92
2016,5,30,18,30,376.0,41.0,2.7,17.0,93.0,31.96,22.06
2016,5,30,18,45,247.0,29.0,2.35,16.0,57.5,23.11,13.37
2016,5,30,19,0,118.0,17.0,2.0,15.0,22.0,13.43,0.0
2016,5,30,19,15,59.0,8.5,1.9,14.5,11.0,8.1,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,12.0,20.72,0.0
2016,5,31,5,15,218.5,22.0,0.45,12.5,44.0,78.21,40.59
2016,5,31,5,30,365.0,34.0,0.4,13.0,76.0,146.31,103.07
2016,5,31,5,45,456.0,42.5,0.4,13.5,121.5,206.64,155.53
2016,5,31,6,0,547.0,51.0,0.4,14.0,167.0,276.9,215.61
2016,5,31,6,15,606.0,57.0,0.3,14.5,217.5,339.9,268.51
2016,5,31,6,30,665.0,63.0,0.2,15.0,268.0,408.41,323.39
2016,5,31,6,45,704.5,67.5,0.15,16.0,320.5,468.32,369.04
2016,5,31,7,0,744.0,72.0,0.1,17.0,373.0,532.41,415.53
2016,5,31,7,15,772.5,75.5,0.25,18.0,425.5,590.59,457.49
2016,5,31,7,30,801.0,79.0,0.4,19.0,478.0,649.59,498.91
2016,5,31,7,45,822.0,82.5,0.55,20.0,529.0,703.62,534.01
2016,5,31,8,0,843.0,86.0,0.7,21.0,580.0,752.06,564.59
2016,5,31,8,15,859.0,88.5,0.75,22.0,628.0,799.29,592.35
2016,5,31,8,30,875.0,91.0,0.8,23.0,676.0,845.07,618.56
2016,5,31,8,45,887.0,93.5,0.85,24.0,719.5,885.64,640.9
2016,5,31,9,0,899.0,96.0,0.9,25.0,763.0,923.97,661.51
2016,5,31,9,15,909.0,97.5,1.0,25.5,802.0,956.89,680.67
2016,5,31,9,30,919.0,99.0,1.1,26.0,841.0,987.05,698.09
2016,5,31,9,45,926.5,100.5,1.25,26.5,874.5,1011.83,713.03
2016,5,31,10,0,934.0,102.0,1.4,27.0,908.0,1033.41,726.0
2016,5,31,10,15,939.5,103.0,1.55,27.0,934.5,1049.11,736.84
2016,5,31,10,30,945.0,104.0,1.7,27.0,961.0,1061.32,745.63
2016,5,31,10,45,949.0,105.0,1.9,27.5,981.0,1068.44,750.58
2016,5,31,11,0,953.0,106.0,2.1,28.0,1001.0,1071.91,753.26
2016,5,31,11,15,955.0,106.5,2.25,28.0,1013.5,1069.18,752.98
2016,5,31,11,30,957.0,107.0,2.4,28.0,1026.0,1062.8,750.49
2016,5,31,11,45,958.0,107.0,2.55,28.5,1030.5,1051.32,743.36
2016,5,31,12,0,959.0,107.0,2.7,29.0,1035.0,1036.34,734.05
2016,5,31,12,15,958.5,107.0,2.8,29.0,1032.0,1016.49,722.65
2016,5,31,12,30,958.0,107.0,2.9,29.0,1029.0,993.35,709.15
2016,5,31,12,45,956.0,106.5,3.05,29.0,1018.5,965.17,692.74
2016,5,31,13,0,954.0,106.0,3.2,29.0,1008.0,933.98,674.19
2016,5,31,13,15,950.5,105.5,3.3,29.0,990.5,898.63,652.36
2016,5,31,13,30,947.0,105.0,3.4,29.0,973.0,860.62,628.56
2016,5,31,13,45,942.0,104.0,3.5,29.0,947.5,818.5,601.71
2016,5,31,14,0,937.0,103.0,3.6,29.0,922.0,774.19,573.03
2016,5,31,14,15,930.5,101.5,3.65,29.0,890.5,726.41,540.74
2016,5,31,14,30,924.0,100.0,3.7,29.0,859.0,676.97,505.04
2016,5,31,14,45,915.0,98.5,3.75,29.0,821.5,624.63,466.29
2016,5,31,15,0,906.0,97.0,3.8,29.0,784.0,571.33,425.7
2016,5,31,15,15,894.0,95.0,3.8,28.5,741.5,515.43,382.65
2016,5,31,15,30,882.0,93.0,3.8,28.0,699.0,459.37,338.01
2016,5,31,15,45,866.5,90.5,3.8,28.0,652.0,401.65,290.16
2016,5,31,16,0,851.0,88.0,3.8,28.0,605.0,344.65,241.77
2016,5,31,16,15,831.5,85.0,3.75,27.5,555.0,281.91,188.97
2016,5,31,16,30,812.0,82.0,3.7,27.0,505.0,225.8,141.56
2016,5,31,16,45,784.5,78.5,3.65,26.5,452.5,170.12,97.16
2016,5,31,17,0,757.0,75.0,3.6,26.0,400.0,117.55,60.93
2016,5,31,17,15,720.5,70.5,3.3,25.0,347.5,67.27,37.85
2016,5,31,17,30,684.0,66.0,3.0,24.0,295.0,48.44,36.17
2016,5,31,17,45,630.0,60.5,2.75,23.0,243.5,41.82,30.67
2016,5,31,18,0,576.0,55.0,2.5,22.0,192.0,39.51,28.75
2016,5,31,18,15,494.0,47.5,2.2,20.5,144.5,35.33,25.09
2016,5,31,18,30,412.0,40.0,1.9,19.0,97.0,30.98,21.05
2016,5,31,18,45,206.0,32.0,1.6,18.0,60.5,24.97,14.87
2016,5,31,19,0,0.0,24.0,1.3,17.0,24.0,21.01,0.0
2016,5,31,19,15,0.0,12.0,1.25,16.5,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,33.5,5.5,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,67.0,11.0,1.2,12.0,12.0,20.89,0.0
2016,6,1,5,15,215.0,23.0,1.5,12.5,45.0,78.56,41.49
2016,6,1,5,30,363.0,35.0,1.8,13.0,78.0,146.7,103.94
2016,6,1,5,45,455.0,44.0,2.1,14.0,124.0,207.79,157.62
2016,6,1,6,0,547.0,53.0,2.4,15.0,170.0,278.94,219.49
2016,6,1,6,15,607.0,59.0,2.4,15.5,221.0,342.39,274.78
2016,6,1,6,30,667.0,65.0,2.4,16.0,272.0,411.44,332.87
2016,6,1,6,45,708.5,70.0,2.4,17.0,325.5,472.97,382.44
2016,6,1,7,0,750.0,75.0,2.4,18.0,379.0,539.01,433.38
2016,6,1,7,15,779.0,78.5,2.4,18.5,432.0,597.81,477.71
2016,6,1,7,30,808.0,82.0,2.4,19.0,485.0,657.46,521.14
2016,6,1,7,45,829.5,85.5,2.4,20.0,536.5,712.15,556.83
2016,6,1,8,0,851.0,89.0,2.4,21.0,588.0,766.38,591.03
2016,6,1,8,15,867.5,91.5,2.35,21.5,636.5,809.14,617.16
2016,6,1,8,30,884.0,94.0,2.3,22.0,685.0,855.62,645.38
2016,6,1,8,45,896.5,96.5,2.3,23.0,729.0,896.89,668.62
2016,6,1,9,0,909.0,99.0,2.3,24.0,773.0,935.93,689.95
2016,6,1,9,15,918.5,100.5,2.3,24.5,812.5,968.62,708.16
2016,6,1,9,30,928.0,102.0,2.3,25.0,852.0,998.5,724.42
2016,6,1,9,45,934.5,104.0,2.3,25.5,885.5,1023.01,737.16
2016,6,1,10,0,941.0,106.0,2.3,26.0,919.0,1044.24,747.83
2016,6,1,10,15,946.5,107.5,2.35,26.5,946.0,1060.54,756.0
2016,6,1,10,30,952.0,109.0,2.4,27.0,973.0,1073.31,762.08
2016,6,1,10,45,954.0,111.0,2.45,27.5,992.5,1079.45,764.14
2016,6,1,11,0,956.0,113.0,2.5,28.0,1012.0,1081.9,764.09
2016,6,1,11,15,958.5,113.5,2.6,28.0,1024.5,1079.61,763.31
2016,6,1,11,30,961.0,114.0,2.7,28.0,1037.0,1073.66,760.37
2016,6,1,11,45,959.5,116.0,2.8,28.5,1041.0,1061.63,752.2
2016,6,1,12,0,958.0,118.0,2.9,29.0,1045.0,1046.1,741.94
2016,6,1,12,15,957.5,118.0,3.0,29.0,1042.5,1026.21,730.45
2016,6,1,12,30,957.0,118.0,3.1,29.0,1040.0,1003.04,716.86
2016,6,1,12,45,943.5,125.0,3.25,29.0,1025.5,971.57,698.24
2016,6,1,13,0,930.0,132.0,3.4,29.0,1011.0,937.6,677.79
2016,6,1,13,15,703.5,262.5,3.5,28.5,920.5,844.11,616.92
2016,6,1,13,30,477.0,393.0,3.6,28.0,830.0,752.88,551.23
2016,6,1,13,45,691.0,262.0,3.75,28.0,876.5,774.21,572.34
2016,6,1,14,0,905.0,131.0,3.9,28.0,923.0,776.81,578.59
2016,6,1,14,15,724.5,216.5,3.95,27.5,836.0,690.08,515.57
2016,6,1,14,30,544.0,302.0,4.0,27.0,749.0,614.64,459.64
2016,6,1,14,45,704.0,213.5,4.05,27.0,765.5,600.29,450.89
2016,6,1,15,0,864.0,125.0,4.1,27.0,782.0,571.75,429.73
2016,6,1,15,15,611.0,207.5,4.05,26.5,659.0,471.84,353.86
2016,6,1,15,30,358.0,290.0,4.0,26.0,536.0,399.47,299.3
2016,6,1,15,45,328.0,274.5,4.0,25.5,488.0,351.9,262.98
2016,6,1,16,0,298.0,259.0,4.0,25.0,440.0,307.47,228.6
2016,6,1,16,15,527.5,182.5,3.85,24.5,470.5,281.02,200.0
2016,6,1,16,30,757.0,106.0,3.7,24.0,501.0,231.26,149.72
2016,6,1,16,45,728.5,100.5,3.6,23.5,449.0,176.5,105.77
2016,6,1,17,0,700.0,95.0,3.5,23.0,397.0,125.01,69.67
2016,6,1,17,15,659.5,89.5,3.2,22.0,344.0,76.67,46.52
2016,6,1,17,30,619.0,84.0,2.9,21.0,291.0,57.82,44.78
2016,6,1,17,45,565.5,75.5,2.6,20.5,240.5,53.84,41.48
2016,6,1,18,0,512.0,67.0,2.3,20.0,190.0,49.59,37.8
2016,6,1,18,15,426.5,57.0,2.0,19.0,143.0,43.66,32.52
2016,6,1,18,30,341.0,47.0,1.7,18.0,96.0,37.41,26.71
2016,6,1,18,45,170.5,35.5,1.45,17.0,60.0,27.76,17.34
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,21.09,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,11.44,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,0.8,11.0,12.0,17.78,0.0
2016,6,2,5,15,183.5,25.0,0.85,11.5,44.5,73.16,39.45
2016,6,2,5,30,320.0,39.0,0.9,12.0,77.0,139.01,99.25
2016,6,2,5,45,415.0,49.0,1.0,12.5,122.5,199.91,152.31
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,271.15,213.87
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.5,334.74,268.54
2016,6,2,6,30,634.0,73.0,1.1,14.0,271.0,404.13,326.05
2016,6,2,6,45,679.0,78.0,1.1,15.0,324.5,467.51,376.14
2016,6,2,7,0,724.0,83.0,1.1,16.0,378.0,534.13,426.53
2016,6,2,7,15,755.0,87.5,1.05,17.0,431.0,592.17,468.02
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,653.27,509.83
2016,6,2,7,45,810.5,95.0,0.95,19.0,536.0,708.69,544.67
2016,6,2,8,0,835.0,98.0,0.9,20.0,588.0,763.91,577.52
2016,6,2,8,15,852.5,101.0,0.95,20.5,636.5,812.95,607.69
2016,6,2,8,30,870.0,104.0,1.0,21.0,685.0,860.63,636.5
2016,6,2,8,45,884.0,106.0,1.05,22.0,730.0,896.04,655.65
2016,6,2,9,0,898.0,108.0,1.1,23.0,775.0,935.46,677.22
2016,6,2,9,15,908.0,110.0,1.2,23.5,814.5,968.83,696.76
2016,6,2,9,30,918.0,112.0,1.3,24.0,854.0,999.43,714.53
2016,6,2,9,45,925.5,113.5,1.4,25.0,887.0,1024.12,727.16
2016,6,2,10,0,933.0,115.0,1.5,26.0,920.0,1045.61,737.81
2016,6,2,10,15,938.5,116.5,1.6,26.5,947.0,1061.76,746.64
2016,6,2,10,30,944.0,118.0,1.7,27.0,974.0,1074.4,753.44
2016,6,2,10,45,947.0,119.0,1.8,27.5,993.5,1080.42,756.29
2016,6,2,11,0,950.0,120.0,1.9,28.0,1013.0,1082.8,757.06
2016,6,2,11,15,952.0,120.5,1.95,28.0,1025.5,1080.0,755.6
2016,6,2,11,30,954.0,121.0,2.0,28.0,1038.0,1073.57,752.07
2016,6,2,11,45,954.0,121.5,2.15,28.5,1042.5,1061.58,745.03
2016,6,2,12,0,954.0,122.0,2.3,29.0,1047.0,1046.12,735.82
2016,6,2,12,15,953.5,122.0,2.4,29.0,1043.5,1026.32,724.79
2016,6,2,12,30,953.0,122.0,2.5,29.0,1040.0,1003.26,711.68
2016,6,2,12,45,734.0,260.5,2.6,29.0,963.5,921.12,660.53
2016,6,2,13,0,515.0,399.0,2.7,29.0,887.0,834.68,599.08
2016,6,2,13,15,737.0,253.5,2.8,29.0,937.0,864.05,626.16
