Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,30,959.0,108.0,2.9,29.0,987.0,873.74,634.45
2016,6,2,13,45,954.5,106.5,3.0,29.0,962.0,831.19,607.4
2016,6,2,14,0,950.0,105.0,3.1,29.0,937.0,786.37,578.84
2016,6,2,14,15,943.0,103.5,3.1,28.5,905.0,737.78,547.31
2016,6,2,14,30,936.0,102.0,3.1,28.0,873.0,687.56,512.23
2016,6,2,14,45,928.0,99.5,3.15,28.0,835.0,634.44,473.24
2016,6,2,15,0,920.0,97.0,3.2,28.0,797.0,580.24,432.28
2016,6,2,15,15,908.5,95.0,3.2,27.5,754.0,523.95,389.13
2016,6,2,15,30,897.0,93.0,3.2,27.0,711.0,467.42,344.28
2016,6,2,15,45,882.5,90.0,3.2,27.0,664.0,408.91,295.91
2016,6,2,16,0,868.0,87.0,3.2,27.0,617.0,351.0,246.82
2016,6,2,16,15,848.5,84.0,3.2,26.5,566.0,292.62,197.28
2016,6,2,16,30,829.0,81.0,3.2,26.0,515.0,230.32,144.98
2016,6,2,16,45,803.0,77.5,3.2,25.5,462.5,173.9,99.68
2016,6,2,17,0,777.0,74.0,3.2,25.0,410.0,120.41,62.3
2016,6,2,17,15,741.0,69.5,2.95,24.0,356.5,68.96,37.91
2016,6,2,17,30,705.0,65.0,2.7,23.0,303.0,47.5,35.52
2016,6,2,17,45,653.5,59.5,2.45,22.5,251.0,40.94,29.98
2016,6,2,18,0,602.0,54.0,2.2,22.0,199.0,38.58,27.96
2016,6,2,18,15,522.0,46.5,1.95,20.5,151.0,34.35,24.27
2016,6,2,18,30,442.0,39.0,1.7,19.0,103.0,29.92,20.19
2016,6,2,18,45,312.0,28.5,1.45,18.0,65.0,22.42,12.94
2016,6,2,19,0,182.0,18.0,1.2,17.0,27.0,14.48,0.0
2016,6,2,19,15,91.0,9.0,1.15,16.5,13.5,8.58,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,5.5,0.4,14.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,11.0,0.4,15.0,14.0,25.82,0.0
2016,6,3,5,15,249.0,22.5,0.35,15.5,47.5,85.27,45.37
2016,6,3,5,30,399.0,34.0,0.3,16.0,81.0,155.0,107.8
2016,6,3,5,45,488.5,42.0,0.3,17.0,127.5,216.09,160.06
2016,6,3,6,0,578.0,50.0,0.3,18.0,174.0,286.9,219.33
2016,6,3,6,15,635.0,55.5,0.35,18.5,225.5,350.0,272.15
2016,6,3,6,30,692.0,61.0,0.4,19.0,277.0,416.99,326.15
2016,6,3,6,45,730.0,65.5,0.45,19.5,330.0,478.92,374.34
2016,6,3,7,0,768.0,70.0,0.5,20.0,383.0,543.29,422.43
2016,6,3,7,15,795.5,74.0,0.55,21.0,436.0,602.46,464.07
2016,6,3,7,30,823.0,78.0,0.6,22.0,489.0,662.33,504.54
2016,6,3,7,45,768.5,99.5,0.65,23.0,514.5,682.76,514.81
2016,6,3,8,0,714.0,121.0,0.7,24.0,540.0,698.92,522.53
2016,6,3,8,15,602.0,176.0,0.65,25.0,549.5,695.82,514.7
2016,6,3,8,30,490.0,231.0,0.6,26.0,559.0,677.18,495.93
2016,6,3,8,45,703.5,162.0,0.55,27.0,666.5,809.88,582.47
2016,6,3,9,0,917.0,93.0,0.5,28.0,774.0,935.71,654.4
2016,6,3,9,15,926.0,94.5,0.35,28.5,813.0,968.22,666.24
2016,6,3,9,30,935.0,96.0,0.2,29.0,852.0,997.87,677.52
2016,6,3,9,45,947.0,94.0,0.1,29.5,886.5,1023.6,687.69
2016,6,3,10,0,959.0,92.0,0.0,30.0,921.0,1046.26,696.78
2016,6,3,10,15,963.5,93.0,0.15,30.0,947.5,1061.45,706.12
2016,6,3,10,30,968.0,94.0,0.3,30.0,974.0,1073.04,714.95
2016,6,3,10,45,969.5,96.0,0.45,30.5,993.0,1079.0,719.73
2016,6,3,11,0,971.0,98.0,0.6,31.0,1012.0,1081.21,722.61
2016,6,3,11,15,973.0,98.5,0.7,31.0,1024.0,1078.63,723.08
2016,6,3,11,30,975.0,99.0,0.8,31.0,1036.0,1072.34,721.5
2016,6,3,11,45,973.0,100.5,0.95,31.5,1039.5,1059.45,715.71
2016,6,3,12,0,971.0,102.0,1.1,32.0,1043.0,1043.04,707.73
2016,6,3,12,15,970.0,102.0,1.15,32.0,1040.0,1022.71,696.89
2016,6,3,12,30,969.0,102.0,1.2,32.0,1037.0,999.07,684.07
2016,6,3,12,45,957.5,108.0,1.3,32.0,1023.5,968.49,667.78
2016,6,3,13,0,946.0,114.0,1.4,32.0,1010.0,935.26,649.64
2016,6,3,13,15,942.0,113.0,1.45,31.5,992.0,899.41,630.19
2016,6,3,13,30,938.0,112.0,1.5,31.0,974.0,860.97,608.78
2016,6,3,13,45,931.0,111.5,1.6,31.0,948.0,818.27,583.57
2016,6,3,14,0,924.0,111.0,1.7,31.0,922.0,773.54,556.55
2016,6,3,14,15,916.5,109.5,1.8,31.0,890.0,725.77,526.16
2016,6,3,14,30,909.0,108.0,1.9,31.0,858.0,676.46,492.56
2016,6,3,14,45,898.5,106.5,2.0,31.0,820.0,624.07,455.68
2016,6,3,15,0,888.0,105.0,2.1,31.0,782.0,570.9,416.94
2016,6,3,15,15,875.5,103.0,2.15,30.5,739.5,515.76,376.03
2016,6,3,15,30,863.0,101.0,2.2,30.0,697.0,460.53,333.49
2016,6,3,15,45,846.5,98.0,2.3,30.0,649.5,398.73,284.24
2016,6,3,16,0,830.0,95.0,2.4,30.0,602.0,341.74,237.16
2016,6,3,16,15,809.0,92.0,2.45,29.5,552.0,284.73,189.8
2016,6,3,16,30,788.0,89.0,2.5,29.0,502.0,229.65,144.07
2016,6,3,16,45,759.5,85.0,2.55,28.5,450.0,174.79,100.84
2016,6,3,17,0,731.0,81.0,2.6,28.0,398.0,123.19,65.22
2016,6,3,17,15,693.5,76.0,2.35,27.0,346.0,69.06,37.79
2016,6,3,17,30,656.0,71.0,2.1,26.0,294.0,47.48,35.03
2016,6,3,17,45,601.5,65.0,1.9,25.0,243.0,45.08,33.2
2016,6,3,18,0,547.0,59.0,1.7,24.0,192.0,42.54,31.11
2016,6,3,18,15,467.5,50.5,1.5,23.0,145.5,37.65,26.83
2016,6,3,18,30,388.0,42.0,1.3,22.0,99.0,32.5,22.12
2016,6,3,18,45,265.5,30.0,1.15,21.0,62.5,23.7,13.86
2016,6,3,19,0,143.0,18.0,1.0,20.0,26.0,14.17,0.0
2016,6,3,19,15,71.5,9.0,0.95,19.5,13.0,8.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.65,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.7,18.0,6.0,5.72,0.0
2016,6,4,5,15,3.5,22.0,0.7,18.0,22.5,21.48,9.14
2016,6,4,5,30,7.0,38.0,0.7,18.0,39.0,38.56,25.64
2016,6,4,5,45,21.5,58.0,0.7,18.5,62.5,66.33,49.05
2016,6,4,6,0,36.0,78.0,0.7,19.0,86.0,93.56,71.98
2016,6,4,6,15,45.5,99.0,0.9,19.5,112.0,121.18,95.03
2016,6,4,6,30,55.0,120.0,1.1,20.0,138.0,149.66,118.36
2016,6,4,6,45,62.5,141.5,1.3,20.5,165.0,178.48,141.48
2016,6,4,7,0,70.0,163.0,1.5,21.0,192.0,207.91,164.62
2016,6,4,7,15,88.5,188.5,1.5,21.5,230.0,249.38,196.79
2016,6,4,7,30,107.0,214.0,1.5,22.0,268.0,292.33,229.36
2016,6,4,7,45,307.5,201.0,1.55,22.5,377.0,445.65,348.47
2016,6,4,8,0,508.0,188.0,1.6,23.0,486.0,608.55,468.36
2016,6,4,8,15,465.5,223.0,1.65,23.0,513.5,631.41,481.3
2016,6,4,8,30,423.0,258.0,1.7,23.0,541.0,649.17,491.55
2016,6,4,8,45,369.0,295.5,1.8,23.5,554.0,644.38,485.23
2016,6,4,9,0,315.0,333.0,1.9,24.0,567.0,645.79,483.12
2016,6,4,9,15,239.5,365.0,1.95,24.0,548.5,604.86,451.81
2016,6,4,9,30,164.0,397.0,2.0,24.0,530.0,571.09,425.31
2016,6,4,9,45,92.5,354.5,2.05,24.5,430.5,445.76,333.65
2016,6,4,10,0,21.0,312.0,2.1,25.0,331.0,320.28,239.6
2016,6,4,10,15,23.5,331.0,2.2,25.5,352.5,341.23,254.87
2016,6,4,10,30,26.0,350.0,2.3,26.0,374.0,373.56,277.67
2016,6,4,10,45,108.0,416.0,2.4,26.5,517.0,533.71,393.62
2016,6,4,11,0,190.0,482.0,2.5,27.0,660.0,681.35,495.4
2016,6,4,11,15,278.5,460.5,2.55,27.5,726.0,753.62,544.6
2016,6,4,11,30,367.0,439.0,2.6,28.0,792.0,813.73,585.41
2016,6,4,11,45,417.5,438.5,2.7,28.5,842.0,854.51,612.0
2016,6,4,12,0,468.0,438.0,2.8,29.0,892.0,896.91,639.37
2016,6,4,12,15,426.5,436.0,2.8,29.0,849.0,841.55,602.19
2016,6,4,12,30,385.0,434.0,2.8,29.0,806.0,782.93,563.26
2016,6,4,12,45,440.0,421.5,2.85,29.5,842.5,808.55,580.98
2016,6,4,13,0,495.0,409.0,2.9,30.0,879.0,826.59,592.93
2016,6,4,13,15,710.5,260.5,2.9,30.0,921.0,848.72,613.81
2016,6,4,13,30,926.0,112.0,2.9,30.0,963.0,851.73,617.52
2016,6,4,13,45,922.0,110.0,2.9,30.0,938.5,810.46,590.72
2016,6,4,14,0,918.0,108.0,2.9,30.0,914.0,766.99,562.53
2016,6,4,14,15,911.5,106.5,2.85,30.0,883.0,720.24,530.86
2016,6,4,14,30,905.0,105.0,2.8,30.0,852.0,671.87,496.12
2016,6,4,14,45,895.5,103.5,2.8,30.0,815.0,620.34,458.48
2016,6,4,15,0,886.0,102.0,2.8,30.0,778.0,567.92,419.13
2016,6,4,15,15,874.0,100.0,2.8,29.5,736.0,513.21,377.71
2016,6,4,15,30,862.0,98.0,2.8,29.0,694.0,458.35,334.73
2016,6,4,15,45,845.5,95.5,2.85,29.0,647.5,401.47,288.37
2016,6,4,16,0,829.0,93.0,2.9,29.0,601.0,340.59,237.95
2016,6,4,16,15,809.0,90.0,2.95,28.0,551.5,283.94,190.83
2016,6,4,16,30,789.0,87.0,3.0,27.0,502.0,229.09,145.07
2016,6,4,16,45,760.5,83.5,3.05,26.5,450.0,174.61,101.59
2016,6,4,17,0,732.0,80.0,3.1,26.0,398.0,123.36,65.75
2016,6,4,17,15,695.5,75.0,2.95,25.0,346.5,69.3,37.8
2016,6,4,17,30,659.0,70.0,2.8,24.0,295.0,46.66,34.63
2016,6,4,17,45,604.5,64.5,2.65,23.0,244.0,44.61,33.08
2016,6,4,18,0,550.0,59.0,2.5,22.0,193.0,42.46,31.32
2016,6,4,18,15,473.0,50.5,2.3,21.0,146.5,37.57,27.01
2016,6,4,18,30,396.0,42.0,2.1,20.0,100.0,32.42,22.27
2016,6,4,18,45,276.0,30.0,1.95,19.0,63.0,23.63,13.99
2016,6,4,19,0,156.0,18.0,1.8,18.0,26.0,14.33,0.0
2016,6,4,19,15,78.0,9.0,1.75,17.5,13.0,8.58,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,50.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,101.0,11.0,0.7,12.0,13.0,26.08,0.0
2016,6,5,5,15,239.0,23.0,0.8,12.5,46.5,83.65,45.8
2016,6,5,5,30,377.0,35.0,0.9,13.0,80.0,149.83,105.98
2016,6,5,5,45,465.5,43.0,1.0,13.5,125.5,209.32,158.27
2016,6,5,6,0,554.0,51.0,1.1,14.0,171.0,278.4,218.28
2016,6,5,6,15,610.5,57.5,1.15,14.5,221.5,341.08,272.42
2016,6,5,6,30,667.0,64.0,1.2,15.0,272.0,409.01,328.97
2016,6,5,6,45,706.5,68.5,1.25,16.0,324.5,468.9,376.68
2016,6,5,7,0,746.0,73.0,1.3,17.0,377.0,532.95,425.57
2016,6,5,7,15,774.5,76.5,1.35,17.5,429.5,591.12,468.97
2016,6,5,7,30,803.0,80.0,1.4,18.0,482.0,650.13,511.54
2016,6,5,7,45,824.0,83.5,1.45,19.0,532.5,704.18,546.55
2016,6,5,8,0,845.0,87.0,1.5,20.0,583.0,757.76,580.15
2016,6,5,8,15,861.0,89.5,1.5,20.5,631.0,799.97,605.77
2016,6,5,8,30,877.0,92.0,1.5,21.0,679.0,845.82,633.47
2016,6,5,8,45,889.5,94.0,1.55,22.0,723.0,886.35,656.43
2016,6,5,9,0,902.0,96.0,1.6,23.0,767.0,924.69,677.63
2016,6,5,9,15,911.5,97.5,1.65,23.5,805.5,957.29,696.16
2016,6,5,9,30,921.0,99.0,1.7,24.0,844.0,987.12,712.86
2016,6,5,9,45,933.0,98.0,1.75,24.5,878.5,1013.71,727.44
2016,6,5,10,0,945.0,97.0,1.8,25.0,913.0,1037.27,740.12
2016,6,5,10,15,950.0,98.0,1.85,25.5,939.5,1052.81,747.84
2016,6,5,10,30,955.0,99.0,1.9,26.0,966.0,1064.83,753.52
2016,6,5,10,45,957.0,100.5,2.0,26.5,985.5,1070.74,756.24
2016,6,5,11,0,959.0,102.0,2.1,27.0,1005.0,1072.97,756.82
2016,6,5,11,15,961.5,102.5,2.25,27.0,1017.5,1070.99,757.01
2016,6,5,11,30,964.0,103.0,2.4,27.0,1030.0,1065.33,754.97
2016,6,5,11,45,963.0,104.0,2.6,27.5,1034.5,1053.11,747.86
2016,6,5,12,0,962.0,105.0,2.8,28.0,1039.0,1037.38,738.5
2016,6,5,12,15,961.5,105.0,2.9,28.0,1036.0,1017.77,727.15
2016,6,5,12,30,961.0,105.0,3.0,28.0,1033.0,994.87,713.69
2016,6,5,12,45,953.0,108.5,3.2,28.0,1021.0,965.34,696.62
2016,6,5,13,0,945.0,112.0,3.4,28.0,1009.0,933.06,677.49
2016,6,5,13,15,942.0,111.0,3.5,28.0,991.5,898.22,655.79
2016,6,5,13,30,939.0,110.0,3.6,28.0,974.0,860.71,632.09
2016,6,5,13,45,934.0,109.0,3.7,28.0,949.0,819.17,605.39
2016,6,5,14,0,929.0,108.0,3.8,28.0,924.0,775.46,576.89
2016,6,5,14,15,922.0,107.0,3.85,27.5,893.0,728.39,545.91
2016,6,5,14,30,915.0,106.0,3.9,27.0,862.0,679.72,511.51
2016,6,5,14,45,906.5,104.0,3.95,27.0,825.0,627.9,472.84
2016,6,5,15,0,898.0,102.0,4.0,27.0,788.0,575.07,432.32
2016,6,5,15,15,886.5,99.5,4.0,26.5,745.5,519.59,389.32
2016,6,5,15,30,875.0,97.0,4.0,26.0,703.0,463.9,344.71
2016,6,5,15,45,860.5,94.0,4.0,26.0,656.5,406.68,296.96
2016,6,5,16,0,846.0,91.0,4.0,26.0,610.0,350.06,248.58
2016,6,5,16,15,826.5,88.0,3.95,25.5,560.5,287.75,195.76
2016,6,5,16,30,807.0,85.0,3.9,25.0,511.0,232.03,148.21
2016,6,5,16,45,781.5,81.0,3.9,24.5,459.0,176.55,103.2
2016,6,5,17,0,756.0,77.0,3.9,24.0,407.0,123.94,65.71
2016,6,5,17,15,720.5,72.5,3.7,23.0,354.5,73.68,40.76
2016,6,5,17,30,685.0,68.0,3.5,22.0,302.0,45.16,33.63
2016,6,5,17,45,635.0,62.0,3.35,21.5,251.0,42.64,31.59
2016,6,5,18,0,585.0,56.0,3.2,21.0,200.0,39.97,29.29
2016,6,5,18,15,509.0,48.5,2.9,20.0,152.5,35.82,25.61
2016,6,5,18,30,433.0,41.0,2.6,19.0,105.0,31.47,21.56
2016,6,5,18,45,312.5,30.0,2.3,18.0,67.0,23.58,14.08
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,15.23,1.16
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,6,6,5,0,98.0,11.0,1.5,11.0,14.0,25.59,0.0
2016,6,6,5,15,236.5,22.5,1.55,11.5,46.5,82.55,45.54
2016,6,6,5,30,375.0,34.0,1.6,12.0,79.0,148.05,105.22
2016,6,6,5,45,463.5,42.5,1.65,12.5,124.5,207.89,158.2
2016,6,6,6,0,552.0,51.0,1.7,13.0,170.0,277.36,219.08
2016,6,6,6,15,608.5,56.5,1.65,13.5,220.5,338.74,272.66
2016,6,6,6,30,665.0,62.0,1.6,14.0,271.0,403.94,327.53
2016,6,6,6,45,705.0,66.5,1.6,15.0,323.0,465.48,376.96
2016,6,6,7,0,745.0,71.0,1.6,16.0,375.0,529.7,426.33
2016,6,6,7,15,773.0,75.0,1.55,16.5,427.0,588.03,469.76
2016,6,6,7,30,801.0,79.0,1.5,17.0,479.0,647.18,512.1
2016,6,6,7,45,822.5,81.5,1.5,18.0,529.5,700.34,546.33
2016,6,6,8,0,844.0,84.0,1.5,19.0,580.0,748.09,575.63
2016,6,6,8,15,859.5,86.5,1.55,19.5,627.5,794.95,605.24
2016,6,6,8,30,875.0,89.0,1.6,20.0,675.0,840.35,633.37
2016,6,6,8,45,887.5,91.0,1.65,21.0,718.5,880.84,656.53
2016,6,6,9,0,900.0,93.0,1.7,22.0,762.0,919.17,677.92
2016,6,6,9,15,909.0,95.0,1.75,22.5,800.5,951.85,696.67
2016,6,6,9,30,918.0,97.0,1.8,23.0,839.0,981.74,713.55
2016,6,6,9,45,924.5,98.5,1.85,24.0,872.0,1005.7,725.18
2016,6,6,10,0,931.0,100.0,1.9,25.0,905.0,1026.44,734.77
2016,6,6,10,15,936.0,101.0,1.95,25.5,931.0,1041.83,742.47
2016,6,6,10,30,941.0,102.0,2.0,26.0,957.0,1053.75,748.12
2016,6,6,10,45,709.0,257.5,2.15,26.5,909.5,997.81,712.66
2016,6,6,11,0,477.0,413.0,2.3,27.0,862.0,916.81,653.81
2016,6,6,11,15,475.5,422.0,2.4,27.0,874.5,918.65,656.03
2016,6,6,11,30,474.0,431.0,2.5,27.0,887.0,918.13,656.0
2016,6,6,11,45,713.5,268.0,2.65,27.5,958.5,984.1,706.06
2016,6,6,12,0,953.0,105.0,2.8,28.0,1030.0,1028.75,733.68
2016,6,6,12,15,952.0,104.5,2.9,28.0,1027.0,1008.4,721.26
2016,6,6,12,30,951.0,104.0,3.0,28.0,1024.0,984.83,707.31
2016,6,6,12,45,943.5,107.5,3.1,28.0,1012.0,956.07,689.95
2016,6,6,13,0,936.0,111.0,3.2,28.0,1000.0,924.57,670.68
2016,6,6,13,15,932.0,110.0,3.25,28.0,982.0,889.25,648.4
2016,6,6,13,30,928.0,109.0,3.3,28.0,964.0,851.36,624.25
2016,6,6,13,45,922.0,108.5,3.4,28.0,939.0,810.0,597.78
2016,6,6,14,0,916.0,108.0,3.5,28.0,914.0,766.57,569.56
2016,6,6,14,15,909.0,106.5,3.55,27.5,882.5,719.67,538.77
2016,6,6,14,30,902.0,105.0,3.6,27.0,851.0,671.21,504.62
2016,6,6,14,45,892.5,103.5,3.7,27.0,814.0,619.93,466.56
2016,6,6,15,0,883.0,102.0,3.8,27.0,777.0,567.76,426.72
2016,6,6,15,15,871.0,99.5,3.8,26.5,735.0,512.86,384.22
2016,6,6,15,30,859.0,97.0,3.8,26.0,693.0,457.82,340.2
2016,6,6,15,45,843.5,94.5,3.85,25.5,647.0,401.56,293.93
2016,6,6,16,0,828.0,92.0,3.9,25.0,601.0,341.15,243.27
2016,6,6,16,15,808.0,89.0,3.85,24.5,552.0,284.62,194.76
2016,6,6,16,30,788.0,86.0,3.8,24.0,503.0,229.86,147.89
2016,6,6,16,45,761.5,82.5,3.8,23.5,451.5,175.75,103.82
2016,6,6,17,0,735.0,79.0,3.8,23.0,400.0,124.62,67.18
2016,6,6,17,15,698.5,74.0,3.7,22.0,348.5,75.11,42.07
2016,6,6,17,30,662.0,69.0,3.6,21.0,297.0,45.77,34.3
2016,6,6,17,45,612.0,63.0,3.55,20.5,246.5,43.3,32.29
2016,6,6,18,0,562.0,57.0,3.5,20.0,196.0,40.67,30.03
2016,6,6,18,15,485.5,49.5,3.35,19.0,149.5,36.56,26.38
2016,6,6,18,30,409.0,42.0,3.2,18.0,103.0,32.27,22.36
2016,6,6,18,45,291.5,31.0,3.1,17.0,66.0,24.42,14.9
2016,6,6,19,0,174.0,20.0,3.0,16.0,29.0,16.11,2.28
2016,6,6,19,15,87.0,10.0,3.0,15.5,14.5,9.53,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,5.5,1.6,10.5,6.5,0.0,0.0
2016,6,7,5,0,78.0,11.0,1.6,11.0,13.0,22.48,0.0
2016,6,7,5,15,208.5,23.5,1.55,11.0,45.0,77.64,43.24
2016,6,7,5,30,339.0,36.0,1.5,11.0,77.0,140.36,100.42
2016,6,7,5,45,431.0,44.0,1.45,11.5,121.5,198.8,151.94
2016,6,7,6,0,523.0,52.0,1.4,12.0,166.0,267.21,211.69
2016,6,7,6,15,580.5,58.5,1.35,12.5,215.5,328.58,265.12
2016,6,7,6,30,638.0,65.0,1.3,13.0,265.0,395.34,321.06
2016,6,7,6,45,679.5,69.5,1.3,14.0,316.5,456.17,369.83
2016,6,7,7,0,721.0,74.0,1.3,15.0,368.0,518.56,417.78
2016,6,7,7,15,750.0,78.0,1.3,15.5,420.0,576.39,461.09
2016,6,7,7,30,779.0,82.0,1.3,16.0,472.0,635.16,503.54
2016,6,7,7,45,801.0,85.0,1.35,17.0,522.0,688.32,538.57
2016,6,7,8,0,823.0,88.0,1.4,18.0,572.0,741.14,572.08
2016,6,7,8,15,839.5,90.5,1.45,18.5,619.5,782.93,598.25
2016,6,7,8,30,856.0,93.0,1.5,19.0,667.0,828.44,626.69
2016,6,7,8,45,868.0,96.0,1.6,20.0,710.0,868.99,650.66
2016,6,7,9,0,880.0,99.0,1.7,21.0,753.0,907.38,672.88
2016,6,7,9,15,890.0,100.5,1.85,21.5,791.5,939.9,692.9
2016,6,7,9,30,900.0,102.0,2.0,22.0,830.0,969.75,711.13
2016,6,7,9,45,913.0,100.5,2.2,23.0,864.5,996.41,726.39
2016,6,7,10,0,926.0,99.0,2.4,24.0,899.0,1020.17,739.68
2016,6,7,10,15,931.5,100.0,2.5,24.5,925.5,1036.05,748.27
2016,6,7,10,30,937.0,101.0,2.6,25.0,952.0,1048.48,754.8
2016,6,7,10,45,939.5,102.5,2.75,25.5,971.5,1054.89,758.11
2016,6,7,11,0,942.0,104.0,2.9,26.0,991.0,1057.69,759.23
2016,6,7,11,15,944.5,104.5,3.0,26.0,1004.0,1055.84,758.52
2016,6,7,11,30,947.0,105.0,3.1,26.0,1017.0,1050.39,755.64
2016,6,7,11,45,947.5,105.5,3.25,26.5,1022.0,1039.41,748.24
2016,6,7,12,0,948.0,106.0,3.4,27.0,1027.0,1024.97,738.69
2016,6,7,12,15,948.0,106.0,3.5,27.0,1024.5,1006.2,727.44
2016,6,7,12,30,948.0,106.0,3.6,27.0,1022.0,984.16,714.08
2016,6,7,12,45,941.5,109.0,3.7,27.0,1010.5,955.94,696.63
2016,6,7,13,0,935.0,112.0,3.8,27.0,999.0,924.94,677.25
2016,6,7,13,15,931.5,111.0,3.85,26.5,982.0,890.11,656.21
2016,6,7,13,30,928.0,110.0,3.9,26.0,965.0,852.7,633.17
2016,6,7,13,45,922.0,110.0,3.95,26.0,940.5,811.84,606.28
2016,6,7,14,0,916.0,110.0,4.0,26.0,916.0,768.9,577.69
2016,6,7,14,15,909.5,108.5,4.05,25.5,885.0,722.39,546.65
2016,6,7,14,30,903.0,107.0,4.1,25.0,854.0,674.25,512.25
2016,6,7,14,45,892.0,106.0,4.15,25.0,817.0,622.51,473.21
2016,6,7,15,0,881.0,105.0,4.2,25.0,780.0,570.02,432.53
2016,6,7,15,15,869.5,103.0,4.2,24.5,738.5,515.91,390.17
2016,6,7,15,30,858.0,101.0,4.2,24.0,697.0,461.6,346.24
2016,6,7,15,45,841.0,99.0,4.2,24.0,650.5,400.87,295.61
2016,6,7,16,0,824.0,97.0,4.2,24.0,604.0,344.98,247.53
2016,6,7,16,15,570.5,154.5,4.15,23.5,492.0,273.07,193.85
2016,6,7,16,30,317.0,212.0,4.1,23.0,380.0,234.98,170.38
2016,6,7,16,45,328.5,186.5,4.1,22.5,345.5,195.28,138.19
2016,6,7,17,0,340.0,161.0,4.1,22.0,311.0,154.72,107.22
2016,6,7,17,15,318.0,145.0,4.0,21.0,271.0,118.83,85.69
2016,6,7,17,30,296.0,129.0,3.9,20.0,231.0,95.97,77.95
2016,6,7,17,45,273.0,109.5,3.8,19.5,192.0,83.06,67.07
2016,6,7,18,0,250.0,90.0,3.7,19.0,153.0,69.61,55.45
2016,6,7,18,15,320.0,67.5,3.55,18.0,128.5,50.56,38.74
2016,6,7,18,30,390.0,45.0,3.4,17.0,104.0,34.93,24.79
2016,6,7,18,45,268.5,33.0,3.25,16.0,67.0,26.22,16.53
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,16.54,3.15
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,10.01,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.5,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,15.0,25.55,0.0
2016,6,8,5,15,230.5,24.0,2.35,10.5,48.0,82.67,46.31
2016,6,8,5,30,369.0,36.0,2.4,11.0,81.0,148.13,105.98
2016,6,8,5,45,462.0,44.0,2.45,11.5,126.5,208.53,159.66
2016,6,8,6,0,555.0,52.0,2.5,12.0,172.0,278.98,221.82
2016,6,8,6,15,611.5,58.0,2.5,12.5,222.5,341.06,276.68
2016,6,8,6,30,668.0,64.0,2.5,13.0,273.0,408.36,334.1
2016,6,8,6,45,614.5,83.5,2.55,13.5,302.5,436.82,358.52
2016,6,8,7,0,561.0,103.0,2.6,14.0,332.0,458.32,375.86
2016,6,8,7,15,485.0,140.5,2.6,14.5,357.0,474.12,386.79
2016,6,8,7,30,409.0,178.0,2.6,15.0,382.0,485.69,393.31
2016,6,8,7,45,430.0,193.5,2.65,15.5,428.0,535.71,430.63
2016,6,8,8,0,451.0,209.0,2.7,16.0,474.0,586.23,467.23
2016,6,8,8,15,469.0,220.5,2.75,16.5,516.0,630.32,498.33
2016,6,8,8,30,487.0,232.0,2.8,17.0,558.0,674.17,528.68
2016,6,8,8,45,490.0,250.0,2.9,18.0,596.0,711.37,552.45
2016,6,8,9,0,493.0,268.0,3.0,19.0,634.0,746.88,574.6
2016,6,8,9,15,709.5,182.0,3.05,19.0,739.5,872.49,665.89
2016,6,8,9,30,926.0,96.0,3.1,19.0,845.0,987.51,742.42
2016,6,8,9,45,735.0,211.5,3.2,19.5,821.0,955.56,718.02
2016,6,8,10,0,544.0,327.0,3.3,20.0,797.0,894.49,670.73
2016,6,8,10,15,550.0,338.5,3.35,20.5,826.5,916.62,684.36
2016,6,8,10,30,556.0,350.0,3.4,21.0,856.0,936.38,695.68
2016,6,8,10,45,751.0,230.0,3.5,21.5,928.5,1011.6,749.14
2016,6,8,11,0,946.0,110.0,3.6,22.0,1001.0,1067.73,784.16
2016,6,8,11,15,948.0,110.5,3.7,22.0,1013.5,1065.35,782.43
2016,6,8,11,30,950.0,111.0,3.8,22.0,1026.0,1059.35,778.94
2016,6,8,11,45,949.0,112.5,3.9,22.0,1030.5,1047.83,771.92
2016,6,8,12,0,948.0,114.0,4.0,22.0,1035.0,1032.87,762.72
2016,6,8,12,15,948.0,113.5,4.1,22.0,1032.5,1013.58,750.69
2016,6,8,12,30,948.0,113.0,4.2,22.0,1030.0,991.05,736.5
2016,6,8,12,45,628.0,287.5,4.3,22.0,892.5,851.76,640.22
2016,6,8,13,0,308.0,462.0,4.4,22.0,755.0,711.52,533.65
2016,6,8,13,15,600.5,300.5,4.45,22.0,858.5,793.8,601.27
2016,6,8,13,30,893.0,139.0,4.5,22.0,962.0,851.35,645.63
2016,6,8,13,45,888.0,137.0,4.6,22.0,937.5,810.63,617.94
2016,6,8,14,0,883.0,135.0,4.7,22.0,913.0,767.86,589.06
2016,6,8,14,15,695.5,226.0,4.75,22.0,825.5,681.82,523.32
2016,6,8,14,30,508.0,317.0,4.8,22.0,738.0,607.27,465.15
2016,6,8,14,45,515.5,295.0,4.85,22.0,706.0,564.01,433.07
2016,6,8,15,0,523.0,273.0,4.9,22.0,674.0,519.38,399.0
2016,6,8,15,15,399.5,293.0,4.85,21.5,590.0,447.72,343.87
2016,6,8,15,30,276.0,313.0,4.8,21.0,506.0,385.08,295.81
2016,6,8,15,45,530.5,214.5,4.8,20.5,553.0,378.47,287.17
2016,6,8,16,0,785.0,116.0,4.8,20.0,600.0,349.56,256.45
2016,6,8,16,15,762.5,112.0,4.7,19.5,550.5,293.85,207.86
2016,6,8,16,30,740.0,108.0,4.6,19.0,501.0,235.47,157.52
2016,6,8,16,45,666.5,107.0,4.6,18.5,434.0,178.5,112.36
2016,6,8,17,0,593.0,106.0,4.6,18.0,367.0,129.97,78.43
2016,6,8,17,15,532.5,107.0,4.5,17.5,319.5,92.28,59.96
2016,6,8,17,30,472.0,108.0,4.4,17.0,272.0,75.58,61.09
2016,6,8,17,45,437.0,94.0,4.3,16.5,226.0,67.33,54.07
2016,6,8,18,0,402.0,80.0,4.2,16.0,180.0,58.62,46.44
2016,6,8,18,15,339.5,66.0,4.0,15.5,137.5,49.38,38.13
2016,6,8,18,30,277.0,52.0,3.8,15.0,95.0,39.7,29.2
2016,6,8,18,45,189.0,37.0,3.6,14.5,61.5,28.73,18.83
2016,6,8,19,0,101.0,22.0,3.4,14.0,28.0,17.32,4.16
2016,6,8,19,15,50.5,11.0,3.3,13.5,14.0,10.48,0.0
2016,6,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,38.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,77.0,12.0,2.9,10.0,14.0,23.22,0.0
2016,6,9,5,15,209.0,25.0,2.95,10.0,46.5,79.05,44.61
2016,6,9,5,30,341.0,38.0,3.0,10.0,79.0,142.48,102.65
2016,6,9,5,45,433.5,46.5,3.05,10.5,124.0,201.76,155.44
2016,6,9,6,0,526.0,55.0,3.1,11.0,169.0,271.02,216.83
2016,6,9,6,15,583.5,61.5,3.05,11.0,218.5,332.57,271.99
2016,6,9,6,30,641.0,68.0,3.0,11.0,268.0,399.46,330.16
2016,6,9,6,45,343.5,113.0,3.0,11.5,222.5,319.47,265.47
2016,6,9,7,0,46.0,158.0,3.0,12.0,177.0,187.83,153.7
2016,6,9,7,15,36.0,172.0,2.9,12.5,188.0,197.27,160.87
2016,6,9,7,30,26.0,186.0,2.8,13.0,199.0,198.08,160.45
2016,6,9,7,45,208.5,206.0,2.75,14.0,327.5,378.4,308.3
2016,6,9,8,0,391.0,226.0,2.7,15.0,456.0,547.79,439.73
2016,6,9,8,15,264.5,268.5,2.65,15.5,430.0,506.93,402.71
2016,6,9,8,30,138.0,311.0,2.6,16.0,404.0,444.44,350.19
2016,6,9,8,45,249.0,315.5,2.55,16.5,496.0,560.41,438.76
2016,6,9,9,0,360.0,320.0,2.5,17.0,588.0,671.11,519.5
2016,6,9,9,15,640.5,207.5,2.45,17.5,714.0,835.46,640.45
2016,6,9,9,30,921.0,95.0,2.4,18.0,840.0,981.33,735.22
2016,6,9,9,45,928.5,96.0,2.4,19.0,873.0,1005.88,745.92
2016,6,9,10,0,936.0,97.0,2.4,20.0,906.0,1027.26,755.7
2016,6,9,10,15,941.0,98.0,2.4,20.5,932.5,1042.86,763.17
2016,6,9,10,30,946.0,99.0,2.4,21.0,959.0,1054.97,768.51
2016,6,9,10,45,950.5,99.0,2.45,21.5,979.0,1061.97,771.27
2016,6,9,11,0,955.0,99.0,2.5,22.0,999.0,1065.37,771.87
2016,6,9,11,15,957.0,99.5,2.55,22.0,1011.5,1063.13,770.52
2016,6,9,11,30,959.0,100.0,2.6,22.0,1024.0,1057.26,767.0
2016,6,9,11,45,959.5,100.0,2.7,22.5,1029.0,1045.81,759.07
2016,6,9,12,0,960.0,100.0,2.8,23.0,1034.0,1030.87,748.98
2016,6,9,12,15,959.5,100.0,2.9,23.0,1031.0,1011.57,737.57
2016,6,9,12,30,959.0,100.0,3.0,23.0,1028.0,988.98,724.0
2016,6,9,12,45,956.5,100.5,3.2,23.5,1018.0,961.88,706.76
2016,6,9,13,0,954.0,101.0,3.4,24.0,1008.0,931.77,687.35
2016,6,9,13,15,950.5,100.0,3.55,23.5,990.5,896.53,666.58
2016,6,9,13,30,947.0,99.0,3.7,23.0,973.0,858.64,643.64
2016,6,9,13,45,940.5,99.0,3.85,23.0,948.0,816.88,616.4
2016,6,9,14,0,934.0,99.0,4.0,23.0,923.0,773.02,587.31
2016,6,9,14,15,927.5,98.0,4.1,22.5,892.0,726.36,556.44
2016,6,9,14,30,921.0,97.0,4.2,22.0,861.0,678.04,521.6
2016,6,9,14,45,911.5,95.5,4.3,22.0,824.0,626.05,482.0
2016,6,9,15,0,902.0,94.0,4.4,22.0,787.0,573.13,440.63
2016,6,9,15,15,705.5,166.0,4.45,21.5,690.0,486.24,372.89
2016,6,9,15,30,509.0,238.0,4.5,21.0,593.0,421.68,322.22
2016,6,9,15,45,518.0,216.0,4.55,20.5,556.5,375.49,284.72
2016,6,9,16,0,527.0,194.0,4.6,20.0,520.0,328.14,245.06
2016,6,9,16,15,476.5,191.5,4.55,19.5,468.0,279.36,205.0
2016,6,9,16,30,426.0,189.0,4.5,19.0,416.0,235.94,169.88
2016,6,9,16,45,542.0,139.0,4.5,18.5,398.0,186.87,124.49
2016,6,9,17,0,658.0,89.0,4.5,18.0,380.0,123.36,70.22
2016,6,9,17,15,612.0,88.0,4.4,17.0,332.0,80.56,48.16
2016,6,9,17,30,566.0,87.0,4.3,16.0,284.0,59.3,46.99
2016,6,9,17,45,529.0,76.5,4.25,15.5,237.0,53.8,42.31
2016,6,9,18,0,492.0,66.0,4.2,15.0,190.0,47.88,37.11
2016,6,9,18,15,430.0,56.0,4.0,14.5,146.5,41.95,31.71
2016,6,9,18,30,368.0,46.0,3.8,14.0,103.0,35.65,25.8
2016,6,9,18,45,270.5,33.5,3.65,13.5,67.0,26.54,17.09
2016,6,9,19,0,173.0,21.0,3.5,13.0,31.0,16.88,4.41
2016,6,9,19,15,86.5,10.5,3.35,12.5,15.5,10.01,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,9.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,10.0,10.0,9.53,0.0
2016,6,10,5,15,60.5,25.5,2.2,10.0,33.0,43.84,24.19
2016,6,10,5,30,121.0,41.0,2.3,10.0,56.0,81.38,58.83
2016,6,10,5,45,150.0,60.0,2.4,10.5,87.0,118.33,91.86
2016,6,10,6,0,179.0,79.0,2.5,11.0,118.0,158.24,127.31
2016,6,10,6,15,196.0,99.5,2.55,11.5,152.5,197.64,161.93
2016,6,10,6,30,213.0,120.0,2.6,12.0,187.0,238.56,196.95
2016,6,10,6,45,226.5,140.5,2.7,12.5,223.0,279.0,230.65
2016,6,10,7,0,240.0,161.0,2.8,13.0,259.0,320.36,264.22
2016,6,10,7,15,392.0,150.5,2.85,13.5,336.0,425.44,349.89
2016,6,10,7,30,544.0,140.0,2.9,14.0,413.0,535.4,436.9
2016,6,10,7,45,568.5,150.0,2.95,14.5,461.0,592.86,479.3
2016,6,10,8,0,593.0,160.0,3.0,15.0,509.0,646.09,517.87
2016,6,10,8,15,609.0,172.5,2.95,15.5,556.5,695.23,551.92
2016,6,10,8,30,625.0,185.0,2.9,16.0,604.0,743.53,584.54
2016,6,10,8,45,767.0,136.0,2.9,17.0,683.5,830.2,643.19
2016,6,10,9,0,909.0,87.0,2.9,18.0,763.0,918.96,700.22
2016,6,10,9,15,917.5,89.0,2.85,18.5,801.5,951.56,718.44
2016,6,10,9,30,926.0,91.0,2.8,19.0,840.0,981.34,735.03
2016,6,10,9,45,937.0,89.5,2.75,19.5,873.5,1006.71,748.54
2016,6,10,10,0,948.0,88.0,2.7,20.0,907.0,1029.05,759.99
2016,6,10,10,15,952.5,89.0,2.65,20.0,933.5,1044.42,768.33
2016,6,10,10,30,957.0,90.0,2.6,20.0,960.0,1056.26,774.51
2016,6,10,10,45,958.5,92.0,2.6,20.5,979.0,1062.54,776.26
2016,6,10,11,0,960.0,94.0,2.6,21.0,998.0,1065.13,775.79
2016,6,10,11,15,962.0,94.0,2.65,21.0,1010.5,1062.47,774.15
2016,6,10,11,30,964.0,94.0,2.7,21.0,1023.0,1056.17,770.31
2016,6,10,11,45,962.5,96.0,2.8,21.5,1027.5,1044.82,762.37
2016,6,10,12,0,961.0,98.0,2.9,22.0,1032.0,1029.98,752.25
2016,6,10,12,15,960.5,97.5,2.95,21.5,1029.5,1010.25,741.44
2016,6,10,12,30,960.0,97.0,3.0,21.0,1027.0,987.24,728.46
2016,6,10,12,45,943.0,107.0,3.1,21.0,1012.5,956.19,709.08
2016,6,10,13,0,926.0,117.0,3.2,21.0,998.0,922.72,687.96
2016,6,10,13,15,922.5,116.5,3.25,21.0,981.0,888.78,665.99
2016,6,10,13,30,919.0,116.0,3.3,21.0,964.0,852.26,642.09
2016,6,10,13,45,693.0,240.0,3.4,21.0,870.0,758.83,575.78
2016,6,10,14,0,467.0,364.0,3.5,21.0,776.0,673.79,510.63
2016,6,10,14,15,679.5,238.5,3.55,20.5,815.0,682.92,523.1
2016,6,10,14,30,892.0,113.0,3.6,20.0,854.0,674.47,520.92
2016,6,10,14,45,881.5,111.5,3.7,20.0,817.0,623.19,481.68
2016,6,10,15,0,871.0,110.0,3.8,20.0,780.0,571.12,440.95
2016,6,10,15,15,584.5,209.5,3.8,19.5,648.5,465.36,358.71
2016,6,10,15,30,298.0,309.0,3.8,19.0,517.0,391.99,302.06
2016,6,10,15,45,556.0,205.0,3.85,18.5,561.0,381.44,290.43
2016,6,10,16,0,814.0,101.0,3.9,18.0,605.0,347.67,255.77
2016,6,10,16,15,671.5,129.5,3.9,17.5,522.5,281.08,201.82
2016,6,10,16,30,529.0,158.0,3.9,17.0,440.0,233.88,165.42
2016,6,10,16,45,569.0,130.0,3.9,16.5,406.0,183.89,121.74
2016,6,10,17,0,609.0,102.0,3.9,16.0,372.0,129.68,77.86
2016,6,10,17,15,557.5,101.5,3.85,15.5,324.5,89.98,57.26
2016,6,10,17,30,506.0,101.0,3.8,15.0,277.0,70.52,57.1
2016,6,10,17,45,470.0,88.0,3.8,14.5,231.0,62.88,50.56
2016,6,10,18,0,434.0,75.0,3.8,14.0,185.0,54.81,43.44
2016,6,10,18,15,375.0,62.5,3.7,13.5,142.0,46.65,36.04
2016,6,10,18,30,316.0,50.0,3.6,13.0,99.0,38.09,28.07
2016,6,10,18,45,223.5,36.0,3.5,12.5,64.5,27.9,18.38
2016,6,10,19,0,131.0,22.0,3.4,12.0,30.0,17.29,5.12
2016,6,10,19,15,65.5,11.0,3.3,11.5,15.0,10.48,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,20.25,0.0
2016,6,11,5,15,184.5,26.0,0.75,9.5,46.0,73.91,41.86
2016,6,11,5,30,311.0,40.0,0.7,10.0,78.0,136.03,97.84
2016,6,11,5,45,400.5,50.0,0.7,10.5,122.0,194.24,148.71
2016,6,11,6,0,490.0,60.0,0.7,11.0,166.0,262.15,207.46
2016,6,11,6,15,550.0,67.5,0.65,11.5,216.0,323.99,260.45
2016,6,11,6,30,610.0,75.0,0.6,12.0,266.0,391.47,316.03
2016,6,11,6,45,652.0,80.5,0.55,13.0,318.0,452.34,363.62
2016,6,11,7,0,694.0,86.0,0.5,14.0,370.0,516.21,411.21
2016,6,11,7,15,724.5,90.5,0.7,14.5,421.5,574.28,455.68
2016,6,11,7,30,755.0,95.0,0.9,15.0,473.0,631.52,498.48
2016,6,11,7,45,779.5,98.5,1.1,16.0,523.5,686.1,536.63
2016,6,11,8,0,804.0,102.0,1.3,17.0,574.0,740.59,572.86
2016,6,11,8,15,821.5,105.0,1.5,17.5,621.5,788.49,604.91
2016,6,11,8,30,839.0,108.0,1.7,18.0,669.0,835.13,635.76
2016,6,11,8,45,854.0,109.5,1.9,19.0,713.0,876.4,661.36
2016,6,11,9,0,869.0,111.0,2.1,20.0,757.0,909.0,680.82
2016,6,11,9,15,878.5,113.0,2.2,20.5,795.5,941.33,700.33
2016,6,11,9,30,888.0,115.0,2.3,21.0,834.0,971.01,717.96
2016,6,11,9,45,896.5,116.5,2.4,22.0,867.0,996.34,731.3
2016,6,11,10,0,905.0,118.0,2.5,23.0,900.0,1018.64,742.62
2016,6,11,10,15,910.0,119.0,2.5,23.0,926.0,1033.76,751.2
2016,6,11,10,30,915.0,120.0,2.5,23.0,952.0,1045.5,757.76
2016,6,11,10,45,917.0,122.0,2.5,23.0,971.0,1051.79,760.97
2016,6,11,11,0,919.0,124.0,2.5,23.0,990.0,1054.55,762.1
2016,6,11,11,15,921.0,124.5,2.5,23.0,1002.0,1052.25,760.16
2016,6,11,11,30,923.0,125.0,2.5,23.0,1014.0,1046.44,756.16
2016,6,11,11,45,921.0,126.5,2.55,23.0,1018.0,1034.22,748.73
2016,6,11,12,0,919.0,128.0,2.6,23.0,1022.0,1018.68,739.29
2016,6,11,12,15,681.5,285.0,2.6,23.0,947.5,938.74,686.55
2016,6,11,12,30,444.0,442.0,2.6,23.0,873.0,848.67,619.69
2016,6,11,12,45,445.5,434.5,2.65,23.0,862.5,826.14,605.88
2016,6,11,13,0,447.0,427.0,2.7,23.0,852.0,802.13,590.35
2016,6,11,13,15,461.0,412.0,2.75,22.5,843.5,780.48,577.77
2016,6,11,13,30,475.0,397.0,2.8,22.0,835.0,756.76,563.48
2016,6,11,13,45,416.0,398.0,2.85,22.0,774.5,688.97,515.74
2016,6,11,14,0,357.0,399.0,2.9,22.0,714.0,625.46,470.48
2016,6,11,14,15,321.0,396.0,2.95,22.0,672.0,578.04,436.43
2016,6,11,14,30,285.0,393.0,3.0,22.0,630.0,533.0,403.56
2016,6,11,14,45,403.5,333.5,3.15,22.0,653.0,531.92,404.72
2016,6,11,15,0,522.0,274.0,3.3,22.0,676.0,521.02,397.14
2016,6,11,15,15,532.0,251.0,3.4,21.5,641.5,475.61,362.79
2016,6,11,15,30,542.0,228.0,3.5,21.0,607.0,428.73,326.21
2016,6,11,15,45,539.0,210.0,3.6,21.0,565.5,379.61,286.17
2016,6,11,16,0,536.0,192.0,3.7,21.0,524.0,330.55,245.21
2016,6,11,16,15,477.0,192.0,3.7,20.5,469.5,280.93,205.07
2016,6,11,16,30,418.0,192.0,3.7,20.0,415.0,237.58,170.59
2016,6,11,16,45,331.0,185.0,3.7,19.5,351.0,196.28,140.41
2016,6,11,17,0,244.0,178.0,3.7,19.0,287.0,159.35,115.8
2016,6,11,17,15,229.0,158.0,3.65,18.5,250.0,126.03,93.77
2016,6,11,17,30,214.0,138.0,3.6,18.0,213.0,101.64,83.46
2016,6,11,17,45,365.5,102.0,3.55,17.5,205.0,72.93,58.73
2016,6,11,18,0,517.0,66.0,3.5,17.0,197.0,47.78,36.71
2016,6,11,18,15,443.5,56.5,3.4,16.5,151.5,42.27,31.74
2016,6,11,18,30,370.0,47.0,3.3,16.0,106.0,36.43,26.28
2016,6,11,18,45,258.5,35.0,3.25,15.5,69.0,27.11,17.48
2016,6,11,19,0,147.0,23.0,3.2,15.0,32.0,18.1,5.86
2016,6,11,19,15,73.5,11.5,3.2,14.5,16.0,10.96,0.0
2016,6,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,11.0,13.0,12.39,0.0
2016,6,12,5,15,146.0,26.5,2.4,11.5,44.0,66.37,37.33
2016,6,12,5,30,292.0,40.0,2.5,12.0,75.0,129.9,92.96
2016,6,12,5,45,382.0,50.0,2.65,12.5,119.0,188.04,143.89
2016,6,12,6,0,472.0,60.0,2.8,13.0,163.0,255.05,202.57
2016,6,12,6,15,532.0,68.0,2.8,13.5,212.0,316.41,256.34
2016,6,12,6,30,592.0,76.0,2.8,14.0,261.0,383.46,313.32
2016,6,12,6,45,476.0,109.5,2.85,14.5,275.5,385.69,316.24
2016,6,12,7,0,360.0,143.0,2.9,15.0,290.0,378.72,310.02
2016,6,12,7,15,553.0,118.5,2.8,15.5,379.0,496.3,404.5
2016,6,12,7,30,746.0,94.0,2.7,16.0,468.0,623.84,502.86
2016,6,12,7,45,773.5,96.5,2.65,16.5,518.5,679.08,541.42
2016,6,12,8,0,801.0,99.0,2.6,17.0,569.0,734.48,578.5
2016,6,12,8,15,818.0,102.0,2.55,17.5,616.0,781.86,608.91
2016,6,12,8,30,835.0,105.0,2.5,18.0,663.0,827.98,637.83
2016,6,12,8,45,851.0,106.0,2.45,18.5,707.0,863.12,658.59
2016,6,12,9,0,867.0,107.0,2.4,19.0,751.0,902.47,681.97
2016,6,12,9,15,877.5,108.5,2.4,19.5,790.0,935.19,700.93
2016,6,12,9,30,888.0,110.0,2.4,20.0,829.0,965.33,718.03
2016,6,12,9,45,905.0,106.5,2.45,20.5,864.0,993.6,734.31
2016,6,12,10,0,922.0,103.0,2.5,21.0,899.0,1019.17,748.76
2016,6,12,10,15,927.5,104.0,2.6,21.5,926.0,1035.16,757.52
2016,6,12,10,30,933.0,105.0,2.7,22.0,953.0,1047.74,764.22
2016,6,12,10,45,938.0,105.0,2.8,22.5,973.5,1055.28,767.78
2016,6,12,11,0,943.0,105.0,2.9,23.0,994.0,1059.26,769.18
2016,6,12,11,15,945.0,105.5,3.0,23.0,1006.5,1057.14,768.28
2016,6,12,11,30,947.0,106.0,3.1,23.0,1019.0,1051.44,765.19
2016,6,12,11,45,948.0,106.0,3.25,23.5,1024.0,1040.7,757.89
