Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,0,949.0,106.0,3.4,24.0,1029.0,1026.51,748.4
2016,6,12,12,15,948.5,106.0,3.5,24.0,1027.0,1007.51,736.87
2016,6,12,12,30,948.0,106.0,3.6,24.0,1025.0,985.28,723.22
2016,6,12,12,45,937.0,111.5,3.7,24.0,1012.5,955.63,704.61
2016,6,12,13,0,926.0,117.0,3.8,24.0,1000.0,923.4,684.18
2016,6,12,13,15,922.5,116.5,3.9,24.0,982.5,889.57,662.49
2016,6,12,13,30,919.0,116.0,4.0,24.0,965.0,853.15,638.85
2016,6,12,13,45,913.0,115.5,4.15,24.0,940.5,812.39,612.17
2016,6,12,14,0,907.0,115.0,4.3,24.0,916.0,769.57,583.69
2016,6,12,14,15,900.0,113.5,4.35,23.5,885.5,723.31,552.43
2016,6,12,14,30,893.0,112.0,4.4,23.0,855.0,675.48,517.92
2016,6,12,14,45,884.5,110.0,4.5,23.0,818.5,624.98,479.73
2016,6,12,15,0,876.0,108.0,4.6,23.0,782.0,573.5,439.67
2016,6,12,15,15,864.0,105.5,4.6,22.5,740.5,519.12,396.74
2016,6,12,15,30,852.0,103.0,4.6,22.0,699.0,464.59,352.3
2016,6,12,15,45,838.0,100.0,4.6,22.0,653.5,404.63,301.8
2016,6,12,16,0,824.0,97.0,4.6,22.0,608.0,349.12,253.55
2016,6,12,16,15,804.5,93.5,4.55,21.5,559.0,292.56,204.37
2016,6,12,16,30,785.0,90.0,4.5,21.0,510.0,237.73,156.69
2016,6,12,16,45,761.0,85.5,4.45,20.5,459.5,183.31,111.35
2016,6,12,17,0,737.0,81.0,4.4,20.0,409.0,131.58,72.83
2016,6,12,17,15,702.0,76.5,4.25,19.5,357.5,77.54,41.96
2016,6,12,17,30,667.0,72.0,4.1,19.0,306.0,47.68,36.26
2016,6,12,17,45,620.0,65.5,3.95,18.5,256.0,44.91,33.99
2016,6,12,18,0,573.0,59.0,3.8,18.0,206.0,41.96,31.44
2016,6,12,18,15,500.0,51.5,3.5,17.0,159.0,37.92,27.86
2016,6,12,18,30,427.0,44.0,3.2,16.0,112.0,33.68,23.89
2016,6,12,18,45,313.5,33.0,2.9,15.5,73.5,25.91,16.5
2016,6,12,19,0,200.0,22.0,2.6,15.0,35.0,17.68,5.91
2016,6,12,19,15,100.0,11.0,2.5,14.5,17.5,10.48,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,79.0,12.0,2.1,10.0,14.0,23.36,0.0
2016,6,13,5,15,205.5,24.5,2.15,10.5,46.0,77.2,43.2
2016,6,13,5,30,332.0,37.0,2.2,11.0,78.0,138.17,98.79
2016,6,13,5,45,422.0,46.0,2.25,11.5,122.0,196.38,150.26
2016,6,13,6,0,512.0,55.0,2.3,12.0,166.0,264.36,210.06
2016,6,13,6,15,569.0,61.5,2.15,12.5,215.0,324.77,263.12
2016,6,13,6,30,626.0,68.0,2.0,13.0,264.0,390.51,318.76
2016,6,13,6,45,313.0,86.5,1.95,13.5,184.5,272.34,224.28
2016,6,13,7,0,0.0,105.0,1.9,14.0,105.0,99.38,78.33
2016,6,13,7,15,66.0,160.0,1.8,14.5,193.0,202.94,164.84
2016,6,13,7,30,132.0,215.0,1.7,15.0,281.0,318.4,257.13
2016,6,13,7,45,189.5,235.0,1.6,16.0,340.5,386.31,308.75
2016,6,13,8,0,247.0,255.0,1.5,17.0,400.0,468.84,369.68
2016,6,13,8,15,200.5,283.0,1.6,17.5,407.0,460.05,360.17
2016,6,13,8,30,154.0,311.0,1.7,18.0,414.0,457.39,355.58
2016,6,13,8,45,525.0,201.5,1.85,19.0,586.5,688.2,531.93
2016,6,13,9,0,896.0,92.0,2.0,20.0,759.0,911.64,683.61
2016,6,13,9,15,906.0,94.0,2.25,20.5,797.5,945.34,703.49
2016,6,13,9,30,916.0,96.0,2.5,21.0,836.0,976.34,723.44
2016,6,13,9,45,926.5,95.5,2.75,21.5,870.5,1002.21,739.93
2016,6,13,10,0,937.0,95.0,3.0,22.0,905.0,1025.05,754.4
2016,6,13,10,15,942.5,96.0,3.2,22.0,932.0,1041.34,765.63
2016,6,13,10,30,948.0,97.0,3.4,22.0,959.0,1054.17,774.7
2016,6,13,10,45,953.5,96.5,3.6,22.5,979.5,1061.88,779.01
2016,6,13,11,0,959.0,96.0,3.8,23.0,1000.0,1065.99,781.06
2016,6,13,11,15,961.5,96.5,3.95,23.0,1013.0,1064.48,780.66
2016,6,13,11,30,964.0,97.0,4.1,23.0,1026.0,1059.31,777.99
2016,6,13,11,45,966.0,96.5,4.3,23.0,1032.0,1049.03,772.34
2016,6,13,12,0,968.0,96.0,4.5,23.0,1038.0,1035.2,764.36
2016,6,13,12,15,968.0,96.0,4.65,22.5,1036.5,1016.49,754.89
2016,6,13,12,30,968.0,96.0,4.8,22.0,1035.0,994.45,743.07
2016,6,13,12,45,961.0,100.0,4.95,22.0,1024.0,966.66,725.72
2016,6,13,13,0,954.0,104.0,5.1,22.0,1013.0,936.02,706.25
2016,6,13,13,15,951.5,103.5,5.2,21.5,996.0,902.29,685.45
2016,6,13,13,30,949.0,103.0,5.3,21.0,979.0,865.82,662.45
2016,6,13,13,45,943.0,102.5,5.45,21.0,955.0,824.08,634.34
2016,6,13,14,0,937.0,102.0,5.6,21.0,931.0,780.19,604.31
2016,6,13,14,15,930.5,101.0,5.6,20.5,900.0,733.56,572.21
2016,6,13,14,30,924.0,100.0,5.6,20.0,869.0,685.25,536.15
2016,6,13,14,45,916.5,98.0,5.6,20.0,832.5,633.99,495.9
2016,6,13,15,0,909.0,96.0,5.6,20.0,796.0,581.6,453.76
2016,6,13,15,15,897.5,94.0,5.55,19.5,754.0,526.34,408.97
2016,6,13,15,30,886.0,92.0,5.5,19.0,712.0,470.82,362.6
2016,6,13,15,45,873.5,88.5,5.45,19.0,666.5,413.62,312.97
2016,6,13,16,0,861.0,85.0,5.4,19.0,621.0,356.78,262.53
2016,6,13,16,15,842.0,82.5,5.3,18.5,571.5,299.59,211.75
2016,6,13,16,30,823.0,80.0,5.2,18.0,522.0,238.32,157.9
2016,6,13,16,45,799.0,76.5,5.1,17.5,470.0,182.61,110.59
2016,6,13,17,0,775.0,73.0,5.0,17.0,418.0,129.54,70.38
2016,6,13,17,15,741.0,69.0,4.9,16.5,366.0,78.5,41.98
2016,6,13,17,30,707.0,65.0,4.8,16.0,314.0,46.83,35.96
2016,6,13,17,45,662.0,59.5,4.7,15.5,263.0,44.27,33.85
2016,6,13,18,0,617.0,54.0,4.6,15.0,212.0,37.95,28.28
2016,6,13,18,15,546.5,47.0,4.45,14.0,164.5,34.13,24.85
2016,6,13,18,30,476.0,40.0,4.3,13.0,117.0,30.12,21.06
2016,6,13,18,45,361.0,31.0,4.15,12.5,77.5,24.05,15.15
2016,6,13,19,0,246.0,22.0,4.0,12.0,38.0,17.66,6.3
2016,6,13,19,15,123.0,11.0,4.0,11.5,19.0,10.48,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,2.9,8.0,15.0,14.3,0.0
2016,6,14,5,15,180.5,26.0,2.95,8.5,47.5,72.6,40.95
2016,6,14,5,30,361.0,37.0,3.0,9.0,80.0,145.53,104.74
2016,6,14,5,45,451.5,45.0,3.1,9.5,125.0,204.4,157.57
2016,6,14,6,0,542.0,53.0,3.2,10.0,170.0,273.02,218.83
2016,6,14,6,15,598.5,59.0,3.2,10.5,220.0,334.19,273.61
2016,6,14,6,30,655.0,65.0,3.2,11.0,270.0,400.61,331.14
2016,6,14,6,45,696.5,69.0,3.2,11.5,322.0,460.18,381.42
2016,6,14,7,0,738.0,73.0,3.2,12.0,374.0,524.15,433.43
2016,6,14,7,15,766.0,77.0,3.2,12.5,425.5,582.09,478.88
2016,6,14,7,30,794.0,81.0,3.2,13.0,477.0,640.86,523.49
2016,6,14,7,45,816.0,83.5,3.2,13.5,527.5,694.09,561.14
2016,6,14,8,0,838.0,86.0,3.2,14.0,578.0,742.03,593.58
2016,6,14,8,15,854.0,88.5,3.3,14.5,625.5,789.13,625.34
2016,6,14,8,30,870.0,91.0,3.4,15.0,673.0,834.85,655.62
2016,6,14,8,45,883.5,92.0,3.5,15.5,716.5,875.08,681.62
2016,6,14,9,0,897.0,93.0,3.6,16.0,760.0,913.26,705.93
2016,6,14,9,15,906.5,95.0,3.7,16.5,798.5,946.55,726.65
2016,6,14,9,30,916.0,97.0,3.8,17.0,837.0,977.11,745.38
2016,6,14,9,45,928.0,95.0,3.9,17.5,871.5,1002.83,760.75
2016,6,14,10,0,940.0,93.0,4.0,18.0,906.0,1025.6,774.12
2016,6,14,10,15,945.0,94.0,4.1,18.0,932.5,1041.5,784.38
2016,6,14,10,30,950.0,95.0,4.2,18.0,959.0,1053.92,792.44
2016,6,14,10,45,955.0,95.0,4.35,18.5,979.5,1061.72,796.35
2016,6,14,11,0,960.0,95.0,4.5,19.0,1000.0,1065.92,798.28
2016,6,14,11,15,962.0,95.5,4.55,19.0,1012.5,1063.97,796.98
2016,6,14,11,30,964.0,96.0,4.6,19.0,1025.0,1058.37,793.38
2016,6,14,11,45,965.5,95.5,4.7,19.0,1030.5,1047.66,786.93
2016,6,14,12,0,967.0,95.0,4.8,19.0,1036.0,1033.42,778.17
2016,6,14,12,15,966.5,95.0,4.9,19.0,1034.0,1014.31,766.12
2016,6,14,12,30,966.0,95.0,5.0,19.0,1032.0,991.9,751.8
2016,6,14,12,45,962.0,96.5,5.1,19.0,1021.5,964.54,734.01
2016,6,14,13,0,958.0,98.0,5.2,19.0,1011.0,934.22,714.06
2016,6,14,13,15,955.0,97.5,5.25,19.0,994.0,900.04,690.93
2016,6,14,13,30,952.0,97.0,5.3,19.0,977.0,863.14,665.74
2016,6,14,13,45,948.0,95.5,5.4,19.0,953.0,821.99,637.55
2016,6,14,14,0,944.0,94.0,5.5,19.0,929.0,778.53,607.39
2016,6,14,14,15,937.5,93.0,5.5,18.5,898.5,731.71,575.12
2016,6,14,14,30,931.0,92.0,5.5,18.0,868.0,683.19,538.71
2016,6,14,14,45,923.5,90.0,5.55,18.0,831.5,631.69,498.12
2016,6,14,15,0,916.0,88.0,5.6,18.0,795.0,579.05,455.55
2016,6,14,15,15,905.5,86.0,5.55,17.5,753.5,524.02,410.53
2016,6,14,15,30,895.0,84.0,5.5,17.0,712.0,468.62,363.81
2016,6,14,15,45,882.5,81.5,5.5,16.5,666.5,411.89,314.71
2016,6,14,16,0,870.0,79.0,5.5,16.0,621.0,355.49,264.57
2016,6,14,16,15,702.5,118.0,5.4,15.5,533.0,282.79,205.02
2016,6,14,16,30,535.0,157.0,5.3,15.0,445.0,236.69,169.46
2016,6,14,16,45,359.5,171.5,5.25,14.5,356.5,191.98,138.76
2016,6,14,17,0,184.0,186.0,5.2,14.0,268.0,165.94,126.13
2016,6,14,17,15,177.5,163.5,5.1,13.5,235.0,134.72,103.95
2016,6,14,17,30,171.0,141.0,5.0,13.0,202.0,109.31,91.93
2016,6,14,17,45,160.5,119.0,4.95,12.5,169.0,93.91,78.61
2016,6,14,18,0,150.0,97.0,4.9,12.0,136.0,78.01,64.56
2016,6,14,18,15,319.0,68.0,4.75,11.5,127.0,50.66,39.94
2016,6,14,18,30,488.0,39.0,4.6,11.0,118.0,29.22,20.45
2016,6,14,18,45,366.5,30.5,4.5,10.5,78.0,23.55,14.88
2016,6,14,19,0,245.0,22.0,4.4,10.0,38.0,17.61,6.59
2016,6,14,19,15,122.5,11.0,4.3,9.5,19.0,10.48,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,7.0,14.0,22.12,0.0
2016,6,15,5,15,196.0,25.5,3.15,7.5,46.0,75.0,42.16
2016,6,15,5,30,327.0,38.0,3.2,8.0,78.0,137.34,99.36
2016,6,15,5,45,430.0,45.5,3.25,8.5,123.5,197.76,153.08
2016,6,15,6,0,533.0,53.0,3.3,9.0,169.0,269.26,216.64
2016,6,15,6,15,337.0,88.5,3.3,9.5,168.5,251.39,207.4
2016,6,15,6,30,141.0,124.0,3.3,10.0,168.0,201.13,166.94
2016,6,15,6,45,155.0,145.0,3.35,10.5,201.5,237.9,198.1
2016,6,15,7,0,169.0,166.0,3.4,11.0,235.0,275.77,229.28
2016,6,15,7,15,137.0,189.5,3.4,11.5,250.5,288.43,238.31
2016,6,15,7,30,105.0,213.0,3.4,12.0,266.0,288.88,237.02
2016,6,15,7,45,78.5,227.5,3.4,12.5,269.5,288.35,234.87
2016,6,15,8,0,52.0,242.0,3.4,13.0,273.0,285.46,230.66
2016,6,15,8,15,162.0,269.5,3.5,13.5,376.0,414.2,334.5
2016,6,15,8,30,272.0,297.0,3.6,14.0,479.0,551.61,440.87
2016,6,15,8,45,584.5,194.5,3.75,14.5,618.5,736.91,585.99
2016,6,15,9,0,897.0,92.0,3.9,15.0,758.0,911.77,710.36
2016,6,15,9,15,586.5,236.0,4.0,15.0,681.0,813.3,636.06
2016,6,15,9,30,276.0,380.0,4.1,15.0,604.0,669.46,521.62
2016,6,15,9,45,158.5,374.0,4.2,15.5,503.5,541.36,423.02
2016,6,15,10,0,41.0,368.0,4.3,16.0,403.0,408.81,318.31
2016,6,15,10,15,61.5,403.5,4.4,16.0,458.5,465.15,361.81
2016,6,15,10,30,82.0,439.0,4.5,16.0,514.0,521.33,404.07
2016,6,15,10,45,81.0,448.0,4.65,16.0,523.5,527.96,408.67
2016,6,15,11,0,80.0,457.0,4.8,16.0,533.0,534.11,413.16
2016,6,15,11,15,70.0,454.0,4.9,16.0,521.0,518.53,401.12
2016,6,15,11,30,60.0,451.0,5.0,16.0,509.0,502.76,389.02
2016,6,15,11,45,91.5,473.5,5.1,16.5,562.5,553.12,426.98
2016,6,15,12,0,123.0,496.0,5.2,17.0,616.0,609.11,468.3
2016,6,15,12,15,228.5,478.0,5.25,17.0,700.0,685.33,527.62
2016,6,15,12,30,334.0,460.0,5.3,17.0,784.0,761.53,585.76
2016,6,15,12,45,643.5,280.5,5.35,17.0,897.0,860.7,667.17
2016,6,15,13,0,953.0,101.0,5.4,17.0,1010.0,933.08,720.72
2016,6,15,13,15,951.0,100.0,5.4,17.0,993.5,899.46,696.81
2016,6,15,13,30,949.0,99.0,5.4,17.0,977.0,863.07,671.42
2016,6,15,13,45,947.5,96.5,5.45,17.0,954.0,823.06,643.53
2016,6,15,14,0,946.0,94.0,5.5,17.0,931.0,780.57,613.58
2016,6,15,14,15,940.5,93.0,5.45,16.5,901.0,734.39,581.33
2016,6,15,14,30,935.0,92.0,5.4,16.0,871.0,686.41,544.95
2016,6,15,14,45,929.0,89.5,5.4,16.0,835.5,635.2,504.21
2016,6,15,15,0,923.0,87.0,5.4,16.0,800.0,582.69,461.39
2016,6,15,15,15,913.0,85.0,5.3,15.5,758.5,527.58,415.95
2016,6,15,15,30,903.0,83.0,5.2,15.0,717.0,472.03,368.77
2016,6,15,15,45,891.0,80.5,5.15,15.0,671.5,415.09,318.57
2016,6,15,16,0,879.0,78.0,5.1,15.0,626.0,358.41,267.45
2016,6,15,16,15,862.0,75.5,5.05,14.5,577.0,300.87,215.51
2016,6,15,16,30,845.0,73.0,5.0,14.0,528.0,244.61,164.72
2016,6,15,16,45,823.0,70.0,4.95,14.0,476.5,188.66,116.07
2016,6,15,17,0,801.0,67.0,4.9,14.0,425.0,128.91,69.37
2016,6,15,17,15,769.5,63.5,4.75,13.5,373.0,76.87,39.65
2016,6,15,17,30,738.0,60.0,4.6,13.0,321.0,42.79,32.8
2016,6,15,17,45,694.0,55.0,4.45,13.0,269.5,40.47,30.8
2016,6,15,18,0,650.0,50.0,4.3,13.0,218.0,38.03,28.6
2016,6,15,18,15,581.5,44.0,3.95,12.5,170.0,34.55,25.4
2016,6,15,18,30,513.0,38.0,3.6,12.0,122.0,28.35,19.61
2016,6,15,18,45,403.5,29.5,3.25,11.5,81.5,22.65,14.06
2016,6,15,19,0,294.0,21.0,2.9,11.0,41.0,16.65,6.08
2016,6,15,19,15,147.0,10.5,2.7,10.5,20.5,10.01,0.0
2016,6,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,69.0,6.0,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,138.0,12.0,0.6,8.0,15.0,32.0,0.0
2016,6,16,5,15,279.0,21.5,0.75,8.5,48.5,88.49,48.63
2016,6,16,5,30,420.0,31.0,0.9,9.0,82.0,154.02,109.31
2016,6,16,5,45,506.0,37.5,1.1,10.0,127.0,212.63,161.75
2016,6,16,6,0,592.0,44.0,1.3,11.0,172.0,279.41,220.79
2016,6,16,6,15,644.5,49.0,1.35,11.5,222.0,340.35,274.66
2016,6,16,6,30,697.0,54.0,1.4,12.0,272.0,406.04,330.6
2016,6,16,6,45,733.0,58.0,1.45,13.0,323.5,466.16,379.51
2016,6,16,7,0,769.0,62.0,1.5,14.0,375.0,528.59,428.17
2016,6,16,7,15,795.0,65.0,1.45,14.5,426.5,585.48,470.93
2016,6,16,7,30,821.0,68.0,1.4,15.0,478.0,639.0,509.41
2016,6,16,7,45,840.0,71.0,1.35,15.5,528.0,691.49,543.91
2016,6,16,8,0,859.0,74.0,1.3,16.0,578.0,743.38,576.98
2016,6,16,8,15,874.0,76.0,1.3,16.5,625.0,790.02,606.08
2016,6,16,8,30,889.0,78.0,1.3,17.0,672.0,835.19,633.62
2016,6,16,8,45,900.0,80.0,1.3,17.5,715.0,875.12,657.15
2016,6,16,9,0,911.0,82.0,1.3,18.0,758.0,912.8,678.87
2016,6,16,9,15,920.0,83.0,1.4,18.5,796.5,945.05,698.28
2016,6,16,9,30,929.0,84.0,1.5,19.0,835.0,974.52,715.85
2016,6,16,9,45,938.5,83.5,1.6,19.5,868.5,999.88,730.73
2016,6,16,10,0,948.0,83.0,1.7,20.0,902.0,1022.16,743.67
2016,6,16,10,15,952.5,84.0,1.85,20.0,928.5,1037.85,754.6
2016,6,16,10,30,957.0,85.0,2.0,20.0,955.0,1050.04,763.41
2016,6,16,10,45,961.5,85.0,2.2,20.5,975.0,1057.59,768.51
2016,6,16,11,0,966.0,85.0,2.4,21.0,995.0,1061.5,771.28
2016,6,16,11,15,968.0,85.5,2.55,21.0,1008.0,1059.75,771.35
2016,6,16,11,30,970.0,86.0,2.7,21.0,1021.0,1054.34,769.14
2016,6,16,11,45,971.0,85.5,2.85,21.5,1026.5,1043.29,761.85
2016,6,16,12,0,972.0,85.0,3.0,22.0,1032.0,1028.7,752.31
2016,6,16,12,15,971.5,85.0,3.15,22.0,1029.5,1009.72,741.32
2016,6,16,12,30,971.0,85.0,3.3,22.0,1027.0,987.4,728.08
2016,6,16,12,45,968.0,86.0,3.45,22.0,1017.0,960.54,711.7
2016,6,16,13,0,965.0,87.0,3.6,22.0,1007.0,930.64,693.14
2016,6,16,13,15,962.0,86.0,3.65,22.0,990.0,895.94,670.55
2016,6,16,13,30,959.0,85.0,3.7,22.0,973.0,858.51,645.95
2016,6,16,13,45,955.0,84.0,3.8,22.0,949.5,817.73,619.05
2016,6,16,14,0,951.0,83.0,3.9,22.0,926.0,774.63,590.2
2016,6,16,14,15,945.5,82.0,3.95,21.5,895.5,728.35,559.62
2016,6,16,14,30,940.0,81.0,4.0,21.0,865.0,680.27,525.28
2016,6,16,14,45,932.5,79.5,4.1,21.0,829.0,628.95,486.14
2016,6,16,15,0,925.0,78.0,4.2,21.0,793.0,576.46,444.96
2016,6,16,15,15,915.0,76.5,4.2,20.5,752.0,521.79,401.45
2016,6,16,15,30,905.0,75.0,4.2,20.0,711.0,466.68,356.11
2016,6,16,15,45,892.5,73.0,4.25,20.0,665.5,409.97,307.54
2016,6,16,16,0,880.0,71.0,4.3,20.0,620.0,353.58,258.0
2016,6,16,16,15,863.5,68.5,4.3,19.5,571.5,296.22,207.39
2016,6,16,16,30,847.0,66.0,4.3,19.0,523.0,240.1,157.76
2016,6,16,16,45,825.0,63.5,4.3,19.0,472.0,184.55,110.34
2016,6,16,17,0,803.0,61.0,4.3,19.0,421.0,131.28,69.74
2016,6,16,17,15,773.0,57.5,4.2,18.5,369.5,73.09,35.25
2016,6,16,17,30,743.0,54.0,4.1,18.0,318.0,38.05,27.94
2016,6,16,17,45,701.0,50.0,4.1,17.5,267.5,36.34,26.57
2016,6,16,18,0,659.0,46.0,4.1,17.0,217.0,34.57,25.05
2016,6,16,18,15,593.5,40.5,3.85,16.0,169.5,31.38,22.21
2016,6,16,18,30,528.0,35.0,3.6,15.0,122.0,28.08,19.11
2016,6,16,18,45,420.0,27.5,3.4,14.5,81.5,22.7,13.91
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,15.7,5.44
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,9.53,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,150.0,11.0,1.0,11.0,15.0,32.72,0.0
2016,6,17,5,15,286.0,20.5,1.0,11.5,48.0,88.51,47.51
2016,6,17,5,30,422.0,30.0,1.0,12.0,81.0,153.07,107.2
2016,6,17,5,45,504.5,36.5,1.0,12.5,125.0,209.34,157.45
2016,6,17,6,0,587.0,43.0,1.0,13.0,169.0,275.99,215.94
2016,6,17,6,15,638.5,47.5,0.85,13.5,218.0,335.61,267.56
2016,6,17,6,30,690.0,52.0,0.7,14.0,267.0,399.86,320.58
2016,6,17,6,45,726.0,55.5,0.6,15.0,318.0,459.0,366.72
2016,6,17,7,0,762.0,59.0,0.5,16.0,369.0,520.46,412.09
2016,6,17,7,15,787.5,61.5,0.55,16.5,419.5,572.45,450.67
2016,6,17,7,30,813.0,64.0,0.6,17.0,470.0,628.41,490.44
2016,6,17,7,45,833.0,66.5,0.7,18.0,519.5,680.73,524.4
2016,6,17,8,0,853.0,69.0,0.8,19.0,569.0,732.56,557.26
2016,6,17,8,15,867.5,70.5,0.95,19.5,615.5,778.05,586.89
2016,6,17,8,30,882.0,72.0,1.1,20.0,662.0,822.06,615.22
2016,6,17,8,45,894.0,73.5,1.25,20.5,704.5,862.15,640.64
2016,6,17,9,0,906.0,75.0,1.4,21.0,747.0,900.07,664.44
2016,6,17,9,15,914.5,76.5,1.5,21.5,785.5,932.38,683.73
2016,6,17,9,30,923.0,78.0,1.6,22.0,824.0,961.91,701.19
2016,6,17,9,45,925.5,82.0,1.75,22.5,855.5,985.46,715.43
2016,6,17,10,0,928.0,86.0,1.9,23.0,887.0,1005.64,727.56
2016,6,17,10,15,933.0,87.0,2.0,23.0,913.5,1021.61,737.84
2016,6,17,10,30,938.0,88.0,2.1,23.0,940.0,1034.16,746.07
2016,6,17,10,45,671.0,250.0,2.25,23.5,866.5,950.96,692.16
2016,6,17,11,0,404.0,412.0,2.4,24.0,793.0,833.91,607.1
2016,6,17,11,15,391.0,423.0,2.5,24.0,795.5,827.63,603.77
2016,6,17,11,30,378.0,434.0,2.6,24.0,798.0,819.51,598.27
2016,6,17,11,45,395.0,435.5,2.75,24.0,818.0,829.71,606.24
2016,6,17,12,0,412.0,437.0,2.9,24.0,838.0,837.7,612.59
2016,6,17,12,15,678.5,265.5,3.05,24.0,924.5,918.38,676.06
2016,6,17,12,30,945.0,94.0,3.2,24.0,1011.0,972.33,712.58
2016,6,17,12,45,928.5,104.0,3.35,24.0,997.5,942.49,693.67
2016,6,17,13,0,912.0,114.0,3.5,24.0,984.0,910.23,673.62
2016,6,17,13,15,660.0,257.0,3.6,24.0,881.0,806.87,602.74
2016,6,17,13,30,408.0,400.0,3.7,24.0,778.0,706.92,527.28
2016,6,17,13,45,394.5,393.5,3.85,24.0,751.5,669.98,502.16
2016,6,17,14,0,381.0,387.0,4.0,24.0,725.0,633.86,476.83
2016,6,17,14,15,349.0,386.5,4.1,23.5,688.0,590.49,446.28
2016,6,17,14,30,317.0,386.0,4.2,23.0,651.0,549.0,416.62
2016,6,17,14,45,269.5,377.5,4.3,23.0,596.0,493.64,375.52
2016,6,17,15,0,222.0,369.0,4.4,23.0,541.0,445.49,339.44
2016,6,17,15,15,120.0,307.0,4.4,22.5,399.5,328.47,251.72
2016,6,17,15,30,18.0,245.0,4.4,22.0,258.0,230.09,176.94
2016,6,17,15,45,89.5,265.0,4.45,21.5,322.0,266.62,205.44
2016,6,17,16,0,161.0,285.0,4.5,21.0,386.0,292.6,224.34
2016,6,17,16,15,470.5,184.5,4.45,20.5,445.5,276.12,202.33
2016,6,17,16,30,780.0,84.0,4.4,20.0,505.0,235.45,156.08
2016,6,17,16,45,461.0,136.5,4.35,19.5,379.0,176.69,119.31
2016,6,17,17,0,142.0,189.0,4.3,19.0,253.0,164.45,124.03
2016,6,17,17,15,136.5,166.0,4.2,18.5,221.5,135.28,103.17
2016,6,17,17,30,131.0,143.0,4.1,18.0,190.0,110.51,91.13
2016,6,17,17,45,354.5,99.5,4.0,17.5,198.0,70.76,56.82
2016,6,17,18,0,578.0,56.0,3.9,17.0,206.0,39.29,29.22
2016,6,17,18,15,509.5,49.0,3.75,16.5,160.5,35.57,25.87
2016,6,17,18,30,441.0,42.0,3.6,16.0,115.0,31.65,22.16
2016,6,17,18,45,336.5,32.5,3.5,15.5,77.0,25.22,16.01
2016,6,17,19,0,232.0,23.0,3.4,15.0,39.0,18.43,7.48
2016,6,17,19,15,116.0,11.5,3.25,14.5,19.5,10.96,0.0
2016,6,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,30.84,0.0
2016,6,18,5,15,275.5,21.0,2.0,9.5,47.5,86.62,46.59
2016,6,18,5,30,413.0,31.0,2.1,10.0,80.0,151.53,107.2
2016,6,18,5,45,496.0,37.5,2.25,10.5,124.5,208.69,158.95
2016,6,18,6,0,579.0,44.0,2.4,11.0,169.0,273.66,217.28
2016,6,18,6,15,632.0,49.0,2.45,11.5,218.0,334.06,271.35
2016,6,18,6,30,685.0,54.0,2.5,12.0,267.0,399.26,327.72
2016,6,18,6,45,721.5,58.0,2.6,13.0,318.0,459.01,377.33
2016,6,18,7,0,758.0,62.0,2.7,14.0,369.0,521.13,426.88
2016,6,18,7,15,784.5,65.0,2.65,14.5,420.5,577.81,470.75
2016,6,18,7,30,811.0,68.0,2.6,15.0,472.0,631.21,510.56
2016,6,18,7,45,733.0,103.0,2.6,16.0,497.0,656.48,525.39
2016,6,18,8,0,655.0,138.0,2.6,17.0,522.0,666.65,528.46
2016,6,18,8,15,530.5,200.5,2.55,17.5,528.0,655.05,514.69
2016,6,18,8,30,406.0,263.0,2.5,18.0,534.0,636.53,495.59
2016,6,18,8,45,655.0,172.5,2.45,18.5,643.0,773.79,597.95
2016,6,18,9,0,904.0,82.0,2.4,19.0,752.0,905.79,685.19
2016,6,18,9,15,605.0,226.5,2.3,19.5,685.5,819.97,620.71
2016,6,18,9,30,306.0,371.0,2.2,20.0,619.0,687.91,518.04
2016,6,18,9,45,617.5,231.5,2.1,20.5,756.5,860.79,644.91
2016,6,18,10,0,929.0,92.0,2.0,21.0,894.0,1012.92,740.57
2016,6,18,10,15,934.5,93.0,1.9,21.5,921.0,1029.38,745.71
2016,6,18,10,30,940.0,94.0,1.8,22.0,948.0,1042.43,750.14
2016,6,18,10,45,944.5,94.5,1.7,22.5,968.5,1050.43,751.4
2016,6,18,11,0,949.0,95.0,1.6,23.0,989.0,1054.85,750.49
2016,6,18,11,15,951.5,95.5,1.55,23.0,1002.0,1053.64,748.45
2016,6,18,11,30,954.0,96.0,1.5,23.0,1015.0,1048.82,744.34
2016,6,18,11,45,955.5,96.0,1.45,23.5,1021.0,1038.93,735.82
2016,6,18,12,0,957.0,96.0,1.4,24.0,1027.0,1025.53,725.33
2016,6,18,12,15,703.0,267.5,1.45,24.0,951.0,943.81,675.09
2016,6,18,12,30,449.0,439.0,1.5,24.0,875.0,851.73,609.4
2016,6,18,12,45,704.0,265.0,1.6,24.5,940.5,901.73,650.77
2016,6,18,13,0,959.0,91.0,1.7,25.0,1006.0,930.04,669.12
2016,6,18,13,15,956.5,90.0,1.8,25.0,989.5,896.01,648.46
2016,6,18,13,30,954.0,89.0,1.9,25.0,973.0,859.24,626.36
2016,6,18,13,45,949.5,88.5,2.05,25.0,949.5,818.78,601.87
2016,6,18,14,0,945.0,88.0,2.2,25.0,926.0,776.04,575.32
2016,6,18,14,15,939.5,87.0,2.25,25.0,896.0,730.05,545.35
2016,6,18,14,30,934.0,86.0,2.3,25.0,866.0,682.27,511.71
2016,6,18,14,45,925.0,85.5,2.35,25.0,830.0,631.26,474.37
2016,6,18,15,0,916.0,85.0,2.4,25.0,794.0,579.21,435.11
2016,6,18,15,15,906.5,83.5,2.4,24.5,753.5,525.23,393.78
2016,6,18,15,30,897.0,82.0,2.4,24.0,713.0,470.75,350.56
2016,6,18,15,45,883.0,80.0,2.4,24.0,667.5,413.84,303.45
2016,6,18,16,0,869.0,78.0,2.4,24.0,622.0,357.41,255.46
2016,6,18,16,15,852.0,76.0,2.4,23.5,573.5,300.85,207.01
2016,6,18,16,30,835.0,74.0,2.4,23.0,525.0,245.56,159.41
2016,6,18,16,45,811.5,71.0,2.4,23.0,474.0,183.99,108.38
2016,6,18,17,0,788.0,68.0,2.4,23.0,423.0,130.63,68.36
2016,6,18,17,15,757.0,64.5,2.35,22.0,371.5,79.27,39.58
2016,6,18,17,30,726.0,61.0,2.3,21.0,320.0,43.45,32.27
2016,6,18,17,45,683.5,56.0,2.3,20.5,269.0,41.17,30.44
2016,6,18,18,0,641.0,51.0,2.3,20.0,218.0,38.78,28.42
2016,6,18,18,15,574.0,45.0,2.15,19.0,170.5,35.34,25.4
2016,6,18,18,30,507.0,39.0,2.0,18.0,123.0,29.1,19.76
2016,6,18,18,45,400.0,30.5,1.95,17.5,82.5,23.44,14.37
2016,6,18,19,0,293.0,22.0,1.9,17.0,42.0,17.49,6.86
2016,6,18,19,15,146.5,11.0,1.85,16.5,21.0,10.48,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,11.0,1.0,13.0,15.0,31.02,0.0
2016,6,19,5,15,282.5,21.0,1.15,13.5,48.5,87.69,45.91
2016,6,19,5,30,425.0,31.0,1.3,14.0,82.0,154.29,107.14
2016,6,19,5,45,509.5,38.0,1.5,14.5,127.5,213.1,159.37
2016,6,19,6,0,594.0,45.0,1.7,15.0,173.0,279.83,218.06
2016,6,19,6,15,647.5,50.5,1.75,15.5,223.0,341.82,272.3
2016,6,19,6,30,701.0,56.0,1.8,16.0,273.0,408.66,328.66
2016,6,19,6,45,738.5,59.5,1.85,17.0,325.5,469.21,377.52
2016,6,19,7,0,776.0,63.0,1.9,18.0,378.0,532.2,426.23
2016,6,19,7,15,802.5,66.0,1.85,18.5,430.0,589.76,469.29
2016,6,19,7,30,829.0,69.0,1.8,19.0,482.0,643.98,508.24
2016,6,19,7,45,850.0,71.5,1.8,20.0,532.5,697.72,542.84
2016,6,19,8,0,871.0,74.0,1.8,21.0,583.0,751.02,576.11
2016,6,19,8,15,886.0,76.0,1.6,21.5,631.0,798.2,603.49
2016,6,19,8,30,901.0,78.0,1.4,22.0,679.0,843.87,628.72
2016,6,19,8,45,913.5,79.0,1.25,22.5,723.0,884.47,650.17
2016,6,19,9,0,926.0,80.0,1.1,23.0,767.0,922.88,669.43
2016,6,19,9,15,935.0,81.5,0.9,23.5,806.0,956.21,683.79
2016,6,19,9,30,944.0,83.0,0.7,24.0,845.0,986.72,695.55
2016,6,19,9,45,954.0,82.0,0.5,25.0,879.0,1012.44,702.3
2016,6,19,10,0,964.0,81.0,0.3,26.0,913.0,1035.05,706.83
2016,6,19,10,15,969.0,82.0,0.35,26.0,940.0,1051.6,716.38
2016,6,19,10,30,974.0,83.0,0.4,26.0,967.0,1064.6,724.1
2016,6,19,10,45,977.0,84.0,0.45,26.5,987.5,1071.95,727.3
2016,6,19,11,0,980.0,85.0,0.5,27.0,1008.0,1075.58,728.54
2016,6,19,11,15,982.0,85.0,0.65,27.5,1021.0,1073.43,729.05
2016,6,19,11,30,984.0,85.0,0.8,28.0,1034.0,1067.58,727.4
2016,6,19,11,45,983.0,87.0,0.95,28.5,1039.0,1057.1,722.94
2016,6,19,12,0,982.0,89.0,1.1,29.0,1044.0,1043.04,716.21
2016,6,19,12,15,981.5,89.0,1.25,29.0,1042.0,1023.98,707.72
2016,6,19,12,30,981.0,89.0,1.4,29.0,1040.0,1001.56,696.94
2016,6,19,12,45,972.0,93.5,1.6,29.0,1029.0,972.49,682.45
2016,6,19,13,0,963.0,98.0,1.8,29.0,1018.0,940.63,665.7
2016,6,19,13,15,960.0,97.5,1.9,29.0,1001.0,906.51,645.95
2016,6,19,13,30,957.0,97.0,2.0,29.0,984.0,869.67,624.12
2016,6,19,13,45,954.0,95.0,2.15,29.0,960.0,828.84,599.77
2016,6,19,14,0,951.0,93.0,2.3,29.0,936.0,785.62,573.3
2016,6,19,14,15,944.0,92.0,2.4,28.5,905.0,738.34,544.32
2016,6,19,14,30,937.0,91.0,2.5,28.0,874.0,689.37,511.47
2016,6,19,14,45,930.0,89.0,2.65,28.0,838.0,638.05,474.73
2016,6,19,15,0,923.0,87.0,2.8,28.0,802.0,585.5,435.79
2016,6,19,15,15,912.0,85.0,2.9,27.5,760.0,529.97,393.94
2016,6,19,15,30,901.0,83.0,3.0,27.0,718.0,474.1,350.22
2016,6,19,15,45,886.5,81.0,3.1,27.0,671.5,416.78,303.22
2016,6,19,16,0,872.0,79.0,3.2,27.0,625.0,359.97,255.31
2016,6,19,16,15,854.5,76.5,3.25,26.5,576.0,302.68,206.63
2016,6,19,16,30,837.0,74.0,3.3,26.0,527.0,246.72,158.84
2016,6,19,16,45,812.0,71.5,3.4,26.0,475.5,185.18,108.25
2016,6,19,17,0,787.0,69.0,3.5,26.0,424.0,132.01,68.68
2016,6,19,17,15,755.5,65.5,3.5,25.0,372.5,80.66,39.99
2016,6,19,17,30,724.0,62.0,3.5,24.0,321.0,44.22,32.49
2016,6,19,17,45,678.5,57.5,3.5,23.5,269.5,42.39,31.08
2016,6,19,18,0,633.0,53.0,3.5,23.0,218.0,40.49,29.5
2016,6,19,18,15,566.0,46.5,3.35,22.0,170.5,33.53,23.48
2016,6,19,18,30,499.0,40.0,3.2,21.0,123.0,29.92,20.18
2016,6,19,18,45,389.0,31.0,3.05,20.0,82.5,23.85,14.53
2016,6,19,19,0,279.0,22.0,2.9,19.0,42.0,17.45,6.84
2016,6,19,19,15,139.5,11.0,2.85,18.5,21.0,10.48,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,146.0,11.0,1.7,12.0,15.0,31.79,0.0
2016,6,20,5,15,288.5,21.0,1.8,12.5,48.5,88.56,46.03
2016,6,20,5,30,431.0,31.0,1.9,13.0,82.0,155.48,108.35
2016,6,20,5,45,517.0,37.5,2.05,14.0,127.5,213.07,159.67
2016,6,20,6,0,603.0,44.0,2.2,15.0,173.0,281.58,219.75
2016,6,20,6,15,655.0,49.0,2.25,15.5,223.0,342.81,273.73
2016,6,20,6,30,707.0,54.0,2.3,16.0,273.0,408.71,329.76
2016,6,20,6,45,744.5,57.5,2.4,17.0,325.5,469.53,379.35
2016,6,20,7,0,782.0,61.0,2.5,18.0,378.0,532.79,428.86
2016,6,20,7,15,807.5,64.0,2.6,18.5,429.5,586.35,470.13
2016,6,20,7,30,833.0,67.0,2.7,19.0,481.0,643.83,512.76
2016,6,20,7,45,853.0,69.0,2.8,20.0,531.5,696.47,547.73
2016,6,20,8,0,873.0,71.0,2.9,21.0,582.0,748.59,581.51
2016,6,20,8,15,887.5,73.0,2.9,22.0,629.0,795.5,610.28
2016,6,20,8,30,902.0,75.0,2.9,23.0,676.0,840.86,637.34
2016,6,20,8,45,913.5,76.5,2.95,24.0,719.5,881.24,660.76
2016,6,20,9,0,925.0,78.0,3.0,25.0,763.0,919.38,682.3
2016,6,20,9,15,933.5,79.5,3.0,25.5,802.0,952.28,701.05
2016,6,20,9,30,942.0,81.0,3.0,26.0,841.0,982.35,717.8
2016,6,20,9,45,933.0,91.5,3.0,26.5,870.0,1002.39,727.95
2016,6,20,10,0,924.0,102.0,3.0,27.0,899.0,1018.42,735.6
2016,6,20,10,15,929.5,103.0,3.0,27.5,926.0,1034.83,743.55
2016,6,20,10,30,935.0,104.0,3.0,28.0,953.0,1047.82,749.37
2016,6,20,10,45,686.5,259.0,3.0,28.5,890.0,975.6,701.01
2016,6,20,11,0,438.0,414.0,3.0,29.0,827.0,878.19,628.53
2016,6,20,11,15,449.5,423.0,3.05,29.0,852.0,893.6,639.31
2016,6,20,11,30,461.0,432.0,3.1,29.0,877.0,906.62,647.69
2016,6,20,11,45,456.5,437.5,3.15,29.5,880.0,898.06,640.63
2016,6,20,12,0,452.0,443.0,3.2,30.0,883.0,887.42,632.45
2016,6,20,12,15,454.0,441.0,3.3,30.0,882.5,874.0,624.36
2016,6,20,12,30,456.0,439.0,3.4,30.0,882.0,858.7,615.01
2016,6,20,12,45,709.5,268.0,3.5,30.0,949.0,910.17,657.54
2016,6,20,13,0,963.0,97.0,3.6,30.0,1016.0,940.11,678.17
2016,6,20,13,15,960.5,96.5,3.7,30.0,1000.0,906.46,656.88
2016,6,20,13,30,958.0,96.0,3.8,30.0,984.0,870.05,634.02
2016,6,20,13,45,953.5,95.5,3.9,30.0,960.5,829.46,608.13
2016,6,20,14,0,949.0,95.0,4.0,30.0,937.0,786.58,580.38
2016,6,20,14,15,943.5,94.0,4.05,29.5,907.0,740.43,550.96
2016,6,20,14,30,938.0,93.0,4.1,29.0,877.0,692.46,517.68
2016,6,20,14,45,930.0,91.5,4.2,29.0,841.0,640.94,479.74
2016,6,20,15,0,922.0,90.0,4.3,29.0,805.0,588.29,439.84
2016,6,20,15,15,911.5,88.0,4.3,28.5,763.5,533.05,397.47
2016,6,20,15,30,901.0,86.0,4.3,28.0,722.0,477.41,353.34
2016,6,20,15,45,887.0,84.5,4.35,28.0,676.0,420.68,306.41
2016,6,20,16,0,873.0,83.0,4.4,28.0,630.0,364.39,258.63
2016,6,20,16,15,855.5,80.0,4.35,27.5,580.5,306.56,209.41
2016,6,20,16,30,838.0,77.0,4.3,27.0,531.0,250.07,161.16
2016,6,20,16,45,812.5,74.5,4.25,26.5,479.5,188.38,110.68
2016,6,20,17,0,787.0,72.0,4.2,26.0,428.0,135.09,71.11
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.5,83.27,41.87
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,45.8,33.85
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.5,44.04,32.5
2016,6,20,18,0,627.0,55.0,3.7,23.0,220.0,38.52,27.8
2016,6,20,18,15,559.0,48.5,3.35,22.0,172.0,35.15,24.88
2016,6,20,18,30,491.0,42.0,3.0,21.0,124.0,31.63,21.66
2016,6,20,18,45,381.0,32.5,2.7,20.0,83.5,25.17,15.66
2016,6,20,19,0,271.0,23.0,2.4,19.0,43.0,18.37,7.59
2016,6,20,19,15,135.5,11.5,2.4,18.5,21.5,10.96,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.0,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,144.0,11.0,0.8,13.0,14.0,31.38,0.0
2016,6,21,5,15,284.5,20.5,0.95,13.5,47.0,86.84,44.24
2016,6,21,5,30,425.0,30.0,1.1,14.0,80.0,152.46,105.38
2016,6,21,5,45,512.0,37.0,1.3,15.0,125.5,210.53,156.6
2016,6,21,6,0,599.0,44.0,1.5,16.0,171.0,279.61,216.58
2016,6,21,6,15,652.5,48.5,1.55,17.0,221.5,340.66,269.31
2016,6,21,6,30,706.0,53.0,1.6,18.0,272.0,406.54,323.96
2016,6,21,6,45,745.0,56.5,1.7,19.0,324.5,468.07,373.32
2016,6,21,7,0,784.0,60.0,1.8,20.0,377.0,532.21,422.67
2016,6,21,7,15,810.5,63.0,1.9,20.5,429.5,586.51,463.79
2016,6,21,7,30,837.0,66.0,2.0,21.0,482.0,644.82,506.25
2016,6,21,7,45,858.0,68.5,2.15,22.0,533.0,698.96,541.93
2016,6,21,8,0,879.0,71.0,2.3,23.0,584.0,752.65,576.49
2016,6,21,8,15,894.0,73.0,2.35,24.0,632.0,800.22,605.36
2016,6,21,8,30,909.0,75.0,2.4,25.0,680.0,846.26,632.6
2016,6,21,8,45,920.5,76.5,2.5,26.0,724.0,886.91,656.1
2016,6,21,9,0,932.0,78.0,2.6,27.0,768.0,925.29,677.78
2016,6,21,9,15,940.0,79.5,2.6,27.5,806.5,957.96,695.97
2016,6,21,9,30,948.0,81.0,2.6,28.0,845.0,987.75,712.18
2016,6,21,9,45,951.0,84.0,2.65,28.5,877.5,1011.31,724.79
2016,6,21,10,0,954.0,87.0,2.7,29.0,910.0,1031.46,735.28
2016,6,21,10,15,958.5,88.0,2.75,29.5,936.5,1047.44,743.2
2016,6,21,10,30,963.0,89.0,2.8,30.0,963.0,1059.89,749.0
2016,6,21,10,45,964.0,91.0,2.85,30.5,982.5,1066.27,751.14
2016,6,21,11,0,965.0,93.0,2.9,31.0,1002.0,1068.95,751.12
2016,6,21,11,15,966.5,93.5,2.95,31.0,1014.5,1066.87,749.83
2016,6,21,11,30,968.0,94.0,3.0,31.0,1027.0,1061.14,746.4
2016,6,21,11,45,967.0,95.0,3.1,31.5,1031.5,1049.81,738.55
2016,6,21,12,0,966.0,96.0,3.2,32.0,1036.0,1034.98,728.6
2016,6,21,12,15,965.0,96.0,3.3,32.0,1034.0,1015.76,717.43
2016,6,21,12,30,964.0,96.0,3.4,32.0,1032.0,993.24,704.16
2016,6,21,12,45,959.5,97.5,3.5,32.0,1021.5,965.8,687.71
2016,6,21,13,0,955.0,99.0,3.6,32.0,1011.0,935.42,669.27
2016,6,21,13,15,952.0,98.5,3.65,32.0,994.5,901.64,648.2
2016,6,21,13,30,949.0,98.0,3.7,32.0,978.0,865.13,625.21
2016,6,21,13,45,944.5,97.0,3.8,32.0,954.0,824.44,599.47
2016,6,21,14,0,940.0,96.0,3.9,32.0,930.0,781.47,571.9
2016,6,21,14,15,934.0,95.0,4.0,31.5,900.0,735.38,542.94
2016,6,21,14,30,928.0,94.0,4.1,31.0,870.0,687.54,510.14
2016,6,21,14,45,919.5,92.5,4.2,31.0,834.0,636.21,472.61
2016,6,21,15,0,911.0,91.0,4.3,31.0,798.0,583.81,433.22
2016,6,21,15,15,901.0,89.5,4.4,30.5,757.0,529.82,392.24
2016,6,21,15,30,891.0,88.0,4.5,30.0,716.0,475.39,349.46
2016,6,21,15,45,877.5,86.0,4.6,29.5,671.0,418.94,303.82
2016,6,21,16,0,864.0,84.0,4.7,29.0,626.0,362.91,257.08
2016,6,21,16,15,846.5,81.0,4.75,28.0,577.0,305.57,208.86
2016,6,21,16,30,829.0,78.0,4.8,27.0,528.0,249.57,161.38
2016,6,21,16,45,807.0,74.5,4.85,26.5,477.5,188.13,110.87
2016,6,21,17,0,785.0,71.0,4.9,26.0,427.0,134.7,70.87
2016,6,21,17,15,753.5,67.5,4.8,25.0,375.0,83.39,41.79
2016,6,21,17,30,722.0,64.0,4.7,24.0,323.0,45.77,33.83
2016,6,21,17,45,679.5,59.0,4.6,23.5,272.0,43.6,32.12
2016,6,21,18,0,637.0,54.0,4.5,23.0,221.0,41.33,30.23
2016,6,21,18,15,570.5,47.5,4.2,22.0,173.0,34.32,24.16
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,30.75,20.89
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,24.71,15.28
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,18.36,7.66
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,10.96,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.5,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,11.0,15.0,33.44,0.0
2016,6,22,5,15,309.5,20.5,2.4,11.5,49.5,91.47,46.31
2016,6,22,5,30,460.0,30.0,2.5,12.0,84.0,159.34,110.8
2016,6,22,5,45,548.0,36.5,2.65,12.5,131.0,220.8,166.19
2016,6,22,6,0,636.0,43.0,2.8,13.0,178.0,291.63,229.3
2016,6,22,6,15,688.0,47.5,2.85,13.5,229.0,354.0,285.07
2016,6,22,6,30,740.0,52.0,2.9,14.0,280.0,421.02,342.84
2016,6,22,6,45,778.0,55.0,3.0,15.0,333.5,483.18,394.2
2016,6,22,7,0,816.0,58.0,3.1,16.0,387.0,544.5,442.97
2016,6,22,7,15,841.0,60.5,3.15,16.5,439.5,602.14,487.71
2016,6,22,7,30,866.0,63.0,3.2,17.0,492.0,660.28,530.93
2016,6,22,7,45,885.5,65.0,3.3,18.0,543.5,714.07,567.03
2016,6,22,8,0,905.0,67.0,3.4,19.0,595.0,767.23,601.81
