Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,15,919.0,69.0,3.45,19.5,643.0,815.06,632.96
2016,6,22,8,30,933.0,71.0,3.5,20.0,691.0,861.22,662.46
2016,6,22,8,45,943.5,72.5,3.55,21.0,735.5,901.86,686.38
2016,6,22,9,0,954.0,74.0,3.6,22.0,780.0,940.11,708.29
2016,6,22,9,15,962.0,75.5,3.65,22.5,819.5,973.43,727.98
2016,6,22,9,30,970.0,77.0,3.7,23.0,859.0,1003.8,745.59
2016,6,22,9,45,975.5,78.5,3.75,23.5,892.0,1028.64,759.45
2016,6,22,10,0,981.0,80.0,3.8,24.0,925.0,1050.1,771.11
2016,6,22,10,15,985.5,81.0,3.85,24.5,952.5,1066.53,779.53
2016,6,22,10,30,990.0,82.0,3.9,25.0,980.0,1079.33,785.68
2016,6,22,10,45,993.0,82.5,3.95,25.5,1000.5,1086.39,788.23
2016,6,22,11,0,996.0,83.0,4.0,26.0,1021.0,1089.69,788.51
2016,6,22,11,15,998.0,83.5,4.05,26.0,1034.0,1088.2,787.41
2016,6,22,11,30,1000.0,84.0,4.1,26.0,1047.0,1082.92,784.01
2016,6,22,11,45,1000.5,84.5,4.15,26.5,1052.5,1072.41,775.83
2016,6,22,12,0,1001.0,85.0,4.2,27.0,1058.0,1058.24,765.43
2016,6,22,12,15,1000.5,85.0,4.25,27.0,1056.5,1039.03,753.39
2016,6,22,12,30,1000.0,85.0,4.3,27.0,1055.0,1016.38,739.15
2016,6,22,12,45,993.0,88.5,4.4,27.0,1044.0,987.87,721.35
2016,6,22,13,0,986.0,92.0,4.5,27.0,1033.0,956.39,701.51
2016,6,22,13,15,983.0,91.5,4.5,27.0,1016.0,921.72,678.94
2016,6,22,13,30,980.0,91.0,4.5,27.0,999.0,884.24,654.37
2016,6,22,13,45,975.0,90.5,4.55,27.0,975.0,842.55,626.99
2016,6,22,14,0,970.0,90.0,4.6,27.0,951.0,798.52,597.88
2016,6,22,14,15,964.0,89.0,4.6,26.5,920.5,751.22,567.03
2016,6,22,14,30,958.0,88.0,4.6,26.0,890.0,702.09,532.53
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,650.16,494.38
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,597.03,454.14
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,541.07,410.32
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,484.62,364.68
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,427.19,316.29
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,370.06,266.92
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,311.53,216.18
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,254.26,166.33
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,197.14,118.4
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,136.3,71.89
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,83.16,41.17
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,43.45,32.39
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,41.57,30.91
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,39.61,29.26
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,36.2,26.26
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,29.9,20.56
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,24.27,15.21
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,18.35,7.93
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,10.96,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,32.59,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,89.68,44.97
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,156.62,109.57
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,216.84,163.96
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,286.32,225.81
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,348.09,281.31
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,414.53,338.93
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,476.15,390.24
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,536.97,439.04
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,594.72,484.33
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,653.01,528.22
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,706.39,564.35
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,759.16,599.19
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,807.04,629.72
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,853.32,658.55
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,894.13,683.05
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,932.62,705.6
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,966.7,725.98
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,997.9,744.28
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,1022.41,756.86
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,1043.46,767.13
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,1060.28,775.84
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,1073.52,782.29
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,1080.59,785.14
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,1083.92,785.64
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,1082.46,784.69
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,1077.25,781.45
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,1066.85,773.84
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,1052.81,763.97
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,1033.31,751.72
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,1010.42,737.29
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,982.46,719.86
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,951.42,700.28
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,916.51,679.0
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,878.82,655.58
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,836.89,627.9
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,792.66,598.28
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,745.61,567.26
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,696.75,532.66
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,644.64,492.97
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,591.36,451.34
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,535.45,407.28
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,479.11,361.44
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,421.77,313.39
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,364.61,264.12
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,306.88,213.52
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,250.34,163.86
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,193.27,115.5
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,138.1,73.14
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,85.25,42.49
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,38.74,28.28
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,36.67,26.61
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,34.49,24.75
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,31.72,22.32
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,28.89,19.67
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,23.53,14.55
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,17.95,7.64
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,10.01,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,31.21,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,88.06,42.71
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,155.47,107.65
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,215.35,161.88
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,284.31,223.61
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,346.69,279.52
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,413.95,337.74
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,475.43,389.45
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,539.15,441.04
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,594.64,484.59
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,654.14,529.44
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,708.29,565.99
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,761.79,601.13
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,810.79,633.16
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,858.31,663.58
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,900.31,689.92
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,939.95,714.35
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,974.52,735.06
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,1006.22,753.72
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,1032.47,768.99
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,1055.4,782.06
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,1072.85,791.56
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,1086.69,798.78
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,1094.83,802.38
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,1099.18,803.65
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,1098.21,802.82
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,1093.43,799.67
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,1082.9,791.83
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,1068.7,781.87
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,1049.45,769.78
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,1026.75,755.45
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,998.14,736.09
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,966.53,714.69
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,931.29,691.82
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,893.22,666.87
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,851.78,639.39
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,807.96,609.99
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,759.65,576.88
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,709.54,540.22
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,657.11,500.46
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,603.52,458.79
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,547.13,414.73
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,490.29,368.85
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,432.11,319.85
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,374.39,270.05
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,315.28,218.87
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,257.49,168.66
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,194.62,116.27
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,140.02,74.78
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,86.68,43.58
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,45.8,34.14
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,44.03,32.77
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,42.2,31.26
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,35.54,25.45
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,32.47,22.59
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,26.03,16.58
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,19.25,8.59
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,11.44,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,26.08,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,82.27,39.21
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,151.39,105.03
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,211.96,158.73
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,281.14,219.37
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,344.36,274.54
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,412.62,331.79
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,475.43,382.8
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,540.96,433.85
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,599.84,478.33
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,655.39,518.96
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,709.77,555.63
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,763.65,591.1
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,812.15,622.77
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,859.14,652.98
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,901.32,678.2
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,941.22,701.53
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,975.29,721.47
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,1006.49,739.39
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,1030.92,751.63
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,1051.91,761.63
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,1069.25,771.67
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,1083.02,779.51
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,1090.61,782.32
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,1094.45,782.89
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,1093.49,781.77
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,1088.77,778.42
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,1077.84,769.7
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,1063.29,758.86
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,1044.23,746.78
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,1021.76,732.6
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,994.57,715.98
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,964.21,697.23
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,929.52,675.02
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,891.99,650.84
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,850.24,623.88
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,806.14,595.08
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,758.74,564.66
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,709.5,530.63
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,657.12,491.94
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,603.59,451.31
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,547.25,408.23
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,490.46,363.32
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,432.09,315.11
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,374.14,266.01
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,315.45,216.01
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,258.05,166.89
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,194.93,114.97
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,139.94,73.63
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,86.48,42.7
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,44.99,33.14
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,43.18,31.76
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,41.32,30.22
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,37.52,27.0
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,30.72,20.98
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,25.12,15.74
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,19.26,8.59
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,11.44,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,26.57,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,82.18,37.58
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,150.69,103.31
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,210.17,156.1
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,277.68,215.34
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,339.69,269.62
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,406.67,326.14
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,468.25,375.99
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,532.34,425.74
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,591.14,470.2
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,646.64,510.85
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,700.43,546.36
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,753.75,580.51
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,801.34,609.51
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,847.43,636.89
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,889.02,660.7
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,928.42,682.68
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,962.18,702.02
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,993.11,719.44
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,1019.31,732.82
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,1042.38,744.16
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,1059.3,753.13
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,1072.66,759.97
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,1080.33,763.36
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,1084.27,764.58
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,1082.96,764.18
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,1077.9,761.57
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,1067.13,753.97
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,1052.75,744.21
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,1033.87,733.17
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,1011.58,719.98
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,981.82,700.85
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,949.34,679.9
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,914.98,658.93
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,877.9,635.93
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,836.62,609.84
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,793.08,581.88
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,746.07,551.97
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,697.35,518.36
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,645.22,480.31
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,592.07,440.41
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,536.98,398.55
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,481.53,354.95
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,424.38,308.04
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,367.79,260.4
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,310.45,211.89
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,249.05,160.21
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,192.96,114.16
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,139.53,74.24
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,88.16,44.62
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,48.1,35.5
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,45.61,33.55
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,39.19,28.12
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,35.87,25.28
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,32.39,22.12
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,25.98,16.22
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,19.23,8.42
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,11.44,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,25.51,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,80.01,35.04
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,147.45,100.45
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,205.86,152.3
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,272.48,210.81
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,334.55,265.23
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,401.67,322.0
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,462.61,371.36
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,526.03,420.57
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,583.55,463.8
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,637.78,503.21
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,691.08,537.95
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,743.84,571.22
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,791.05,600.4
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,836.79,628.02
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,877.48,651.71
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,915.88,673.54
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,948.82,691.82
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,978.96,708.09
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,1000.65,718.78
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,1018.63,727.13
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,1035.43,734.75
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,1048.81,740.23
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,1055.66,741.71
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,1058.91,741.11
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,1057.54,739.77
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,1052.58,736.38
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,1042.6,729.0
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,1029.17,719.61
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,1010.93,709.61
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,989.46,697.52
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,963.86,682.72
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,935.17,665.8
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,901.48,645.47
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,865.14,623.16
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,824.35,597.62
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,781.42,570.29
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,735.75,541.63
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,688.38,509.09
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,637.29,472.0
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,585.23,433.13
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,531.25,392.39
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,476.95,349.99
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,420.74,304.23
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,365.07,257.7
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,303.31,206.27
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,247.93,159.49
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,193.13,114.71
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,140.94,75.86
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,90.3,46.62
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,50.5,37.38
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,43.74,31.8
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,41.54,30.0
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,37.92,26.92
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,34.13,23.5
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,26.88,16.89
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,19.21,8.36
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,11.44,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,55.04,22.33
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,124.93,85.35
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,181.64,133.84
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,248.59,190.46
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,309.14,241.81
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,375.28,295.82
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,436.18,343.13
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,500.45,390.75
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,555.98,428.81
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,614.22,466.54
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,668.73,499.6
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,723.2,530.22
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,770.61,556.55
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,811.05,577.84
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,852.43,600.13
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,891.86,620.82
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,925.34,640.94
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,956.23,659.62
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,984.21,676.54
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,1009.49,691.82
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,1026.27,702.01
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,1039.66,710.26
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,1047.09,715.78
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,1050.93,719.09
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,1050.17,719.61
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,1045.82,718.07
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,1035.47,713.62
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,1021.69,707.06
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,1003.6,697.76
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,982.29,686.37
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,952.73,669.65
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,920.72,651.18
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,888.01,631.98
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,852.76,610.82
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,813.68,586.82
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,772.34,560.95
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,727.36,532.7
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,680.77,501.05
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,631.13,465.46
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,580.37,427.95
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,527.53,388.32
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,474.39,347.09
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,414.95,299.93
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,359.65,254.4
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,303.5,207.32
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,248.91,161.3
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,194.61,116.92
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,142.78,78.2
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,88.3,45.56
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,48.7,36.01
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,46.02,33.9
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,43.13,31.51
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,39.17,28.11
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,35.0,24.35
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,27.79,17.74
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,20.17,9.11
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,11.91,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,60.61,23.48
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,142.21,97.33
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,201.3,150.05
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,269.25,210.12
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,331.37,265.31
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,398.67,323.06
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,460.66,374.19
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,525.48,425.54
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,583.81,470.68
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,638.95,512.05
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,693.51,548.7
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,747.8,584.03
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,795.93,615.01
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,842.61,644.42
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,884.26,670.21
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,923.76,694.24
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,957.76,714.32
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,988.94,732.41
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,1013.67,745.1
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,1034.91,755.5
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,1052.27,766.39
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,1066.12,775.12
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,1074.31,779.18
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,1078.83,780.99
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,1078.14,780.74
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,1073.74,778.23
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,1064.13,770.94
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,1050.91,761.43
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,1032.71,751.75
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,1011.08,739.81
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,984.02,722.89
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,953.96,704.1
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,920.3,683.77
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,883.82,661.27
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,843.03,634.51
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,799.85,605.76
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,753.43,575.04
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,705.14,540.67
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,653.83,501.54
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,601.23,460.43
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,545.89,416.82
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,489.98,371.36
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,432.15,323.0
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,374.57,273.46
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,316.36,222.89
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,259.32,172.96
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,196.69,119.77
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,141.88,77.09
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,88.21,44.65
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,44.97,34.01
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,43.17,32.6
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,41.31,31.02
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,37.52,27.67
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,30.71,21.48
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,25.12,16.09
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,19.26,8.81
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,11.44,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,61.47,22.76
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,144.41,99.46
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,204.85,153.88
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,274.07,215.58
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,337.38,272.23
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,405.98,331.47
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,468.44,383.8
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,533.56,436.2
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,592.96,481.97
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,653.14,526.53
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,703.94,560.09
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,758.39,594.91
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,806.81,623.62
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,853.75,650.31
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,896.35,673.6
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,936.73,694.75
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,970.88,713.21
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,1002.19,729.62
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,1028.11,741.67
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,1050.71,751.56
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,1068.28,760.5
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,1082.29,767.33
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,1089.59,770.85
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,1093.16,772.21
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,1092.46,769.74
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,1087.99,765.12
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,1078.29,758.11
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,1064.93,748.99
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,1046.07,739.18
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,1023.77,727.12
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,994.3,708.93
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,961.99,688.79
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,927.44,667.97
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,890.14,645.1
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,848.28,618.93
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,804.19,590.91
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,756.92,561.43
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,707.91,528.11
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,655.29,489.84
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,601.72,449.73
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,546.08,407.46
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,490.12,363.47
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,432.51,316.27
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,375.58,268.36
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,312.55,215.49
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,255.82,167.11
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,199.47,120.64
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,146.14,80.47
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,94.46,50.05
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,48.06,35.93
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,46.09,34.41
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,44.0,32.68
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,40.06,29.27
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,35.94,25.49
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,28.74,18.8
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,21.15,9.96
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,12.39,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,54.91,18.76
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,126.5,87.03
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,184.34,138.1
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,252.68,197.93
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,314.24,252.16
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,381.7,309.65
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,395.13,321.47
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,393.2,319.37
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,428.64,345.65
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,460.85,368.04
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,517.99,409.39
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,577.36,450.84
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,702.0,542.0
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,823.91,622.4
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,783.18,589.3
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,710.46,531.24
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,846.24,626.85
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,972.65,705.32
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,998.36,716.2
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,1020.98,726.18
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,1038.34,734.29
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,1052.31,740.41
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,1061.28,744.3
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,1066.67,746.14
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,1065.93,745.87
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,1061.58,743.56
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,1052.16,737.46
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,1039.25,729.28
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,1021.48,719.57
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,1000.43,707.79
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,973.04,691.94
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,942.77,674.14
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,909.19,654.4
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,872.95,632.61
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,832.57,607.72
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,789.98,580.92
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,743.51,551.8
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,695.38,518.82
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,644.48,481.96
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,592.5,443.15
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,537.93,401.86
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,483.11,358.89
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,426.45,313.15
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,365.68,262.89
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,308.53,214.24
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,253.03,166.68
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,197.66,120.73
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,145.03,80.76
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,94.47,50.79
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,48.75,36.68
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,46.44,34.87
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,43.98,32.8
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,39.62,29.01
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,35.02,24.81
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,27.81,18.09
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,20.19,9.26
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,11.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
