Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,48.8,14.71
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,114.83,78.93
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,171.01,128.33
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,237.46,186.39
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,298.09,239.74
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,364.73,296.7
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,373.07,304.53
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,373.79,304.47
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,417.42,337.68
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,460.27,368.83
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,509.5,404.19
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,559.2,438.79
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,683.08,531.25
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,810.63,618.58
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,616.87,473.45
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,362.43,275.39
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,669.13,509.98
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,952.54,700.82
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,981.04,714.42
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,1006.84,728.77
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,1024.95,737.68
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,1039.74,744.57
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,1048.05,748.02
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,1052.88,749.44
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,1052.68,749.32
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,1048.92,747.13
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,1040.16,740.44
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,1027.95,731.72
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,1009.97,721.36
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,988.78,708.95
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,964.37,694.44
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,936.82,677.79
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,903.33,657.13
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,867.17,634.51
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,827.23,609.35
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,785.0,582.27
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,739.38,553.32
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,692.04,520.5
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,641.42,483.33
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,589.68,444.21
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,535.54,402.69
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,481.04,359.48
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,424.6,313.42
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,368.56,266.3
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,306.63,213.68
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,250.96,165.61
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,195.7,119.38
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,143.06,79.09
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,91.93,48.54
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,50.52,38.39
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,43.76,32.68
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,41.57,30.84
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,37.53,27.31
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,33.27,23.4
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,26.45,16.97
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,19.25,8.52
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,11.44,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,52.19,14.17
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,120.95,82.56
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,177.61,132.59
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,244.62,191.06
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,305.95,244.79
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,373.18,301.75
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,434.57,351.6
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,499.24,401.9
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,556.23,444.07
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,616.23,486.59
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,670.35,522.56
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,724.33,555.92
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,773.34,586.4
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,821.21,615.48
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,857.04,634.79
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,896.77,656.38
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,931.01,674.51
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,962.68,690.75
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,993.48,705.69
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,1021.79,718.87
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,1039.59,726.97
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,1053.92,733.13
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,1062.17,737.57
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,1066.8,739.95
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,1066.24,740.77
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,1062.03,739.48
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,1052.21,733.38
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,1038.86,725.19
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,1021.08,715.74
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,999.97,704.18
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,971.33,687.82
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,940.01,669.63
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,906.53,649.82
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,870.39,628.02
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,830.44,603.77
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,788.19,577.53
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,741.74,548.78
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,693.63,516.12
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,643.02,479.75
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,591.3,441.36
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,536.92,400.41
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,482.24,357.72
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,425.85,311.63
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,365.19,261.1
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,307.91,212.69
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,252.22,165.2
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,196.67,119.21
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,143.74,79.06
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,92.72,48.82
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,46.55,34.64
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,44.54,33.07
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,42.39,31.28
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,38.39,27.81
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,34.18,23.96
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,26.93,17.24
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,19.27,8.41
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,11.44,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,53.1,12.16
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,124.77,84.55
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,181.57,135.14
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,248.74,194.06
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,309.97,247.97
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,377.05,304.98
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,437.09,353.85
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,501.79,404.1
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,559.79,448.18
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,618.93,491.5
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,673.69,528.19
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,728.32,562.75
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,772.16,590.89
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,819.66,621.26
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,651.07,497.4
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,414.67,315.04
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,703.14,534.25
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,968.37,710.6
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,992.98,721.29
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,1014.18,732.34
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,1031.6,743.34
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,1045.65,752.32
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,1054.22,757.49
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,1059.23,760.44
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,1059.65,761.56
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,1056.45,760.48
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,1047.2,754.09
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,1034.47,745.55
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,1015.94,734.4
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,994.16,721.17
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,971.3,707.51
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,945.0,691.48
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,911.49,670.25
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,875.22,647.03
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,835.04,620.91
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,792.47,592.87
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,746.4,562.84
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,698.52,529.29
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,647.55,491.07
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,595.32,450.91
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,540.55,408.43
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,485.28,364.18
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,428.11,316.5
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,371.15,267.76
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,313.51,218.12
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,257.15,169.31
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,195.04,117.46
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,140.77,75.73
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,88.08,44.19
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,44.94,33.54
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,42.73,31.79
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,40.42,29.84
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,33.89,24.13
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,30.74,21.19
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,24.71,15.48
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,18.37,7.73
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,10.96,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,52.67,9.56
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,124.66,84.33
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,182.66,136.25
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,251.45,196.9
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,313.09,251.69
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,380.53,309.64
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,315.65,258.55
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,200.16,162.24
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,326.02,265.97
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,461.47,372.83
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,503.93,402.49
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,545.38,431.06
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,684.88,537.31
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,824.2,633.66
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,866.78,659.73
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,907.44,685.05
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,941.41,706.06
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,972.68,725.18
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,999.81,741.5
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,1023.91,755.83
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,1041.49,765.49
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,1055.58,772.99
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,1064.05,777.32
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,1068.87,779.4
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,1068.49,779.37
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,1064.4,777.07
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,1055.14,769.99
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,1042.27,760.69
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,1024.43,749.7
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,1003.19,736.49
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,976.11,719.4
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,946.1,700.28
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,912.45,679.46
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,876.0,656.61
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,835.81,629.99
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,793.28,601.48
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,746.98,570.87
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,698.82,536.75
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,647.52,497.9
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,595.03,457.07
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,540.15,413.81
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,484.77,368.75
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,427.51,320.29
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,370.57,270.87
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,312.9,220.53
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,256.52,171.03
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,194.62,118.65
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,140.66,76.67
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,88.02,44.77
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,44.94,33.98
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,42.74,32.21
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,40.43,30.24
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,33.9,24.46
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,30.76,21.5
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,24.73,15.71
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,18.39,7.79
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,10.96,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,52.72,6.71
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,124.88,84.61
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,182.92,137.09
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,251.77,198.29
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,313.41,253.65
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,380.98,312.38
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,441.43,363.01
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,506.54,415.25
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,564.95,460.89
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,624.43,505.71
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,679.25,543.63
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,729.09,575.96
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,777.07,607.57
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,823.73,637.72
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,865.95,664.3
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,906.18,689.2
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,940.06,709.88
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,971.23,728.66
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,995.51,743.16
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,1016.43,755.46
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,1034.2,765.73
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,1048.54,773.8
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,1057.29,778.28
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,1062.47,780.53
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,1061.53,780.06
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,1056.95,777.35
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,1047.77,770.21
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,1035.05,760.86
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,1016.96,749.52
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,995.55,736.29
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,969.9,720.25
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,941.08,701.97
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,907.15,681.08
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,870.46,658.06
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,829.99,631.12
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,787.21,602.22
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,740.44,571.01
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,691.91,536.38
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,640.94,497.35
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,588.81,456.33
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,533.78,412.41
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,478.37,366.81
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,421.64,318.25
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,365.33,268.87
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,308.28,218.58
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,252.52,169.21
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,191.06,116.9
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,137.66,75.13
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,85.74,43.37
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,43.31,32.55
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,41.46,31.08
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,39.54,29.45
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,33.08,23.73
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,29.9,20.73
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,23.85,14.94
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,17.47,7.01
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,10.48,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,52.51,3.09
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,126.68,84.47
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,184.14,136.71
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,250.84,196.06
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,231.22,186.96
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,175.27,143.04
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,208.52,171.06
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,242.27,198.52
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,421.82,346.76
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,614.81,498.33
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,668.36,533.94
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,721.75,569.07
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,769.1,600.12
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,815.1,629.73
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,856.17,655.83
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,895.2,680.28
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,929.3,701.16
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,960.7,720.12
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,986.4,733.79
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,1008.89,745.3
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,1026.46,756.9
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,1040.59,766.36
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,1048.66,770.47
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,1053.1,772.33
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,1052.86,772.37
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,1048.96,770.15
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,1039.95,763.53
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,1027.37,754.66
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,1009.85,743.43
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,988.96,730.04
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,960.57,711.91
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,929.46,691.9
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,896.98,670.4
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,861.75,646.93
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,821.91,620.43
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,779.79,592.09
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,734.53,562.08
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,687.51,528.53
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,637.12,490.31
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,585.55,450.16
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,531.77,407.83
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,477.52,363.73
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,421.18,316.0
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,365.14,267.31
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,308.61,217.94
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,247.89,165.09
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,192.37,117.8
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,139.21,76.39
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,87.7,45.06
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,45.73,34.53
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,43.15,32.44
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,40.44,30.12
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,33.5,23.99
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,29.92,20.65
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,23.87,14.87
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,17.5,6.85
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,10.48,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,52.89,0.0
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,128.65,85.47
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,185.43,137.9
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,251.06,196.85
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,311.98,251.88
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,378.35,309.78
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,438.55,360.25
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,501.5,410.79
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,559.48,456.06
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,614.4,497.44
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,667.52,534.63
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,720.33,570.23
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,687.05,541.5
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,607.93,476.52
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,759.0,589.17
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,894.67,678.45
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,928.26,697.53
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,959.14,715.62
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,984.97,728.89
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,1007.73,740.09
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,1025.38,749.89
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,1039.58,757.55
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,1047.63,761.33
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,1052.09,762.95
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,1051.43,761.4
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,1047.1,757.63
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,1038.12,750.98
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,1025.56,742.13
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,1007.56,731.29
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,986.19,718.27
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,959.43,700.6
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,929.7,680.91
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,896.44,661.12
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,860.42,639.2
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,820.53,613.11
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,778.3,585.11
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,732.14,553.87
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,684.23,519.66
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,633.72,481.75
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,581.99,441.98
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,528.02,400.15
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,473.56,356.45
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,417.22,309.92
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,361.2,262.18
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,304.17,212.61
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,248.4,163.82
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,192.92,116.79
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,139.63,75.55
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,81.78,39.36
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,39.45,28.77
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,37.83,27.51
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,36.16,26.1
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,32.62,23.0
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,28.95,19.61
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,23.15,14.09
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,15.69,5.33
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,9.53,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,53.4,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,131.01,84.72
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,188.32,137.4
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,255.61,196.98
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,315.83,250.36
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,381.25,306.17
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,440.44,355.22
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,498.9,401.87
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,556.09,446.51
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,614.11,490.33
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,666.48,525.67
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,718.39,559.85
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,765.39,590.67
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,810.99,620.04
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,851.47,645.49
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,889.75,669.18
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,923.77,689.79
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,955.05,708.45
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,979.62,722.94
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,1000.72,735.18
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,1018.37,746.32
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,1032.59,755.33
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,1041.24,759.32
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,1046.28,761.1
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,1046.17,761.16
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,1042.41,758.97
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,1033.99,753.86
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,1022.0,746.51
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,1004.57,735.63
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,983.75,722.68
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,958.27,707.2
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,929.66,689.46
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,897.13,669.58
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,861.76,647.51
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,821.95,621.11
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,779.69,592.68
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,733.88,562.29
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,686.19,528.9
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,635.93,490.57
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,584.25,450.07
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,529.8,406.84
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,474.77,361.75
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,417.96,313.83
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,361.24,264.59
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,304.0,213.96
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,247.82,164.04
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,191.75,115.84
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,137.7,73.52
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,84.97,41.61
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,41.78,31.08
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,34.31,24.66
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,32.87,23.43
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,30.06,20.94
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,27.17,18.22
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,21.76,13.02
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,16.12,5.54
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,9.05,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,53.43,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,130.8,85.94
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,190.42,141.36
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,259.93,203.87
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,322.05,260.59
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,389.61,320.3
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,451.79,373.85
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,516.89,427.83
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,571.98,472.05
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,631.26,517.92
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,685.32,555.58
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,739.01,591.72
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,788.25,624.69
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,836.05,656.03
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,877.97,682.67
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,917.69,707.42
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,952.23,728.26
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,983.94,747.01
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,1010.72,762.89
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,1034.25,776.57
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,1052.33,786.31
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,1066.87,793.76
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,1075.73,797.55
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,1080.86,799.03
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,1081.18,799.7
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,1077.71,798.01
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,1068.5,791.01
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,1055.59,781.68
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,1038.09,770.49
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,1017.08,756.99
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,989.65,738.08
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,959.2,717.1
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,925.92,694.89
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,889.73,670.58
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,849.37,643.51
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,806.42,614.37
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,759.52,583.07
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,710.69,548.51
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,658.93,508.95
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,605.73,467.23
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,549.57,421.82
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,492.8,374.68
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,434.44,325.05
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,376.2,274.29
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,317.31,222.69
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,259.56,171.83
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,201.28,122.16
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,145.09,78.47
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,84.98,41.0
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,41.21,30.45
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,39.24,28.87
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,37.19,27.12
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,34.12,24.42
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,30.99,21.47
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,24.75,15.53
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,16.71,5.75
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,10.01,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,52.16,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,128.47,83.18
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,186.29,136.8
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,257.66,199.83
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,320.58,255.58
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,389.11,313.91
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,451.32,365.17
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,516.43,416.5
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,571.55,458.47
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,630.87,501.89
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,685.56,538.91
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,739.87,574.47
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,788.57,605.74
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,835.84,635.51
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,877.39,660.06
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,916.7,682.76
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,951.26,702.93
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,983.0,721.13
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,1007.44,734.5
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,1028.33,745.63
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,1045.71,756.04
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,1059.57,764.33
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,1068.34,768.49
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,1073.4,770.44
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,1072.69,769.9
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,1068.26,767.16
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,1058.65,759.77
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,1045.43,750.22
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,1027.22,739.07
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,1005.61,725.79
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,979.72,708.7
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,950.63,689.51
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,917.21,669.78
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,880.93,647.93
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,839.9,621.37
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,796.5,592.93
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,750.21,562.36
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,702.02,528.61
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,650.17,490.39
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,597.11,450.15
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,542.06,407.8
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,486.47,363.58
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,429.16,316.69
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,372.09,268.48
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,313.78,218.25
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,256.7,168.73
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,199.4,120.57
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,138.43,73.52
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,85.32,41.89
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,42.75,31.65
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,40.86,30.16
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,38.91,28.51
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,35.49,25.5
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,29.26,19.86
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,23.17,14.05
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,16.75,5.44
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,10.01,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
