Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,52.72,0.0
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,130.34,83.12
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,190.53,139.71
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,261.64,203.26
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,324.35,260.01
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,392.51,319.51
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,453.9,370.93
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,514.68,419.75
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,573.13,465.45
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,632.37,510.04
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,685.93,545.86
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,738.97,580.13
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,787.63,611.84
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,834.81,641.98
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,876.22,666.76
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,915.35,689.65
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,950.13,710.67
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,982.09,729.7
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,1008.21,745.21
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,1031.0,758.56
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,1049.23,770.47
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,1063.89,780.17
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,1072.35,784.41
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,1077.07,786.35
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,1077.0,786.47
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,1073.15,784.27
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,1064.03,777.23
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,1051.22,767.9
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,1033.31,756.52
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,1011.9,742.9
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,984.27,725.43
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,953.7,706.16
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,920.19,684.14
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,883.82,660.08
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,843.32,633.35
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,800.29,604.6
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,753.72,573.94
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,705.24,540.06
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,653.84,501.26
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,601.02,460.31
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,545.68,416.91
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,489.74,371.56
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,431.97,322.68
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,374.27,272.56
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,315.3,221.06
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,257.49,170.29
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,199.98,121.13
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,144.53,78.06
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,84.43,40.9
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,41.26,30.49
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,39.29,28.92
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,37.25,27.18
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,33.74,24.08
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,30.12,20.69
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,24.35,15.11
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,16.81,5.23
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,10.01,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,45.57,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,127.52,80.9
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,186.07,135.88
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,258.43,199.46
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,321.68,255.92
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,390.67,315.21
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,453.91,367.12
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,520.07,418.81
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,575.95,461.32
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,636.08,505.13
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,691.61,541.45
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,746.79,576.08
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,795.98,605.54
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,843.72,633.28
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,886.13,656.82
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,926.31,678.43
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,961.26,696.9
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,993.36,713.3
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,1017.39,723.85
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,1037.67,732.1
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,1055.68,741.24
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,1070.14,748.31
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,1078.93,750.56
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,1084.01,750.71
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,1083.82,750.83
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,1079.86,748.85
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,1070.67,743.09
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,1057.81,735.17
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,1039.9,725.02
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,1018.51,712.79
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,991.46,696.76
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,961.25,678.57
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,926.62,659.58
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,889.15,638.43
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,847.88,613.15
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,804.24,585.93
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,757.26,555.76
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,708.4,522.42
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,655.61,484.77
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,601.69,445.1
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,546.11,403.58
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,490.04,360.13
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,431.5,313.4
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,373.47,265.49
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,314.91,216.04
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,257.67,167.3
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,194.74,115.63
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,139.94,74.27
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,87.25,43.52
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,46.02,34.04
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,43.85,32.35
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,41.61,30.47
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,34.59,24.37
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,31.07,21.12
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,24.61,15.02
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,17.79,5.37
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,10.48,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,41.86,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,117.37,72.81
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,177.25,127.76
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,248.98,189.45
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,310.79,243.51
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,380.52,302.18
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,444.03,353.49
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,510.83,405.09
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,570.8,449.07
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,631.84,491.9
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,683.06,524.19
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,738.15,557.44
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,787.58,588.05
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,835.63,617.22
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,878.3,641.75
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,918.85,664.55
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,953.82,684.85
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,986.0,703.31
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,1013.22,718.59
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,1037.22,731.89
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,1055.38,741.61
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,1069.98,749.25
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,1078.38,753.18
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,1083.04,754.97
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,1082.92,754.92
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,1079.02,752.71
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,1069.38,748.16
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,1056.05,741.36
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,1037.67,730.93
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,1015.81,718.33
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,988.04,702.32
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,957.27,684.23
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,923.3,663.23
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,886.5,640.24
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,844.97,614.18
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,801.1,586.23
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,754.37,556.68
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,705.78,523.85
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,653.26,485.68
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,599.62,445.61
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,544.34,403.93
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,488.58,360.37
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,430.55,313.64
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,372.97,265.78
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,314.26,216.01
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,256.89,167.04
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,194.35,115.6
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,139.87,74.48
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,87.01,43.64
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,46.05,34.07
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,43.89,32.45
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,38.01,27.48
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,34.64,24.52
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,31.13,21.25
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,24.67,15.12
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,17.86,5.02
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,10.48,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,40.79,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,114.49,70.54
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,173.78,126.52
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,244.33,188.67
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,305.64,243.19
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,374.85,302.43
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,437.69,354.54
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,503.7,406.96
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,562.84,452.67
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,623.11,497.55
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,674.46,532.02
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,729.71,567.56
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,778.56,597.55
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,826.11,625.93
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,869.49,651.24
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,910.81,674.73
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,945.58,695.36
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,977.59,714.11
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,1003.92,729.59
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,1026.95,742.97
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,1045.43,753.0
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,1060.4,760.89
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,1069.76,765.77
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,1075.41,768.4
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,1075.8,768.93
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,1072.43,767.22
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,1063.34,760.45
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,1050.59,751.49
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,1032.81,740.54
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,1011.56,727.42
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,985.16,711.31
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,955.63,693.08
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,921.61,672.6
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,884.72,650.02
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,844.33,623.83
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,801.46,595.7
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,754.55,565.42
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,705.76,531.91
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,653.64,493.32
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,600.17,452.64
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,544.68,409.85
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,488.64,365.18
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,430.66,317.03
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,372.97,267.83
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,314.09,217.34
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,256.48,167.62
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,186.76,122.16
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,170.43,123.36
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,111.13,71.77
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,43.72,32.35
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,41.87,30.91
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,39.97,29.31
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,33.06,23.25
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,29.45,19.88
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,23.37,14.06
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,16.97,4.04
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,10.01,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,39.4,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,110.56,67.05
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,170.71,124.22
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,241.99,187.0
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,303.28,242.06
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,372.81,302.37
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,436.08,355.26
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,502.77,408.67
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,562.48,455.06
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,623.34,500.53
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,440.06,354.25
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,184.46,144.26
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,517.01,412.96
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,827.63,635.82
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,871.42,659.3
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,913.2,683.38
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,948.13,704.32
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,980.29,723.35
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,1007.16,737.85
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,1030.76,750.18
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,1048.87,760.0
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,1063.45,767.65
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,1072.35,771.78
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,1077.54,773.68
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,1077.47,773.89
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,1073.63,771.85
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,1065.05,765.36
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,1052.78,756.64
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,1034.95,745.92
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,1013.63,732.98
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,986.75,716.4
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,956.77,697.72
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,922.75,677.33
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,885.87,654.82
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,845.05,628.1
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,801.79,599.46
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,754.87,568.93
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,706.08,535.13
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,654.26,496.42
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,601.15,455.8
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,545.3,412.45
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,488.9,367.24
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,388.22,289.51
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,325.44,243.2
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,301.16,216.16
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,257.09,168.95
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,193.6,115.96
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,138.04,73.51
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,84.81,42.37
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,44.57,33.25
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,42.35,31.46
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,40.03,29.49
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,33.12,23.4
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,29.52,20.02
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,23.44,14.12
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,17.04,3.49
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,10.01,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,43.02,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,118.21,70.0
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,180.76,131.09
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,254.07,196.2
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,317.59,253.45
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,387.01,313.67
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,450.02,366.72
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,516.03,419.82
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,572.12,462.35
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,632.51,506.05
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,612.96,485.34
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,560.11,440.13
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,700.8,545.59
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,840.97,639.76
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,883.99,664.21
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,924.84,687.86
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,959.7,709.19
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,991.66,728.55
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,1016.84,743.46
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,1038.35,756.06
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,1056.18,766.34
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,1070.42,774.39
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,1079.5,779.23
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,1084.8,781.76
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,1084.73,782.07
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,1080.87,780.1
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,1071.26,773.44
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,1057.95,764.5
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,1039.55,753.79
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,1017.66,740.79
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,990.21,724.07
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,959.67,705.19
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,925.95,684.86
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,889.34,662.36
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,847.94,635.25
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,804.13,606.23
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,756.69,575.38
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,707.41,541.17
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,655.14,502.01
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,601.63,460.74
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,545.42,416.73
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,488.71,370.84
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,430.34,322.16
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,372.26,272.25
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,313.28,220.63
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,255.64,169.94
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,192.25,116.36
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,136.75,73.44
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,83.45,42.03
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,43.81,33.02
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,41.56,31.18
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,39.21,29.15
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,35.36,25.69
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,28.71,19.57
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,22.59,13.57
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,16.15,2.45
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,9.53,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,40.42,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,113.18,66.05
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,173.03,125.71
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,245.72,190.36
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,309.12,247.77
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,378.64,308.58
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,442.17,362.58
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,509.02,417.07
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,564.44,460.49
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,624.2,505.38
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,679.53,542.81
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,734.65,578.54
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,783.7,609.66
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,831.33,639.08
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,874.1,663.76
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,914.69,686.5
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,949.65,707.0
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,981.77,725.53
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,1007.27,739.67
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,1029.32,751.63
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,1046.59,761.19
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,1060.29,768.58
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,1069.38,773.12
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,1074.72,775.42
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,1074.24,776.19
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,1069.98,774.65
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,1060.46,768.29
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,1047.25,759.62
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,1029.47,749.48
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,1008.18,737.01
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,981.57,719.55
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,951.72,699.87
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,917.92,679.83
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,881.21,657.55
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,840.0,630.61
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,796.28,601.63
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,749.31,569.64
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,700.38,534.87
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,648.67,496.11
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,595.54,455.15
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,539.74,411.52
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,483.32,365.89
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,424.86,317.24
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,366.51,267.13
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,307.55,215.41
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,249.74,164.4
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,192.15,115.27
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,136.68,72.43
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,82.34,40.51
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,41.9,31.2
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,34.27,24.63
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,32.41,23.02
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,29.58,20.48
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,26.69,17.71
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,20.78,11.92
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,14.59,0.9
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,8.1,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,43.25,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,119.39,67.21
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,181.66,131.16
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,253.85,195.91
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,316.96,253.35
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,383.24,311.73
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,444.97,363.73
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,509.61,415.61
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,568.5,461.36
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,628.24,505.85
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,682.96,541.65
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,737.19,575.89
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,785.7,606.62
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,832.68,635.67
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,874.83,659.66
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,914.67,681.63
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,949.09,701.6
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,980.62,719.6
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,1007.52,733.77
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,1030.77,745.57
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,1048.76,756.11
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,1063.15,764.46
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,1071.33,768.95
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,1075.74,771.16
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,1075.31,771.39
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,1071.07,769.35
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,1061.57,764.54
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,1048.36,757.39
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,1030.53,746.85
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,1009.18,734.04
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,981.88,715.92
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,951.53,695.77
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,917.87,675.72
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,881.31,653.5
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,840.75,627.29
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,797.69,599.05
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,750.57,568.53
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,701.55,534.85
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,649.65,496.12
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,596.36,455.18
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,540.16,411.39
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,483.41,365.65
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,425.32,316.83
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,367.37,266.72
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,308.64,215.57
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,251.13,165.15
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,193.57,116.36
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,138.14,73.82
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,78.2,37.59
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,39.18,28.83
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,37.13,27.15
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,35.0,25.3
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,31.85,22.47
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,28.65,19.39
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,22.33,13.16
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,14.41,0.0
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,8.58,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,42.56,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,117.32,63.68
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,179.72,128.96
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,251.72,193.42
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,314.75,250.75
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,383.67,311.23
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,442.81,361.33
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,507.57,413.56
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,566.65,459.42
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,626.64,503.97
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,681.31,539.87
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,735.51,574.21
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,784.97,603.24
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,832.93,630.08
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,874.93,652.45
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,914.66,672.63
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,950.16,690.76
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,982.78,706.63
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,1008.84,718.45
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,1031.18,727.92
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,1049.64,739.14
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,1064.52,748.19
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,1073.63,754.51
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,1078.99,758.5
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,1078.56,759.72
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,1074.32,758.65
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,1065.24,753.1
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,1052.42,745.24
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,1034.5,735.14
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,1013.02,722.8
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,986.74,707.77
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,957.19,690.46
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,923.09,669.62
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,886.05,646.64
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,844.94,620.67
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,801.29,592.66
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,753.89,562.79
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,704.51,529.93
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,652.16,491.46
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,598.48,450.82
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,542.25,407.69
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,485.39,362.5
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,426.76,313.77
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,368.38,263.88
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,308.67,212.96
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,250.13,162.5
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,191.98,113.66
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,136.14,71.27
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,81.98,40.43
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,37.7,27.28
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,35.98,25.91
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,34.22,24.38
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,31.03,21.54
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,27.78,18.44
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,21.42,12.23
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,14.74,0.0
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,8.1,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,40.34,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,111.17,57.98
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,174.58,125.12
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,247.75,190.44
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,311.11,248.0
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,380.52,308.85
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,442.81,361.45
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,504.74,411.59
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,564.2,458.26
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,624.64,503.85
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,679.22,540.52
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,733.4,575.56
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,782.52,607.16
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,830.15,637.12
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,872.44,662.0
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,912.47,684.95
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,946.68,705.02
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,978.02,723.08
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,1004.47,737.86
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,1027.58,750.48
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,1045.68,760.41
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,1060.16,768.12
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,1069.44,772.6
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,1074.94,774.8
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,1074.04,773.06
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,1069.32,769.05
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,1060.35,762.85
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,1047.62,754.32
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,1029.75,744.0
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,1008.33,731.35
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,980.64,714.54
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,949.96,695.63
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,916.27,675.62
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,879.68,653.39
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,838.99,627.0
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,795.77,598.74
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,748.91,568.03
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,700.11,534.2
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,648.21,495.21
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,594.83,453.97
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,539.07,410.36
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,482.71,364.76
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,424.7,315.74
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,366.7,265.42
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,307.26,213.62
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,248.99,162.6
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,190.8,113.36
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,134.6,70.43
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,80.47,39.67
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,36.98,26.78
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,34.83,25.02
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,32.59,23.06
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,29.32,20.13
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,25.97,16.94
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,20.03,11.04
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,13.79,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,7.63,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
