Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,40.79,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,112.09,55.69
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,175.41,125.02
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,247.95,189.59
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,312.15,247.77
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,382.58,309.41
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,446.16,363.05
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,509.43,414.28
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,569.68,460.99
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,630.94,506.59
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,686.73,544.71
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,742.16,581.42
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,791.22,613.36
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,838.77,643.71
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,882.53,670.0
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,924.02,694.31
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,959.09,715.0
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,991.26,733.64
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,1015.5,745.87
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,1035.69,755.45
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,1054.5,765.3
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,1069.74,772.9
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,1079.28,777.31
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,1085.06,779.46
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,1084.53,778.9
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,1080.19,776.09
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,1071.06,768.8
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,1058.2,759.29
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,1040.23,747.8
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,1018.73,734.13
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,992.28,717.88
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,962.48,699.37
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,927.88,678.46
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,890.37,655.41
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,848.92,628.4
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,805.0,599.46
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,757.29,568.55
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,707.65,534.5
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,654.34,494.72
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,599.81,452.97
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,543.29,409.34
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,486.26,363.79
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,426.21,314.68
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,368.01,265.67
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,309.58,215.34
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,247.39,161.97
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,190.95,115.71
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,139.7,78.12
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,83.85,45.22
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,49.74,37.76
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,47.88,36.29
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,45.96,34.63
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,40.39,29.61
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,34.51,24.1
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,24.85,14.8
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,14.23,0.0
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,8.58,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,23.98,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,67.18,31.12
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,127.51,91.51
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,197.91,151.97
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,260.11,206.61
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,329.71,266.26
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,395.43,320.72
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,466.23,377.14
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,526.87,423.92
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,589.45,470.54
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,647.43,512.22
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,703.62,550.23
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,754.76,583.26
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,805.02,615.01
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,848.67,641.6
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,890.39,666.49
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,926.88,687.52
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,953.12,701.53
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,982.94,717.86
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,1009.97,732.2
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,1028.67,743.09
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,1044.01,751.95
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,1038.14,746.12
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,1038.27,744.44
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,1039.08,744.78
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,1036.47,743.03
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,1016.61,728.83
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,993.55,712.78
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,977.21,702.59
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,957.96,690.5
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,936.66,675.74
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,912.25,659.0
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,879.69,638.2
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,844.88,615.83
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,800.65,586.16
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,754.28,553.87
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,709.32,523.46
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,663.46,491.73
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,615.31,456.69
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,566.49,420.32
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,514.41,381.42
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,462.98,341.88
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,410.94,300.65
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,358.2,257.58
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,304.44,213.29
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,253.25,171.03
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,200.63,128.19
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,148.84,89.27
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,101.96,62.73
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,71.03,55.26
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,63.0,48.62
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,55.74,42.42
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,46.29,34.27
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,37.68,26.55
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,27.8,16.97
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,19.46,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,10.48,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,21.17,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,59.56,24.97
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,118.31,84.56
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,184.23,141.08
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,244.62,193.1
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,312.72,250.1
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,382.08,306.36
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,454.82,363.14
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,441.63,350.95
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,407.91,322.52
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,546.24,427.09
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,697.19,533.45
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,749.17,565.32
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,797.19,594.97
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,839.39,619.08
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,879.42,641.38
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,916.88,662.97
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,952.0,682.88
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,968.21,689.44
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,979.8,693.35
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,1000.0,704.8
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,1017.14,714.26
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,1017.55,714.16
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,1007.37,707.71
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,1009.28,708.26
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,1008.04,706.79
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,985.79,692.1
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,960.66,674.71
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,944.71,665.64
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,926.21,654.78
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,909.58,646.01
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,889.77,634.96
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,856.88,615.2
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,822.21,593.98
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,772.38,560.46
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,725.21,528.18
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,682.88,500.27
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,640.15,471.36
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,590.43,435.81
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,542.58,400.93
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,478.86,354.86
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,418.63,310.37
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,385.58,284.66
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,355.29,260.19
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,307.19,222.85
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,261.74,187.45
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,216.83,152.63
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,174.69,121.8
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,133.89,96.08
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,104.56,84.35
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,89.11,71.58
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,72.99,57.86
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,55.45,42.54
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,37.19,26.33
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,24.37,14.2
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,9.27,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,4.77,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,8.58,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,16.79,3.08
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,58.1,40.71
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,99.51,76.27
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,141.49,112.68
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,186.61,151.24
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,239.9,195.32
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,291.11,236.59
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,346.74,280.19
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,405.55,324.95
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,437.6,347.28
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,467.15,367.19
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,528.4,411.08
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,592.23,455.39
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,720.24,546.85
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,851.61,634.53
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,889.61,656.28
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,925.55,677.35
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,861.08,630.01
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,790.94,576.41
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,815.72,591.47
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,838.59,604.36
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,948.03,678.47
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,1047.73,738.0
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,1048.55,737.0
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,1045.89,734.96
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,1026.05,721.48
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,1002.92,706.17
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,986.34,696.44
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,966.8,684.8
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,945.55,672.5
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,921.11,658.1
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,887.61,638.67
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,851.84,617.56
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,805.07,586.87
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,756.76,553.69
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,711.82,523.99
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,665.99,492.83
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,614.22,455.62
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,563.66,418.4
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,474.27,352.64
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,402.81,299.82
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,366.65,272.24
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,328.12,241.65
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,287.74,210.17
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,251.04,181.86
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,199.28,145.08
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,154.42,114.69
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,133.45,100.95
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,112.25,90.86
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,91.07,73.24
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,71.09,56.2
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,55.93,42.93
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,40.23,28.89
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,25.11,14.64
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,9.41,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,5.24,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,17.41,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,49.34,14.84
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,106.26,74.46
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,168.11,126.9
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,227.45,177.58
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,294.34,233.43
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,357.48,284.35
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,429.51,340.1
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,490.72,384.93
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,554.32,429.52
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,611.77,467.37
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,670.18,504.28
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,722.14,535.79
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,773.64,565.52
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,816.92,589.1
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,858.47,611.1
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,895.62,630.26
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,925.61,644.69
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,959.86,661.5
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,991.8,676.54
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,1011.21,682.9
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,1027.41,687.46
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,1023.89,681.95
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,1015.97,674.4
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,1016.7,676.71
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,1014.15,677.15
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,998.88,670.05
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,974.13,657.36
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,957.05,650.32
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,937.24,641.24
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,922.82,635.17
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,900.59,624.02
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,867.67,605.42
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,834.9,586.7
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,785.23,555.66
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,736.51,524.25
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,692.48,496.35
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,647.81,467.16
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,596.35,431.53
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,546.49,396.15
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,496.5,360.69
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,447.5,324.78
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,396.33,285.7
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,347.29,247.43
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,297.47,209.01
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,250.5,172.55
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,203.65,136.68
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,160.13,105.67
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,124.04,85.47
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,96.84,76.49
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,83.5,65.51
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,69.61,53.77
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,54.07,40.42
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,37.95,26.3
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,23.15,12.54
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,8.58,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,4.29,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,13.2,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,34.6,6.43
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,90.8,62.51
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,146.2,109.02
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,201.36,155.33
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,263.35,206.23
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,323.23,253.65
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,388.31,303.17
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,445.89,345.45
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,506.17,388.16
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,566.59,429.28
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,624.08,467.05
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,674.68,499.5
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,725.1,531.05
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,767.24,556.33
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,807.88,580.32
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,844.82,604.01
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,879.89,626.47
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,908.84,643.71
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,935.39,659.42
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,954.83,672.02
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,971.41,682.97
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,876.05,618.1
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,768.03,541.54
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,763.26,539.27
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,756.97,535.23
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,720.71,511.14
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,693.88,493.08
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,726.25,516.29
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,747.63,531.89
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,806.06,576.28
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,850.36,610.59
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,819.2,589.87
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,786.35,568.29
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,742.59,538.65
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,699.93,509.33
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,658.44,481.73
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,616.55,453.18
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,570.29,420.73
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,524.99,388.2
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,477.6,353.4
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,431.28,318.52
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,383.87,281.5
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,337.67,244.71
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,290.19,207.6
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,249.69,175.78
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,204.91,140.74
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,161.96,109.28
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,122.14,85.54
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,96.12,76.56
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,82.11,64.89
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,67.49,52.42
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,52.25,39.19
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,36.44,25.22
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,21.98,11.51
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,7.63,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,17.12,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,48.27,7.43
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,104.97,72.5
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,166.57,125.47
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,225.28,176.14
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,291.69,232.11
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,356.79,285.03
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,424.28,337.77
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,483.47,382.08
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,544.93,426.28
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,601.96,465.92
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,660.01,504.87
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,710.5,537.19
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,760.46,568.56
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,799.74,591.05
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,840.72,614.35
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,876.77,635.28
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,910.59,654.61
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,935.75,666.99
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,957.81,677.42
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,977.3,688.22
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,993.72,697.17
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,994.0,696.22
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,990.29,693.04
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,991.11,694.19
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,988.71,693.36
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,976.54,685.6
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,955.6,672.4
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,939.12,662.97
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,919.89,651.73
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,893.22,635.68
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,864.45,617.92
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,832.43,598.9
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,798.55,578.24
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,754.67,548.63
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,711.08,518.77
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,668.58,490.5
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,625.57,461.15
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,578.07,426.89
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,531.34,392.48
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,482.97,356.86
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,435.59,321.04
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,386.66,283.24
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,339.0,245.51
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,290.04,206.41
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,243.83,169.5
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,197.55,133.3
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,153.71,101.45
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,112.81,77.56
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,92.88,73.82
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,80.1,63.19
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,66.81,51.82
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,51.89,38.86
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,36.43,25.17
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,22.34,11.54
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,8.58,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,13.09,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,37.38,1.05
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,91.68,62.95
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,148.5,111.9
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,204.62,160.14
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,267.93,213.49
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,329.52,263.71
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,396.87,316.59
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,459.67,363.78
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,521.49,408.45
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,578.86,448.24
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,637.57,487.54
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,688.23,520.7
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,738.61,551.98
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,783.1,578.08
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,826.3,602.85
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,863.06,623.59
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,892.91,639.71
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,920.88,653.97
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,940.71,663.03
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,960.95,673.75
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,972.23,678.97
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,981.7,683.94
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,981.59,683.1
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,983.69,685.18
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,982.63,685.35
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,967.39,676.0
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,949.24,664.9
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,933.93,656.39
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,915.89,646.11
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,896.41,635.26
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,873.82,622.31
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,841.91,602.52
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,807.98,580.69
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,763.56,551.17
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,719.27,521.26
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,676.26,493.15
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,632.59,463.78
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,583.46,429.57
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,535.42,395.2
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,486.14,358.99
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,437.97,322.54
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,387.62,283.62
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,338.93,245.03
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,289.62,205.91
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,243.04,168.81
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,196.04,132.0
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,151.97,100.13
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,110.39,75.99
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,90.91,72.46
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,78.41,62.0
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,65.4,50.82
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,50.43,37.75
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,34.92,23.95
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,20.78,10.11
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,6.67,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,13.65,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,38.75,0.0
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,94.47,64.38
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,153.21,115.34
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,153.93,120.55
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,144.1,114.52
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,181.48,145.47
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,220.86,177.12
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,267.17,213.45
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,315.57,250.43
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,366.14,288.09
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,418.56,326.12
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,435.16,336.03
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,448.82,343.69
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,643.45,488.76
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,837.85,621.39
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,870.45,639.44
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,905.25,660.26
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,946.41,684.07
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,977.68,701.17
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,997.06,711.67
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,1013.2,720.25
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,1014.8,719.72
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,1021.97,722.94
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,1023.42,723.68
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,1012.08,716.52
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,1004.01,711.97
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,983.34,699.43
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,966.79,689.29
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,947.25,677.22
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,918.68,659.32
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,887.91,639.97
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,856.37,621.27
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,822.65,600.9
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,780.8,572.65
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,736.42,541.86
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,691.87,511.71
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,646.46,480.2
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,561.11,416.65
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,490.46,363.51
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,420.72,312.77
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,362.28,269.98
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,308.83,230.7
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,264.81,198.43
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,229.99,172.52
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,197.39,148.23
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,178.47,132.84
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,151.27,111.32
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,123.92,92.96
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,108.54,87.42
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,87.13,69.58
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,66.82,52.24
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,51.87,39.12
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,36.4,25.26
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,21.54,10.37
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,6.67,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,13.07,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,37.07,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,95.4,64.91
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,156.95,118.44
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,214.84,168.86
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,280.45,224.92
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,297.96,240.54
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,299.09,241.43
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,349.91,281.39
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,402.65,321.42
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,454.63,359.73
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,507.91,397.96
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,408.04,318.28
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,293.29,225.73
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,572.9,442.58
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,841.39,630.9
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,878.79,651.25
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,914.0,671.73
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,930.23,678.56
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,948.37,686.81
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,968.66,698.81
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,979.72,704.91
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,988.07,708.41
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,986.45,705.66
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,988.46,706.47
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,987.32,705.35
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,969.54,693.72
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,948.86,680.16
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,933.65,670.67
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,915.76,659.37
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,912.11,656.92
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,899.61,648.07
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,866.99,628.7
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,832.06,607.7
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,783.33,575.36
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,733.96,540.7
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,689.32,510.72
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,643.88,479.34
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,591.43,440.84
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,541.31,403.31
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,490.69,365.57
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,441.2,327.63
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,389.63,287.31
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,340.62,248.18
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,290.62,208.2
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,243.42,170.37
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,196.77,133.96
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,153.9,103.3
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,117.52,83.36
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,93.6,75.37
