Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,80.43,64.25
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,66.74,52.37
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,50.72,38.26
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,34.1,23.36
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,19.95,8.81
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,5.72,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,17.53,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,50.03,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,112.87,76.02
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,181.71,136.54
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,243.63,190.86
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,313.61,250.71
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,242.11,195.63
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,139.88,110.96
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,198.07,158.69
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,269.17,215.1
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,469.73,374.2
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,682.3,529.83
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,635.25,489.77
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,558.78,428.63
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,717.68,545.22
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,862.36,639.32
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,897.8,658.9
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,930.77,677.85
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,960.31,693.71
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,987.05,707.68
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,1005.96,718.07
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,1021.52,726.46
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,1029.2,730.02
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,1033.23,731.46
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,1033.53,731.62
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,1030.24,729.69
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,1019.99,722.57
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,1006.29,713.4
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,989.18,703.13
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,968.8,690.83
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,942.98,675.44
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,914.22,658.07
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,880.82,637.21
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,844.81,614.5
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,803.65,588.4
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,760.7,560.77
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,715.47,531.32
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,668.65,498.85
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,574.64,428.51
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,497.48,370.05
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,485.44,361.89
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,454.92,337.08
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,398.19,291.22
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,343.06,245.47
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,283.14,195.69
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,228.98,150.22
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,175.65,107.43
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,126.73,72.75
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,79.52,48.4
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,58.06,44.83
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,54.14,41.56
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,50.02,37.91
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,40.2,29.17
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,30.97,20.64
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,18.84,7.51
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,7.63,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,7.15,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,42.98,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,114.88,76.94
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,184.89,139.01
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,248.17,194.51
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,319.72,255.6
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,295.52,238.55
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,237.76,191.89
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,401.24,324.15
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,578.05,459.11
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,635.86,498.77
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,694.17,537.02
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,745.79,570.67
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,796.55,603.21
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,841.33,629.97
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,877.34,650.5
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,914.05,673.17
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,948.3,694.06
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,976.62,710.17
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,1001.86,724.21
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,1021.74,735.19
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,1038.25,744.11
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,1041.66,745.33
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,1041.0,744.16
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,1042.53,745.52
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,1040.54,744.71
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,1025.46,734.61
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,1016.32,728.43
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,999.39,718.32
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,979.25,706.19
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,956.79,692.54
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,925.2,672.85
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,891.59,651.47
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,855.45,628.25
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,813.76,601.09
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,767.31,569.9
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,720.74,538.09
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,672.91,504.53
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,620.88,466.06
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,566.45,424.96
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,511.36,382.97
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,456.72,340.02
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,400.5,294.71
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,345.51,249.16
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,289.57,202.33
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,236.22,157.7
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,183.69,115.67
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,134.82,80.89
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,88.15,56.78
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,66.85,52.42
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,59.7,46.36
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,52.16,39.74
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,42.22,30.87
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,31.82,21.29
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,18.88,6.87
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,6.67,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,6.67,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,31.98,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,102.47,68.18
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,171.16,129.14
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,235.24,185.25
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,307.42,247.03
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,373.99,302.32
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,445.89,359.63
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,508.68,408.21
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,573.87,456.78
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,631.91,497.68
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,690.53,537.08
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,743.88,571.76
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,793.35,603.09
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,836.21,628.69
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,876.94,652.48
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,914.7,675.8
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,950.1,697.42
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,981.6,715.0
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,1010.35,730.68
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,1020.66,735.97
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,1036.63,745.11
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,1039.3,745.77
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,1027.71,737.53
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,1029.34,739.39
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,1027.6,739.03
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,1012.09,728.79
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,987.14,712.5
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,970.06,702.14
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,950.14,689.87
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,930.47,677.76
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,907.47,663.41
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,873.72,642.88
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,837.88,620.24
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,790.27,587.14
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,743.02,553.8
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,697.78,522.92
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,651.88,490.8
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,602.88,454.71
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,553.7,417.6
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,502.22,378.39
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,450.93,338.31
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,399.93,297.31
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,347.32,253.81
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,293.33,209.42
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,242.72,167.8
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,190.64,125.03
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,138.69,86.27
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,92.44,61.99
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,72.03,57.35
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,61.3,48.14
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,49.99,38.17
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,40.35,29.5
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,30.29,20.11
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,15.24,3.83
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,28.04,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,99.2,65.81
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,169.57,129.45
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,233.14,186.06
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,305.06,248.71
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,222.85,183.42
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,104.76,83.29
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,271.11,223.66
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,448.16,365.16
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,452.77,364.51
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,461.16,367.1
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,623.13,491.06
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,794.84,610.46
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,837.69,633.79
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,878.41,656.57
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,915.24,679.55
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,949.61,700.79
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,973.23,713.57
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,993.24,724.05
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,931.59,682.62
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,851.26,623.23
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,886.29,646.85
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,919.17,667.87
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,971.6,707.34
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,1012.7,735.53
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,997.67,724.94
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,973.41,708.83
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,956.5,698.93
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,936.77,687.06
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,913.58,673.1
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,887.64,657.15
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,853.84,635.92
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,818.08,612.78
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,770.91,579.5
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,724.34,546.17
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,679.76,515.13
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,634.68,482.99
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,586.77,448.05
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,538.81,412.22
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,487.95,373.07
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,438.1,333.71
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,388.26,293.31
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,338.14,251.54
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,286.66,208.54
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,238.06,168.13
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,188.8,127.58
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,139.94,90.95
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,95.76,67.12
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,76.46,61.94
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,64.69,51.72
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,52.29,40.66
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,41.55,30.89
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,30.31,20.31
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,15.27,3.04
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,39.41,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,114.32,74.37
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,191.04,145.13
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,257.29,204.92
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,332.43,271.02
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,231.96,191.88
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,77.56,60.69
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,131.45,106.29
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,195.84,159.28
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,158.87,127.37
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,129.51,101.95
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,313.36,252.38
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,504.15,398.98
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,535.54,419.08
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,553.11,429.92
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,576.9,444.98
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,599.33,458.83
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,824.57,623.93
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,1018.06,748.63
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,918.09,678.36
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,777.59,574.92
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,757.73,559.55
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,735.62,541.66
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,739.55,543.57
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,742.09,544.37
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,901.37,660.28
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,1029.69,744.09
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,1012.12,732.02
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,991.26,719.26
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,969.53,704.99
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,944.05,688.25
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,909.26,666.65
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,871.74,643.06
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,827.39,614.56
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,781.5,584.64
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,734.48,553.43
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,685.85,519.2
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,631.81,479.21
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,577.22,437.64
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,520.51,393.81
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,463.91,348.58
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,405.85,300.24
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,348.33,251.1
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,290.13,201.37
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,229.8,150.23
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,173.17,104.05
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,119.16,65.47
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,68.66,41.46
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,51.56,39.56
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,46.47,35.26
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,41.04,30.46
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,34.3,24.28
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,27.18,17.38
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,13.29,0.82
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,29.37,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,100.58,64.1
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,175.34,133.02
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,240.51,191.19
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,314.77,255.86
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,382.18,312.88
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,455.28,372.1
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,443.03,361.53
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,408.96,332.8
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,411.62,331.87
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,395.58,315.86
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,598.39,474.6
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,804.89,621.62
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,850.24,648.83
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,886.97,671.45
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,923.19,694.1
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,956.84,714.89
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,981.24,728.07
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,1002.05,738.9
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,1021.73,751.9
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,1038.04,762.79
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,1044.97,766.62
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,1048.19,768.15
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,1049.18,769.42
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,1046.56,768.41
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,1035.89,760.74
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,1021.76,750.9
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,1004.26,740.02
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,983.48,727.0
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,955.47,709.12
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,924.68,689.31
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,891.05,667.22
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,854.82,643.29
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,814.2,616.21
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,773.49,588.8
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,725.78,555.54
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,676.61,519.97
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,624.96,480.85
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,572.11,439.69
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,516.15,395.48
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,460.26,349.93
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,402.5,301.65
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,345.35,252.52
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,283.85,199.41
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,228.13,151.17
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,171.95,105.0
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,118.81,66.97
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,68.92,43.32
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,53.34,41.64
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,48.33,37.28
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,42.99,32.43
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,35.86,25.83
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,28.35,18.42
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,13.87,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,29.96,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,106.83,66.48
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,190.08,143.9
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,257.32,204.8
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,333.74,272.29
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,403.14,332.53
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,476.18,393.66
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,539.95,445.04
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,605.61,495.97
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,665.92,539.42
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,726.73,580.37
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,774.02,611.42
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,825.48,644.93
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,869.39,671.17
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,911.17,695.43
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,948.15,717.72
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,982.39,738.0
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,1004.58,748.69
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,1022.56,756.65
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,1042.03,767.11
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,1058.04,775.35
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,1061.27,775.38
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,1060.47,773.06
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,1060.81,771.23
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,1057.53,767.2
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,1043.67,756.9
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,1026.42,744.6
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,1008.92,733.7
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,995.88,725.77
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,965.03,705.07
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,938.45,687.27
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,903.83,666.4
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,866.6,643.57
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,824.9,616.17
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,778.28,584.88
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,729.77,550.22
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,679.94,513.87
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,627.82,475.13
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,574.77,434.63
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,518.52,391.24
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,462.56,346.67
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,401.57,296.88
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,343.77,248.01
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,285.58,198.36
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,229.78,150.97
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,173.08,104.85
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,118.46,66.07
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,68.4,43.3
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,54.39,42.03
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,48.11,36.61
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,41.41,30.62
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,34.21,24.02
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,26.6,16.56
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,13.06,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,29.18,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,101.68,61.19
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,179.76,135.22
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,245.89,194.54
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,321.27,260.42
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,389.74,318.56
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,464.1,379.02
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,525.27,427.33
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,590.81,476.95
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,649.44,518.48
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,708.49,557.29
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,760.56,591.04
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,805.54,619.12
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,849.4,645.19
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,891.07,669.29
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,927.51,691.33
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,961.35,711.53
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,981.87,722.92
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,998.19,731.74
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,1017.6,743.15
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,1033.67,752.4
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,1042.31,756.93
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,1037.75,753.1
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,1038.34,753.84
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,1035.42,752.36
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,1018.88,741.08
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,999.09,727.8
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,981.97,717.37
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,961.79,704.9
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,930.39,685.23
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,901.17,666.92
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,867.53,646.45
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,831.72,623.92
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,789.89,595.14
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,746.78,565.17
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,700.92,533.27
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,654.18,499.87
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,606.09,464.05
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,556.12,425.71
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,502.1,383.56
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,448.75,340.68
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,394.62,295.13
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,338.13,246.28
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,281.29,198.01
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,227.1,152.15
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,171.2,105.52
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,114.96,64.34
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,65.29,42.18
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,52.9,41.09
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,46.16,35.19
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,38.95,28.7
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,32.1,22.36
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,24.87,15.11
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,12.25,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,24.77,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,96.23,55.83
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,174.37,131.05
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,240.0,190.17
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,315.0,256.16
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,307.51,253.37
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,278.54,230.21
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,320.79,264.69
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,362.96,297.78
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,424.66,346.1
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,489.88,395.76
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,504.55,403.52
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,514.3,407.48
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,491.36,385.9
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,475.42,369.59
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,500.36,386.42
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,524.6,402.31
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,540.99,412.24
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,556.46,421.49
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,806.26,607.3
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,1027.14,754.26
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,1036.41,756.26
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,1032.03,751.71
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,1033.04,750.91
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,1030.59,747.94
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,1010.49,734.18
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,993.96,722.93
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,976.23,711.9
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,955.51,698.93
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,928.75,682.35
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,899.44,664.0
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,865.41,642.03
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,829.22,617.98
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,780.56,583.8
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,732.6,549.66
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,687.18,517.33
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,641.19,483.93
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,588.96,445.21
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,537.89,406.59
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,486.85,367.87
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,436.9,328.96
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,384.45,287.34
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,333.96,246.39
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,283.15,204.94
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,235.45,166.27
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,187.1,128.45
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,141.91,96.55
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,104.8,78.25
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,88.31,71.75
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,73.86,59.23
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,58.83,45.89
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,42.48,31.18
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,25.52,15.39
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,13.06,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,17.63,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,79.75,43.84
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,147.08,110.13
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,209.03,165.19
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,282.74,229.18
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,293.35,240.1
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,287.81,235.96
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,348.91,285.52
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,424.97,344.7
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,535.8,429.52
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,665.68,523.9
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,718.87,557.47
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,771.62,590.47
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,633.54,485.25
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,452.85,345.2
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,552.82,419.79
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,670.35,501.65
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,725.15,536.68
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,793.2,579.83
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,927.09,670.19
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,1043.44,739.3
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,1051.01,740.2
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,1054.8,740.31
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,1055.7,741.96
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,1052.92,741.44
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,1041.08,733.98
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,1025.73,724.46
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,1007.85,715.42
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,986.61,704.11
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,958.52,686.9
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,927.51,667.67
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,892.73,648.32
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,855.32,626.81
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,812.02,599.67
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,767.03,570.92
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,720.44,540.12
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,670.56,505.56
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,616.85,466.07
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,562.66,424.98
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,506.39,381.6
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,450.39,336.94
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,392.31,289.35
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,331.68,238.55
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,274.05,189.42
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,218.97,142.78
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,164.08,99.12
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,113.06,64.46
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,65.11,44.13
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,55.76,43.24
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,50.38,38.56
