Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,44.68,33.39
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,34.17,23.84
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,24.26,14.05
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,14.77,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,10.5,3.0,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,11.0,6.0,13.15,0.0
2016,8,11,5,45,133.5,22.5,1.35,11.5,36.5,70.85,36.45
2016,8,11,6,0,232.0,39.0,1.6,12.0,67.0,133.87,99.9
2016,8,11,6,15,313.5,54.0,1.6,12.5,111.5,195.34,154.29
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,265.95,215.58
2016,8,11,6,45,457.5,80.0,1.6,14.0,206.5,331.0,270.6
2016,8,11,7,0,520.0,91.0,1.6,15.0,257.0,405.76,331.21
2016,8,11,7,15,423.5,122.0,1.6,16.0,273.5,406.27,330.25
2016,8,11,7,30,327.0,153.0,1.6,17.0,290.0,389.04,314.58
2016,8,11,7,45,504.5,136.5,1.6,18.0,378.5,519.35,415.56
2016,8,11,8,0,682.0,120.0,1.6,19.0,467.0,660.0,518.41
2016,8,11,8,15,706.5,125.5,1.6,19.5,517.0,713.51,553.01
2016,8,11,8,30,731.0,131.0,1.6,20.0,567.0,766.66,586.92
2016,8,11,8,45,753.5,134.0,1.65,21.0,614.0,814.54,615.77
2016,8,11,9,0,776.0,137.0,1.7,22.0,661.0,856.88,640.33
2016,8,11,9,15,791.0,140.5,1.7,22.5,703.0,895.77,662.93
2016,8,11,9,30,806.0,144.0,1.7,23.0,745.0,932.41,683.76
2016,8,11,9,45,845.0,132.0,1.75,24.0,789.5,972.64,705.93
2016,8,11,10,0,884.0,120.0,1.8,25.0,834.0,1002.42,721.11
2016,8,11,10,15,892.0,122.0,1.8,25.5,863.5,1023.01,731.24
2016,8,11,10,30,900.0,124.0,1.8,26.0,893.0,1040.21,739.37
2016,8,11,10,45,898.5,129.0,1.8,26.5,913.5,1047.5,741.44
2016,8,11,11,0,897.0,134.0,1.8,27.0,934.0,1051.04,741.42
2016,8,11,11,15,900.5,135.0,1.8,27.0,949.5,1051.81,741.33
2016,8,11,11,30,904.0,136.0,1.8,27.0,965.0,1048.95,739.16
2016,8,11,11,45,897.0,141.5,1.85,27.5,969.0,1036.56,730.52
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,1020.72,719.94
2016,8,11,12,15,890.0,147.0,1.9,28.0,972.0,1002.97,709.05
2016,8,11,12,30,890.0,147.0,1.9,28.0,971.0,981.92,696.18
2016,8,11,12,45,888.0,146.5,1.95,28.5,962.0,955.37,679.13
2016,8,11,13,0,886.0,146.0,2.0,29.0,953.0,925.83,660.2
2016,8,11,13,15,882.0,145.0,2.05,28.5,936.0,891.27,640.56
2016,8,11,13,30,878.0,144.0,2.1,28.0,919.0,854.12,618.98
2016,8,11,13,45,861.5,148.0,2.2,28.0,891.5,812.54,593.34
2016,8,11,14,0,845.0,152.0,2.3,28.0,864.0,765.91,563.66
2016,8,11,14,15,836.0,149.5,2.35,28.0,832.5,717.36,530.39
2016,8,11,14,30,827.0,147.0,2.4,28.0,801.0,667.52,495.32
2016,8,11,14,45,809.0,147.0,2.45,28.0,762.0,613.61,456.29
2016,8,11,15,0,791.0,147.0,2.5,28.0,723.0,559.76,416.19
2016,8,11,15,15,775.0,143.5,2.6,27.5,679.5,501.44,372.61
2016,8,11,15,30,759.0,140.0,2.7,27.0,636.0,445.69,329.26
2016,8,11,15,45,737.5,135.5,2.8,26.5,588.5,387.77,282.86
2016,8,11,16,0,716.0,131.0,2.9,26.0,541.0,331.47,236.43
2016,8,11,16,15,689.0,125.0,2.95,25.5,490.5,274.41,188.84
2016,8,11,16,30,662.0,119.0,3.0,25.0,440.0,220.16,143.89
2016,8,11,16,45,628.0,111.5,3.15,24.5,388.0,166.78,102.3
2016,8,11,17,0,594.0,104.0,3.3,24.0,336.0,117.53,69.51
2016,8,11,17,15,546.5,95.0,3.2,23.0,283.5,71.22,55.87
2016,8,11,17,30,499.0,86.0,3.1,22.0,231.0,62.91,49.05
2016,8,11,17,45,435.0,74.0,3.05,21.0,181.5,54.6,41.96
2016,8,11,18,0,371.0,62.0,3.0,20.0,132.0,46.82,35.06
2016,8,11,18,15,279.0,46.0,2.9,19.0,89.5,35.41,24.74
2016,8,11,18,30,187.0,30.0,2.8,18.0,47.0,23.49,13.08
2016,8,11,18,45,93.5,15.0,2.7,17.5,23.5,14.3,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.0,17.5,1.0,12.5,37.5,76.36,36.25
2016,8,12,6,0,344.0,35.0,1.1,13.0,75.0,167.22,123.6
2016,8,12,6,15,434.0,45.0,1.05,13.5,122.0,233.53,182.54
2016,8,12,6,30,524.0,55.0,1.0,14.0,169.0,309.71,248.12
2016,8,12,6,45,584.0,62.0,1.0,15.0,221.0,376.84,304.25
2016,8,12,7,0,644.0,69.0,1.0,16.0,273.0,449.35,362.07
2016,8,12,7,15,684.0,74.5,0.9,17.0,326.5,512.97,409.8
2016,8,12,7,30,724.0,80.0,0.8,18.0,380.0,576.59,455.04
2016,8,12,7,45,753.5,84.0,0.75,19.0,433.0,635.62,495.04
2016,8,12,8,0,783.0,88.0,0.7,20.0,486.0,695.16,531.95
2016,8,12,8,15,804.5,91.5,0.65,20.5,536.0,748.03,563.88
2016,8,12,8,30,826.0,95.0,0.6,21.0,586.0,800.04,594.3
2016,8,12,8,45,842.0,98.0,0.55,22.0,632.5,845.59,618.42
2016,8,12,9,0,858.0,101.0,0.5,23.0,679.0,882.28,636.23
2016,8,12,9,15,870.0,103.5,0.5,23.5,720.5,919.32,656.17
2016,8,12,9,30,882.0,106.0,0.5,24.0,762.0,953.79,674.24
2016,8,12,9,45,890.5,108.0,0.5,25.0,797.5,981.55,686.71
2016,8,12,10,0,899.0,110.0,0.5,26.0,833.0,1006.19,697.23
2016,8,12,10,15,906.0,111.5,0.6,26.5,862.5,1025.52,708.26
2016,8,12,10,30,913.0,113.0,0.7,27.0,892.0,1041.4,717.38
2016,8,12,10,45,914.5,116.0,0.8,27.5,913.5,1049.77,722.16
2016,8,12,11,0,916.0,119.0,0.9,28.0,935.0,1054.42,724.89
2016,8,12,11,15,919.5,119.5,1.0,28.0,949.5,1054.74,726.59
2016,8,12,11,30,923.0,120.0,1.1,28.0,964.0,1051.36,726.17
2016,8,12,11,45,920.0,122.5,1.2,28.5,969.5,1039.89,719.53
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,1024.87,710.81
2016,8,12,12,15,917.0,125.0,1.45,29.0,974.0,1006.79,702.41
2016,8,12,12,30,917.0,125.0,1.6,29.0,973.0,985.3,691.69
2016,8,12,12,45,916.5,123.5,1.8,29.5,964.5,958.59,676.74
2016,8,12,13,0,916.0,122.0,2.0,30.0,956.0,928.72,659.43
2016,8,12,13,15,912.5,121.5,2.1,29.5,939.0,894.21,640.42
2016,8,12,13,30,909.0,121.0,2.2,29.0,922.0,856.97,619.29
2016,8,12,13,45,900.0,121.5,2.35,29.0,896.5,813.85,593.03
2016,8,12,14,0,891.0,122.0,2.5,29.0,871.0,768.77,564.93
2016,8,12,14,15,883.0,120.5,2.6,28.5,839.5,720.8,534.09
2016,8,12,14,30,875.0,119.0,2.7,28.0,808.0,671.26,500.16
2016,8,12,14,45,864.0,117.0,2.85,28.0,770.5,618.16,461.74
2016,8,12,15,0,853.0,115.0,3.0,28.0,733.0,562.61,420.26
2016,8,12,15,15,839.0,112.0,3.05,27.5,690.0,505.2,376.49
2016,8,12,15,30,825.0,109.0,3.1,27.0,647.0,447.9,331.21
2016,8,12,15,45,807.0,105.5,3.15,27.0,599.5,389.06,282.71
2016,8,12,16,0,789.0,102.0,3.2,27.0,552.0,331.33,233.9
2016,8,12,16,15,765.0,98.0,3.2,26.5,501.0,273.02,184.66
2016,8,12,16,30,741.0,94.0,3.2,26.0,450.0,212.93,134.57
2016,8,12,16,45,709.0,88.5,3.25,25.5,397.0,156.85,90.69
2016,8,12,17,0,677.0,83.0,3.3,25.0,344.0,104.53,56.32
2016,8,12,17,15,631.0,76.5,3.15,24.0,291.0,55.27,42.01
2016,8,12,17,30,585.0,70.0,3.0,23.0,238.0,49.56,37.35
2016,8,12,17,45,520.0,61.0,2.9,22.5,187.5,44.76,33.2
2016,8,12,18,0,455.0,52.0,2.8,22.0,137.0,39.68,28.6
2016,8,12,18,15,352.0,40.0,2.65,21.0,93.0,31.44,21.1
2016,8,12,18,30,249.0,28.0,2.5,20.0,49.0,22.72,11.99
2016,8,12,18,45,124.5,14.0,2.35,19.5,24.5,13.34,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,170.0,17.0,0.35,15.5,36.0,74.8,31.76
2016,8,13,6,0,340.0,34.0,0.4,16.0,72.0,164.84,119.63
2016,8,13,6,15,431.5,43.5,0.45,16.5,119.0,230.88,177.33
2016,8,13,6,30,523.0,53.0,0.5,17.0,166.0,306.97,241.7
2016,8,13,6,45,584.0,60.0,0.55,18.0,218.0,374.49,297.14
2016,8,13,7,0,645.0,67.0,0.6,19.0,270.0,447.52,354.4
2016,8,13,7,15,685.0,72.0,0.7,20.0,323.0,510.58,402.09
2016,8,13,7,30,725.0,77.0,0.8,21.0,376.0,573.83,448.09
2016,8,13,7,45,756.0,80.5,0.95,22.0,429.0,633.35,489.98
2016,8,13,8,0,787.0,84.0,1.1,23.0,482.0,693.52,529.44
2016,8,13,8,15,808.5,87.5,1.15,24.0,532.5,746.54,561.89
2016,8,13,8,30,830.0,91.0,1.2,25.0,583.0,798.7,592.98
2016,8,13,8,45,846.0,93.5,1.3,26.0,629.5,837.24,614.99
2016,8,13,9,0,862.0,96.0,1.4,27.0,676.0,880.18,639.67
2016,8,13,9,15,874.5,98.5,1.4,27.5,717.5,917.82,660.48
2016,8,13,9,30,887.0,101.0,1.4,28.0,759.0,952.9,679.45
2016,8,13,9,45,900.5,100.5,1.45,29.0,796.0,982.81,694.37
2016,8,13,10,0,914.0,100.0,1.5,30.0,833.0,1009.8,707.4
2016,8,13,10,15,921.0,101.0,1.5,30.0,862.5,1028.85,717.65
2016,8,13,10,30,928.0,102.0,1.5,30.0,892.0,1044.39,725.93
2016,8,13,10,45,924.5,108.0,1.5,30.5,912.0,1051.15,727.57
2016,8,13,11,0,921.0,114.0,1.5,31.0,932.0,1054.01,727.1
2016,8,13,11,15,924.0,115.0,1.55,31.0,947.0,1054.35,727.54
2016,8,13,11,30,927.0,116.0,1.6,31.0,962.0,1050.95,725.87
2016,8,13,11,45,919.5,122.0,1.65,31.5,966.5,1038.55,717.47
2016,8,13,12,0,912.0,128.0,1.7,32.0,971.0,1022.61,707.1
2016,8,13,12,15,912.0,128.0,1.8,32.0,970.0,1004.52,697.58
2016,8,13,12,30,912.0,128.0,1.9,32.0,969.0,983.04,685.92
2016,8,13,12,45,901.5,132.5,2.05,32.0,957.0,953.1,669.45
2016,8,13,13,0,891.0,137.0,2.2,32.0,945.0,920.45,651.02
2016,8,13,13,15,887.0,136.0,2.35,32.0,928.0,885.64,630.87
2016,8,13,13,30,883.0,135.0,2.5,32.0,911.0,848.22,608.66
2016,8,13,13,45,868.5,138.5,2.65,32.0,884.5,804.42,581.85
2016,8,13,14,0,854.0,142.0,2.8,32.0,858.0,761.18,554.94
2016,8,13,14,15,845.0,140.0,2.9,31.5,826.5,712.63,522.96
2016,8,13,14,30,836.0,138.0,3.0,31.0,795.0,662.76,489.01
2016,8,13,14,45,823.0,136.0,3.1,31.0,757.0,609.45,450.53
2016,8,13,15,0,810.0,134.0,3.2,31.0,719.0,555.7,410.55
2016,8,13,15,15,794.5,130.5,3.3,30.5,676.0,499.21,368.09
2016,8,13,15,30,779.0,127.0,3.4,30.0,633.0,443.11,324.38
2016,8,13,15,45,761.5,122.0,3.5,29.5,586.0,382.16,275.67
2016,8,13,16,0,744.0,117.0,3.6,29.0,539.0,325.33,228.69
2016,8,13,16,15,717.5,112.0,3.65,28.5,488.0,267.65,180.64
2016,8,13,16,30,691.0,107.0,3.7,28.0,437.0,212.67,135.28
2016,8,13,16,45,661.0,99.5,3.8,27.5,385.5,158.12,93.1
2016,8,13,17,0,631.0,92.0,3.9,27.0,334.0,107.17,60.0
2016,8,13,17,15,582.5,84.0,3.75,26.0,281.0,59.52,45.27
2016,8,13,17,30,534.0,76.0,3.6,25.0,228.0,54.76,41.47
2016,8,13,17,45,473.0,65.0,3.5,24.0,179.0,48.43,36.11
2016,8,13,18,0,412.0,54.0,3.4,23.0,130.0,41.7,30.16
2016,8,13,18,15,309.0,41.0,3.2,22.0,87.0,32.59,21.89
2016,8,13,18,30,206.0,28.0,3.0,21.0,44.0,22.01,10.93
2016,8,13,18,45,103.0,14.0,2.85,20.5,22.0,13.34,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.5,0.35,16.5,33.5,68.29,25.06
2016,8,14,6,0,290.0,35.0,0.4,17.0,67.0,149.48,107.82
2016,8,14,6,15,380.0,47.0,0.45,17.5,113.0,214.82,164.53
2016,8,14,6,30,470.0,59.0,0.5,18.0,159.0,290.21,227.97
2016,8,14,6,45,528.5,68.0,0.6,19.0,209.5,356.1,282.14
2016,8,14,7,0,587.0,77.0,0.7,20.0,260.0,427.29,338.25
2016,8,14,7,15,629.5,83.5,0.65,21.0,313.0,490.87,385.32
2016,8,14,7,30,672.0,90.0,0.6,22.0,366.0,557.17,432.02
2016,8,14,7,45,700.0,96.5,0.6,23.0,417.5,615.67,471.37
2016,8,14,8,0,728.0,103.0,0.6,24.0,469.0,674.74,508.99
2016,8,14,8,15,751.5,107.0,0.65,24.5,519.0,727.55,541.98
2016,8,14,8,30,775.0,111.0,0.7,25.0,569.0,776.6,571.84
2016,8,14,8,45,789.0,116.5,0.8,26.0,614.5,821.53,598.13
2016,8,14,9,0,803.0,122.0,0.9,27.0,660.0,864.58,622.8
2016,8,14,9,15,817.0,125.0,1.0,27.5,702.0,902.72,645.26
2016,8,14,9,30,831.0,128.0,1.1,28.0,744.0,938.49,666.11
2016,8,14,9,45,847.0,127.5,1.25,29.0,781.5,969.66,683.44
2016,8,14,10,0,863.0,127.0,1.4,30.0,819.0,989.43,693.63
2016,8,14,10,15,871.0,129.0,1.55,30.5,848.5,1009.58,705.53
2016,8,14,10,30,879.0,131.0,1.7,31.0,878.0,1026.41,715.37
2016,8,14,10,45,867.5,142.0,1.85,31.5,895.0,1029.57,716.92
2016,8,14,11,0,856.0,153.0,2.0,32.0,912.0,1038.62,722.22
2016,8,14,11,15,859.5,154.0,2.15,32.0,927.0,1039.02,723.66
2016,8,14,11,30,863.0,155.0,2.3,32.0,942.0,1035.82,723.02
2016,8,14,11,45,843.0,169.0,2.45,32.0,942.0,1019.26,714.15
2016,8,14,12,0,823.0,183.0,2.6,32.0,942.0,999.35,703.23
2016,8,14,12,15,822.5,183.0,2.7,32.0,941.0,981.22,692.91
2016,8,14,12,30,822.0,183.0,2.8,32.0,940.0,959.96,680.55
2016,8,14,12,45,843.0,168.5,2.95,32.0,937.5,940.96,669.99
2016,8,14,13,0,864.0,154.0,3.1,32.0,935.0,917.93,656.71
2016,8,14,13,15,859.5,152.5,3.2,32.0,918.0,882.01,634.61
2016,8,14,13,30,855.0,151.0,3.3,32.0,901.0,843.6,610.73
2016,8,14,13,45,825.5,162.0,3.4,32.0,870.0,795.55,580.11
2016,8,14,14,0,796.0,173.0,3.5,32.0,839.0,747.15,547.57
2016,8,14,14,15,786.5,170.5,3.6,31.5,807.5,700.06,516.12
2016,8,14,14,30,777.0,168.0,3.7,31.0,776.0,650.96,482.28
2016,8,14,14,45,750.0,170.5,3.8,30.5,734.5,595.58,442.75
2016,8,14,15,0,723.0,173.0,3.9,30.0,693.0,541.26,402.81
2016,8,14,15,15,705.5,168.5,3.9,29.5,650.5,486.67,361.37
2016,8,14,15,30,688.0,164.0,3.9,29.0,608.0,432.89,319.25
2016,8,14,15,45,664.5,158.0,3.95,29.0,560.5,376.69,273.74
2016,8,14,16,0,641.0,152.0,4.0,29.0,513.0,322.52,228.98
2016,8,14,16,15,612.0,144.5,4.0,28.0,463.5,268.0,184.59
2016,8,14,16,30,583.0,137.0,4.0,27.0,414.0,216.69,143.18
2016,8,14,16,45,553.0,126.0,4.0,26.5,363.5,164.92,103.49
2016,8,14,17,0,523.0,115.0,4.0,26.0,313.0,117.28,72.38
2016,8,14,17,15,474.0,103.5,3.85,25.0,262.0,73.26,57.18
2016,8,14,17,30,425.0,92.0,3.7,24.0,211.0,66.76,51.93
2016,8,14,17,45,369.5,76.5,3.6,23.0,164.0,56.78,43.43
2016,8,14,18,0,314.0,61.0,3.5,22.0,117.0,46.29,34.19
2016,8,14,18,15,226.0,43.5,3.3,21.0,76.5,33.62,22.79
2016,8,14,18,30,138.0,26.0,3.1,20.0,36.0,20.39,9.23
2016,8,14,18,45,69.0,13.0,2.95,19.5,18.0,12.39,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.0,15.5,1.55,12.5,36.5,78.09,24.66
2016,8,15,6,0,384.0,31.0,1.7,13.0,73.0,176.01,128.71
2016,8,15,6,15,478.5,40.0,1.7,13.5,121.0,244.92,191.21
2016,8,15,6,30,573.0,49.0,1.7,14.0,169.0,324.29,260.47
2016,8,15,6,45,633.0,54.5,1.7,14.5,222.5,392.17,318.82
2016,8,15,7,0,693.0,60.0,1.7,15.0,276.0,463.32,377.45
2016,8,15,7,15,732.0,65.0,1.65,16.0,330.5,528.38,427.82
2016,8,15,7,30,771.0,70.0,1.6,17.0,385.0,595.59,477.36
2016,8,15,7,45,799.5,73.5,1.6,18.0,438.5,655.45,518.93
2016,8,15,8,0,828.0,77.0,1.6,19.0,492.0,715.65,557.91
2016,8,15,8,15,848.0,79.5,1.6,19.5,543.0,762.24,587.18
2016,8,15,8,30,868.0,82.0,1.6,20.0,594.0,813.18,618.92
2016,8,15,8,45,883.0,85.0,1.6,21.0,641.0,859.06,645.27
2016,8,15,9,0,898.0,88.0,1.6,22.0,688.0,902.92,669.7
2016,8,15,9,15,909.5,90.0,1.7,22.5,730.0,940.14,691.89
2016,8,15,9,30,921.0,92.0,1.8,23.0,772.0,974.62,712.22
2016,8,15,9,45,919.0,99.0,1.95,24.0,805.5,998.8,725.07
2016,8,15,10,0,917.0,106.0,2.1,25.0,839.0,1019.22,735.56
2016,8,15,10,15,924.0,107.5,2.2,25.5,868.5,1038.73,746.35
2016,8,15,10,30,931.0,109.0,2.3,26.0,898.0,1054.7,754.95
2016,8,15,10,45,929.0,114.0,2.45,26.5,918.5,1061.72,758.6
2016,8,15,11,0,927.0,119.0,2.6,27.0,939.0,1064.86,759.95
2016,8,15,11,15,930.5,119.5,2.7,27.0,954.0,1065.0,760.51
2016,8,15,11,30,934.0,120.0,2.8,27.0,969.0,1061.37,758.81
2016,8,15,11,45,927.0,125.5,2.95,27.5,973.5,1048.72,750.49
2016,8,15,12,0,920.0,131.0,3.1,28.0,978.0,1032.48,739.98
2016,8,15,12,15,920.0,131.0,3.2,28.0,976.5,1014.07,729.14
2016,8,15,12,30,920.0,131.0,3.3,28.0,975.0,992.23,716.1
2016,8,15,12,45,904.0,138.5,3.4,28.5,961.5,959.81,694.75
2016,8,15,13,0,888.0,146.0,3.5,29.0,948.0,924.88,671.75
2016,8,15,13,15,884.0,145.0,3.6,28.5,930.5,889.92,651.22
2016,8,15,13,30,880.0,144.0,3.7,28.0,913.0,852.36,628.62
2016,8,15,13,45,867.5,146.0,3.8,28.0,886.5,811.61,602.31
2016,8,15,14,0,855.0,148.0,3.9,28.0,860.0,765.51,571.71
2016,8,15,14,15,846.0,145.5,3.95,27.5,828.0,716.24,537.85
2016,8,15,14,30,837.0,143.0,4.0,27.0,796.0,665.64,502.06
2016,8,15,14,45,824.5,140.5,4.05,27.0,758.0,611.93,461.97
2016,8,15,15,0,812.0,138.0,4.1,27.0,720.0,557.74,420.41
2016,8,15,15,15,796.0,134.5,4.1,26.5,676.5,500.77,376.27
2016,8,15,15,30,780.0,131.0,4.1,26.0,633.0,441.18,328.78
2016,8,15,15,45,761.5,126.0,4.1,25.5,585.0,382.63,280.65
2016,8,15,16,0,743.0,121.0,4.1,25.0,537.0,325.36,232.33
2016,8,15,16,15,716.0,115.5,4.05,24.0,486.0,267.12,183.34
2016,8,15,16,30,689.0,110.0,4.0,23.0,435.0,211.68,137.17
2016,8,15,16,45,656.5,102.5,3.95,22.5,382.5,156.93,94.44
2016,8,15,17,0,624.0,95.0,3.9,22.0,330.0,106.13,61.64
2016,8,15,17,15,574.0,86.5,3.7,21.0,277.0,60.75,47.33
2016,8,15,17,30,524.0,78.0,3.5,20.0,224.0,57.03,44.34
2016,8,15,17,45,459.5,66.5,3.3,19.5,174.0,50.3,38.42
2016,8,15,18,0,395.0,55.0,3.1,19.0,124.0,43.18,31.9
2016,8,15,18,15,289.5,40.5,2.9,18.0,81.5,31.37,21.11
2016,8,15,18,30,184.0,26.0,2.7,17.0,39.0,20.5,8.75
2016,8,15,18,45,92.0,13.0,2.55,16.0,19.5,12.39,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.5,16.5,0.65,12.5,33.5,70.48,16.48
2016,8,16,6,0,321.0,33.0,0.7,13.0,67.0,157.56,114.54
2016,8,16,6,15,417.0,44.0,0.7,13.5,114.0,225.78,175.39
2016,8,16,6,30,513.0,55.0,0.7,14.0,161.0,304.73,243.04
2016,8,16,6,45,573.5,63.0,0.7,14.5,213.5,372.75,300.25
2016,8,16,7,0,634.0,71.0,0.7,15.0,266.0,446.23,359.31
2016,8,16,7,15,676.5,77.0,0.7,16.0,320.5,511.55,408.84
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,579.52,458.0
2016,8,16,7,45,748.0,88.0,0.75,18.0,428.0,636.38,497.52
2016,8,16,8,0,777.0,93.0,0.8,19.0,481.0,696.56,536.55
2016,8,16,8,15,799.5,97.0,0.85,20.0,532.0,750.62,569.9
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,803.88,601.89
2016,8,16,8,45,835.5,105.5,0.95,22.0,629.5,848.9,627.66
2016,8,16,9,0,849.0,110.0,1.0,23.0,676.0,891.87,651.68
2016,8,16,9,15,862.0,113.0,1.05,24.0,718.5,930.36,672.43
2016,8,16,9,30,875.0,116.0,1.1,25.0,761.0,958.29,686.29
2016,8,16,9,45,872.5,124.5,1.15,26.0,793.5,990.74,702.95
2016,8,16,10,0,870.0,133.0,1.2,27.0,826.0,1011.52,712.21
2016,8,16,10,15,878.0,135.0,1.2,27.5,856.0,1022.72,716.3
2016,8,16,10,30,886.0,137.0,1.2,28.0,886.0,1039.47,723.97
2016,8,16,10,45,877.0,146.5,1.3,28.5,904.0,1053.03,731.49
2016,8,16,11,0,868.0,156.0,1.4,29.0,922.0,1053.48,731.2
2016,8,16,11,15,871.5,157.0,1.45,29.0,937.0,1053.72,731.65
2016,8,16,11,30,875.0,158.0,1.5,29.0,952.0,1050.3,730.0
2016,8,16,11,45,861.5,167.5,1.6,29.5,954.0,1035.25,720.75
2016,8,16,12,0,848.0,177.0,1.7,30.0,956.0,1016.8,709.54
2016,8,16,12,15,847.5,177.0,1.8,30.0,954.5,998.14,699.59
2016,8,16,12,30,847.0,177.0,1.9,30.0,953.0,976.24,687.54
2016,8,16,12,45,843.0,177.0,2.0,30.0,943.0,948.05,671.46
2016,8,16,13,0,839.0,177.0,2.1,30.0,933.0,917.06,653.46
2016,8,16,13,15,834.5,176.0,2.2,30.0,915.5,882.06,632.65
2016,8,16,13,30,830.0,175.0,2.3,30.0,898.0,844.64,610.01
2016,8,16,13,45,815.0,177.0,2.4,30.0,871.0,799.75,582.1
2016,8,16,14,0,800.0,179.0,2.5,30.0,844.0,753.64,551.4
2016,8,16,14,15,790.0,176.0,2.55,29.5,812.0,705.38,519.37
2016,8,16,14,30,780.0,173.0,2.6,29.0,780.0,655.2,485.03
2016,8,16,14,45,769.0,168.5,2.7,29.0,742.5,602.45,447.06
2016,8,16,15,0,758.0,164.0,2.8,29.0,705.0,549.24,407.56
2016,8,16,15,15,741.0,159.5,2.85,28.5,661.5,492.98,365.2
2016,8,16,15,30,724.0,155.0,2.9,28.0,618.0,437.41,321.9
2016,8,16,15,45,709.5,146.5,3.0,27.5,571.5,380.2,276.05
2016,8,16,16,0,695.0,138.0,3.1,27.0,525.0,323.95,229.65
2016,8,16,16,15,666.5,131.0,3.1,26.5,474.0,266.81,182.3
2016,8,16,16,30,638.0,124.0,3.1,26.0,423.0,212.75,138.08
2016,8,16,16,45,610.5,113.5,3.1,25.5,371.5,159.13,96.99
2016,8,16,17,0,583.0,103.0,3.1,25.0,320.0,108.94,64.94
2016,8,16,17,15,532.5,93.0,2.95,24.0,267.5,66.5,51.65
2016,8,16,17,30,482.0,83.0,2.8,23.0,215.0,60.42,46.69
2016,8,16,17,45,422.5,69.5,2.7,22.0,166.5,51.75,39.23
2016,8,16,18,0,363.0,56.0,2.6,21.0,118.0,42.64,31.13
2016,8,16,18,15,261.0,40.0,2.5,20.0,76.5,31.03,20.54
2016,8,16,18,30,159.0,24.0,2.4,19.0,35.0,18.91,6.62
2016,8,16,18,45,79.5,12.0,2.3,18.0,17.5,11.44,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,111.0,17.5,1.0,14.5,29.0,56.62,6.74
2016,8,17,6,0,222.0,35.0,1.1,15.0,58.0,126.95,91.31
2016,8,17,6,15,312.5,49.5,1.2,15.5,102.5,190.33,147.42
2016,8,17,6,30,403.0,64.0,1.3,16.0,147.0,264.11,210.78
2016,8,17,6,45,462.0,75.5,1.45,17.0,197.0,331.17,267.22
2016,8,17,7,0,521.0,87.0,1.6,18.0,247.0,402.06,324.73
2016,8,17,7,15,566.5,95.5,1.6,19.0,299.0,466.63,374.72
2016,8,17,7,30,612.0,104.0,1.6,20.0,351.0,534.29,424.93
2016,8,17,7,45,643.0,111.5,1.6,21.0,402.5,593.43,466.72
2016,8,17,8,0,674.0,119.0,1.6,22.0,454.0,653.49,507.58
2016,8,17,8,15,700.0,124.5,1.7,22.5,504.0,707.91,544.13
2016,8,17,8,30,726.0,130.0,1.8,23.0,554.0,762.07,579.36
2016,8,17,8,45,737.5,137.5,1.95,24.0,598.5,805.53,605.9
2016,8,17,9,0,749.0,145.0,2.1,25.0,643.0,847.09,630.82
2016,8,17,9,15,764.5,149.0,2.15,25.5,684.5,886.18,654.13
2016,8,17,9,30,780.0,153.0,2.2,26.0,726.0,917.95,672.4
2016,8,17,9,45,801.0,151.0,2.25,27.0,764.5,951.3,690.26
2016,8,17,10,0,822.0,149.0,2.3,28.0,803.0,982.14,706.28
2016,8,17,10,15,830.5,151.0,2.35,28.5,832.0,1002.2,716.75
2016,8,17,10,30,839.0,153.0,2.4,29.0,861.0,1018.98,725.31
2016,8,17,10,45,826.0,165.5,2.45,29.5,878.0,1021.95,725.28
2016,8,17,11,0,813.0,178.0,2.5,30.0,895.0,1021.06,723.1
2016,8,17,11,15,817.0,179.5,2.55,30.0,909.5,1022.25,723.84
2016,8,17,11,30,821.0,181.0,2.6,30.0,924.0,1019.96,722.5
2016,8,17,11,45,803.0,193.5,2.65,30.0,924.5,1003.59,712.43
2016,8,17,12,0,785.0,206.0,2.7,30.0,925.0,984.06,700.54
2016,8,17,12,15,784.5,206.0,2.75,30.0,923.5,966.24,689.79
2016,8,17,12,30,784.0,206.0,2.8,30.0,922.0,945.4,677.11
2016,8,17,12,45,799.5,194.5,2.9,30.5,918.0,925.09,663.82
2016,8,17,13,0,815.0,183.0,3.0,31.0,914.0,901.14,648.16
2016,8,17,13,15,810.0,181.5,3.05,30.5,896.5,865.9,627.32
2016,8,17,13,30,805.0,180.0,3.1,30.0,879.0,828.36,604.77
2016,8,17,13,45,780.5,187.0,3.15,30.0,849.5,781.75,574.03
2016,8,17,14,0,756.0,194.0,3.2,30.0,820.0,735.44,542.03
2016,8,17,14,15,745.5,191.0,3.25,29.5,788.5,687.92,509.93
2016,8,17,14,30,735.0,188.0,3.3,29.0,757.0,639.51,476.27
2016,8,17,14,45,712.0,187.5,3.35,29.0,717.0,585.48,436.63
2016,8,17,15,0,689.0,187.0,3.4,29.0,677.0,532.29,396.61
2016,8,17,15,15,671.0,181.5,3.4,28.5,634.0,478.18,355.57
2016,8,17,15,30,653.0,176.0,3.4,28.0,591.0,425.03,314.0
2016,8,17,15,45,618.5,172.5,3.45,27.5,542.0,368.98,269.42
2016,8,17,16,0,584.0,169.0,3.5,27.0,493.0,315.31,225.91
2016,8,17,16,15,554.0,159.5,3.5,26.5,443.5,261.89,182.28
2016,8,17,16,30,524.0,150.0,3.5,26.0,394.0,211.76,141.94
2016,8,17,16,45,475.0,140.5,3.5,25.5,341.0,162.85,105.76
2016,8,17,17,0,426.0,131.0,3.5,25.0,288.0,119.83,79.02
2016,8,17,17,15,377.5,115.5,3.35,23.5,238.5,82.45,65.41
2016,8,17,17,30,329.0,100.0,3.2,22.0,189.0,73.16,57.86
2016,8,17,17,45,264.0,81.0,3.05,21.0,142.0,63.25,49.31
2016,8,17,18,0,199.0,62.0,2.9,20.0,95.0,49.25,36.89
2016,8,17,18,15,131.5,40.0,2.75,19.0,58.5,32.53,21.79
2016,8,17,18,30,64.0,18.0,2.6,18.0,22.0,15.16,3.21
2016,8,17,18,45,32.0,9.0,2.5,17.5,11.0,8.58,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.4,12.5,19.5,31.05,0.0
2016,8,18,6,0,86.0,30.0,1.6,13.0,39.0,69.22,48.46
2016,8,18,6,15,140.5,54.0,1.6,13.5,78.0,123.5,96.03
2016,8,18,6,30,195.0,78.0,1.6,14.0,117.0,182.73,147.25
2016,8,18,6,45,246.0,99.0,1.65,15.0,163.5,241.83,197.31
2016,8,18,7,0,297.0,120.0,1.7,16.0,210.0,305.95,249.99
2016,8,18,7,15,338.0,138.0,1.7,16.5,259.0,365.18,297.48
2016,8,18,7,30,379.0,156.0,1.7,17.0,308.0,427.81,346.1
2016,8,18,7,45,329.5,179.0,1.75,18.0,324.0,436.39,349.96
2016,8,18,8,0,280.0,202.0,1.8,19.0,340.0,439.45,349.33
2016,8,18,8,15,393.5,203.5,1.9,20.0,420.5,539.75,424.93
2016,8,18,8,30,507.0,205.0,2.0,21.0,501.0,660.98,511.91
2016,8,18,8,45,525.5,216.0,2.1,22.0,544.0,706.29,540.69
2016,8,18,9,0,544.0,227.0,2.2,23.0,587.0,750.86,568.93
2016,8,18,9,15,436.0,276.0,2.25,23.5,576.5,720.01,542.15
2016,8,18,9,30,328.0,325.0,2.3,24.0,566.0,669.73,502.55
2016,8,18,9,45,329.5,342.5,2.4,25.0,594.5,695.39,518.12
2016,8,18,10,0,331.0,360.0,2.5,26.0,623.0,719.54,531.9
2016,8,18,10,15,485.5,308.5,2.55,26.5,709.5,831.36,610.1
2016,8,18,10,30,640.0,257.0,2.6,27.0,796.0,936.68,681.0
2016,8,18,10,45,616.5,278.5,2.65,27.5,808.0,936.06,677.07
2016,8,18,11,0,593.0,300.0,2.7,28.0,820.0,930.81,671.24
2016,8,18,11,15,597.5,302.5,2.7,28.0,834.5,933.31,672.46
2016,8,18,11,30,602.0,305.0,2.7,28.0,849.0,933.94,672.44
2016,8,18,11,45,571.5,326.0,2.7,28.5,845.0,914.5,657.17
2016,8,18,12,0,541.0,347.0,2.7,29.0,841.0,893.64,641.23
2016,8,18,12,15,540.5,346.5,2.7,29.0,840.0,878.17,631.19
2016,8,18,12,30,540.0,346.0,2.7,29.0,839.0,860.47,619.65
2016,8,18,12,45,567.5,326.5,2.7,29.0,839.5,847.43,612.09
2016,8,18,13,0,595.0,307.0,2.7,29.0,840.0,831.06,602.21
2016,8,18,13,15,589.5,304.0,2.7,28.5,823.5,799.33,582.32
2016,8,18,13,30,584.0,301.0,2.7,28.0,807.0,766.05,561.17
2016,8,18,13,45,544.5,312.5,2.7,28.0,774.0,718.9,528.38
2016,8,18,14,0,505.0,324.0,2.7,28.0,741.0,672.98,496.11
2016,8,18,14,15,494.0,316.0,2.75,27.5,711.0,630.51,467.6
2016,8,18,14,30,483.0,308.0,2.8,27.0,681.0,587.92,438.26
2016,8,18,14,45,453.5,304.5,2.85,27.0,640.5,538.68,402.42
2016,8,18,15,0,424.0,301.0,2.9,27.0,600.0,492.16,367.93
2016,8,18,15,15,406.0,287.0,2.95,26.5,559.5,444.29,332.6
2016,8,18,15,30,388.0,273.0,3.0,26.0,519.0,397.88,297.49
2016,8,18,15,45,364.0,257.5,3.15,25.5,474.0,349.71,260.49
2016,8,18,16,0,340.0,242.0,3.3,25.0,429.0,304.03,224.78
2016,8,18,16,15,314.5,222.0,3.3,24.0,382.0,257.11,188.23
2016,8,18,16,30,289.0,202.0,3.3,23.0,335.0,213.27,154.32
2016,8,18,16,45,261.0,178.5,3.3,22.5,287.5,169.78,121.64
2016,8,18,17,0,233.0,155.0,3.3,22.0,240.0,130.04,94.4
2016,8,18,17,15,200.0,128.5,3.2,21.0,193.5,95.64,77.42
2016,8,18,17,30,167.0,102.0,3.1,20.0,147.0,81.46,65.51
2016,8,18,17,45,132.5,75.5,3.05,19.0,106.5,61.97,48.57
2016,8,18,18,0,98.0,49.0,3.0,18.0,66.0,39.49,28.7
2016,8,18,18,15,62.5,29.5,2.85,17.5,38.5,25.84,16.17
2016,8,18,18,30,27.0,10.0,2.7,17.0,11.0,8.6,0.0
2016,8,18,18,45,13.5,5.0,2.55,16.5,5.5,4.77,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,14.0,1.4,12.5,18.0,28.87,0.0
2016,8,19,6,0,80.0,28.0,1.6,13.0,36.0,64.72,44.68
2016,8,19,6,15,132.0,52.0,1.65,13.5,74.5,117.89,91.41
2016,8,19,6,30,184.0,76.0,1.7,14.0,113.0,175.64,141.43
2016,8,19,6,45,238.5,97.5,1.75,14.5,160.0,236.53,193.42
2016,8,19,7,0,293.0,119.0,1.8,15.0,207.0,302.8,248.54
2016,8,19,7,15,213.5,142.0,1.75,16.0,212.5,295.69,241.36
2016,8,19,7,30,134.0,165.0,1.7,17.0,218.0,270.27,218.77
2016,8,19,7,45,179.0,186.5,1.65,18.0,268.5,330.47,265.9
2016,8,19,8,0,224.0,208.0,1.6,19.0,319.0,394.23,313.92
2016,8,19,8,15,253.5,228.0,1.45,19.5,365.5,459.0,360.88
2016,8,19,8,30,283.0,248.0,1.3,20.0,412.0,514.13,399.26
2016,8,19,8,45,314.5,263.5,1.15,21.0,459.5,566.93,434.0
2016,8,19,9,0,346.0,279.0,1.0,22.0,507.0,620.66,467.94
2016,8,19,9,15,476.5,254.5,0.95,22.5,590.0,734.0,545.47
2016,8,19,9,30,607.0,230.0,0.9,23.0,673.0,844.2,616.91
2016,8,19,9,45,587.0,252.5,0.85,24.0,698.5,857.16,618.81
2016,8,19,10,0,567.0,275.0,0.8,25.0,724.0,870.55,622.08
2016,8,19,10,15,577.5,280.5,0.75,25.5,752.0,892.52,632.86
2016,8,19,10,30,588.0,286.0,0.7,26.0,780.0,912.13,641.89
2016,8,19,10,45,595.5,290.0,0.7,26.5,801.0,924.62,647.43
2016,8,19,11,0,603.0,294.0,0.7,27.0,822.0,936.02,652.39
2016,8,19,11,15,607.5,296.5,0.7,27.5,836.0,938.37,651.93
2016,8,19,11,30,612.0,299.0,0.7,28.0,850.0,937.84,649.93
2016,8,19,11,45,616.0,298.5,0.75,28.5,857.0,931.02,645.26
2016,8,19,12,0,620.0,298.0,0.8,29.0,864.0,921.38,638.99
2016,8,19,12,15,619.5,298.0,0.85,29.0,862.0,905.18,629.93
2016,8,19,12,30,619.0,298.0,0.9,29.0,860.0,886.46,619.31
2016,8,19,12,45,609.5,300.0,1.0,29.5,848.5,859.12,602.6
2016,8,19,13,0,600.0,302.0,1.1,30.0,837.0,830.05,584.61
2016,8,19,13,15,594.0,299.0,1.25,29.5,820.5,797.74,567.22
2016,8,19,13,30,588.0,296.0,1.4,29.0,804.0,763.9,548.16
2016,8,19,13,45,579.5,291.0,1.55,29.0,780.0,724.92,523.93
2016,8,19,14,0,571.0,286.0,1.7,29.0,756.0,685.0,498.33
2016,8,19,14,15,559.5,279.5,1.85,28.5,725.0,640.93,470.04
2016,8,19,14,30,548.0,273.0,2.0,28.0,694.0,596.6,440.55
2016,8,19,14,45,533.0,265.0,2.15,28.0,658.0,548.87,406.81
2016,8,19,15,0,518.0,257.0,2.3,28.0,622.0,501.67,372.43
2016,8,19,15,15,499.0,247.0,2.45,27.5,580.5,451.59,335.66
2016,8,19,15,30,480.0,237.0,2.6,27.0,539.0,402.93,298.79
2016,8,19,15,45,457.5,224.0,2.8,26.5,494.0,352.12,259.42
2016,8,19,16,0,435.0,211.0,3.0,26.0,449.0,303.57,220.94
2016,8,19,16,15,406.5,196.0,3.1,25.0,401.5,257.49,184.53
2016,8,19,16,30,378.0,181.0,3.2,24.0,354.0,211.95,149.0
2016,8,19,16,45,344.0,163.0,3.35,23.5,305.5,166.92,115.54
2016,8,19,17,0,310.0,145.0,3.5,23.0,257.0,126.11,88.96
2016,8,19,17,15,269.5,123.5,3.45,22.0,209.5,92.51,74.46
2016,8,19,17,30,229.0,102.0,3.4,21.0,162.0,77.91,62.18
2016,8,19,17,45,183.0,78.0,3.35,20.0,119.0,60.94,47.44
2016,8,19,18,0,137.0,54.0,3.3,19.0,76.0,43.25,31.76
2016,8,19,18,15,88.0,32.5,3.15,18.0,44.5,26.73,16.74
2016,8,19,18,30,39.0,11.0,3.0,17.0,13.0,9.43,0.0
2016,8,19,18,45,19.5,5.5,2.9,16.5,6.5,5.24,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,30.84,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,69.94,48.19
2016,8,20,6,15,154.0,50.5,0.7,13.5,76.5,124.59,96.38
2016,8,20,6,30,213.0,73.0,0.7,14.0,116.0,184.77,148.15
2016,8,20,6,45,266.0,93.0,0.7,14.5,162.5,244.73,198.86
2016,8,20,7,0,319.0,113.0,0.7,15.0,209.0,309.92,252.23
2016,8,20,7,15,361.0,129.5,0.7,15.5,257.5,378.6,306.24
2016,8,20,7,30,403.0,146.0,0.7,16.0,306.0,442.18,354.48
2016,8,20,7,45,438.5,159.0,0.7,17.0,355.5,500.29,396.24
2016,8,20,8,0,474.0,172.0,0.7,18.0,405.0,560.35,437.88
2016,8,20,8,15,501.0,183.0,0.7,19.0,452.0,613.08,472.72
2016,8,20,8,30,528.0,194.0,0.7,20.0,499.0,666.28,506.79
2016,8,20,8,45,550.5,202.5,0.75,21.0,543.5,712.95,535.99
2016,8,20,9,0,573.0,211.0,0.8,22.0,588.0,759.08,564.18
2016,8,20,9,15,590.0,218.0,0.85,22.5,628.0,797.66,587.84
2016,8,20,9,30,607.0,225.0,0.9,23.0,668.0,839.1,612.99
2016,8,20,9,45,676.5,201.0,1.0,24.0,716.5,892.24,645.57
2016,8,20,10,0,746.0,177.0,1.1,25.0,765.0,943.94,675.6
2016,8,20,10,15,755.0,180.0,1.15,25.5,793.5,964.33,686.17
2016,8,20,10,30,764.0,183.0,1.2,26.0,822.0,981.69,695.29
2016,8,20,10,45,766.5,187.0,1.3,26.5,842.5,984.02,696.03
2016,8,20,11,0,769.0,191.0,1.4,27.0,863.0,989.46,698.93
2016,8,20,11,15,773.0,192.0,1.45,27.5,877.5,990.02,698.1
2016,8,20,11,30,777.0,193.0,1.5,28.0,892.0,987.26,695.37
2016,8,20,11,45,774.0,196.5,1.6,28.5,896.5,976.79,688.7
2016,8,20,12,0,771.0,200.0,1.7,29.0,901.0,963.17,680.16
2016,8,20,12,15,771.0,200.0,1.8,29.0,899.5,945.93,670.71
2016,8,20,12,30,771.0,200.0,1.9,29.0,898.0,925.71,659.34
2016,8,20,12,45,771.5,197.5,2.0,29.0,890.0,900.64,644.81
2016,8,20,13,0,772.0,195.0,2.1,29.0,882.0,872.8,628.37
2016,8,20,13,15,767.0,193.0,2.2,29.0,865.0,840.87,609.09
2016,8,20,13,30,762.0,191.0,2.3,29.0,848.0,803.43,585.94
2016,8,20,13,45,747.0,193.0,2.45,29.0,821.5,760.23,557.76
2016,8,20,14,0,732.0,195.0,2.6,29.0,795.0,715.98,528.07
2016,8,20,14,15,721.5,191.5,2.75,28.5,764.0,668.88,496.74
2016,8,20,14,30,711.0,188.0,2.9,28.0,733.0,620.96,463.75
2016,8,20,14,45,692.5,185.5,3.05,28.0,694.5,568.79,425.66
