Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,674.0,183.0,3.2,28.0,656.0,517.1,386.79
2016,8,20,15,15,655.5,177.5,3.3,27.5,613.5,463.49,346.01
2016,8,20,15,30,637.0,172.0,3.4,27.0,571.0,410.94,304.72
2016,8,20,15,45,612.5,165.0,3.5,26.5,524.5,356.29,260.78
2016,8,20,16,0,588.0,158.0,3.6,26.0,478.0,303.94,217.73
2016,8,20,16,15,558.0,149.0,3.65,25.0,428.5,250.14,173.83
2016,8,20,16,30,528.0,140.0,3.7,24.0,379.0,200.36,133.83
2016,8,20,16,45,489.5,129.0,3.75,23.5,329.0,151.53,97.38
2016,8,20,17,0,451.0,118.0,3.8,23.0,279.0,107.38,70.31
2016,8,20,17,15,400.5,104.0,3.65,22.0,229.5,74.51,59.02
2016,8,20,17,30,350.0,90.0,3.5,21.0,180.0,66.07,51.95
2016,8,20,17,45,285.5,72.0,3.35,20.0,134.5,54.0,41.41
2016,8,20,18,0,221.0,54.0,3.2,19.0,89.0,41.33,30.05
2016,8,20,18,15,144.0,34.0,3.1,18.0,53.5,26.42,16.32
2016,8,20,18,30,67.0,14.0,3.0,17.0,18.0,10.92,0.0
2016,8,20,18,45,33.5,7.0,2.9,16.5,9.0,6.67,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,58.0,15.0,0.95,12.5,20.5,29.65,0.0
2016,8,21,6,0,116.0,30.0,1.1,13.0,41.0,80.11,55.31
2016,8,21,6,15,185.5,50.5,1.1,13.5,81.0,136.94,106.06
2016,8,21,6,30,255.0,71.0,1.1,14.0,121.0,208.26,167.33
2016,8,21,6,45,317.0,87.5,1.1,14.5,168.5,271.57,221.11
2016,8,21,7,0,379.0,104.0,1.1,15.0,216.0,341.14,278.33
2016,8,21,7,15,316.5,129.0,1.1,15.5,235.0,342.19,278.75
2016,8,21,7,30,254.0,154.0,1.1,16.0,254.0,345.18,279.76
2016,8,21,7,45,273.0,175.0,1.1,17.0,296.5,393.2,315.75
2016,8,21,8,0,292.0,196.0,1.1,18.0,339.0,442.11,350.92
2016,8,21,8,15,448.0,180.5,1.1,19.0,426.0,569.11,445.28
2016,8,21,8,30,604.0,165.0,1.1,20.0,513.0,701.14,537.9
2016,8,21,8,45,627.5,171.0,1.15,21.0,558.5,749.06,567.08
2016,8,21,9,0,651.0,177.0,1.2,22.0,604.0,796.1,595.38
2016,8,21,9,15,668.0,182.0,1.25,22.5,644.5,834.95,618.74
2016,8,21,9,30,685.0,187.0,1.3,23.0,685.0,871.97,640.72
2016,8,21,9,45,694.5,193.0,1.4,23.5,719.0,900.81,657.88
2016,8,21,10,0,704.0,199.0,1.5,24.0,753.0,927.06,673.39
2016,8,21,10,15,714.0,202.0,1.55,24.5,782.0,947.79,684.7
2016,8,21,10,30,724.0,205.0,1.6,25.0,811.0,965.63,694.25
2016,8,21,10,45,725.0,211.0,1.65,26.0,831.0,974.62,696.92
2016,8,21,11,0,726.0,217.0,1.7,27.0,851.0,980.37,697.72
2016,8,21,11,15,730.5,218.5,1.8,27.0,865.0,981.62,699.23
2016,8,21,11,30,735.0,220.0,1.9,27.0,879.0,979.64,698.83
2016,8,21,11,45,730.0,225.0,2.05,27.5,883.5,968.69,692.03
2016,8,21,12,0,725.0,230.0,2.2,28.0,888.0,954.69,683.35
2016,8,21,12,15,724.5,230.0,2.35,28.0,886.0,937.0,673.6
2016,8,21,12,30,724.0,230.0,2.5,28.0,884.0,916.44,661.91
2016,8,21,12,45,737.0,219.0,2.65,28.0,879.0,894.39,649.14
2016,8,21,13,0,750.0,208.0,2.8,28.0,874.0,869.08,634.08
2016,8,21,13,15,744.5,206.5,2.9,27.5,856.0,834.37,613.48
2016,8,21,13,30,739.0,205.0,3.0,27.0,838.0,797.6,590.61
2016,8,21,13,45,720.5,207.5,3.2,27.0,810.5,752.88,560.61
2016,8,21,14,0,702.0,210.0,3.4,27.0,783.0,707.48,529.4
2016,8,21,14,15,690.5,206.0,3.5,26.5,751.5,660.39,497.03
2016,8,21,14,30,679.0,202.0,3.6,26.0,720.0,612.68,463.26
2016,8,21,14,45,660.0,199.0,3.7,26.0,681.5,561.22,424.85
2016,8,21,15,0,641.0,196.0,3.8,26.0,643.0,510.38,385.91
2016,8,21,15,15,621.5,189.5,3.85,25.5,600.5,457.1,344.82
2016,8,21,15,30,602.0,183.0,3.9,25.0,558.0,405.09,303.5
2016,8,21,15,45,577.5,175.0,3.95,24.5,512.0,350.58,259.32
2016,8,21,16,0,553.0,167.0,4.0,24.0,466.0,299.12,216.72
2016,8,21,16,15,522.0,157.0,4.0,23.0,417.0,246.98,173.99
2016,8,21,16,30,491.0,147.0,4.0,22.0,368.0,198.31,134.82
2016,8,21,16,45,453.0,134.5,4.05,21.5,318.5,150.55,99.08
2016,8,21,17,0,415.0,122.0,4.1,21.0,269.0,107.47,72.48
2016,8,21,17,15,365.5,106.5,4.0,20.0,220.0,76.49,61.24
2016,8,21,17,30,316.0,91.0,3.9,19.0,171.0,66.95,53.13
2016,8,21,17,45,255.5,72.0,3.8,18.5,127.0,54.11,41.72
2016,8,21,18,0,195.0,53.0,3.7,18.0,83.0,42.55,31.16
2016,8,21,18,15,124.0,32.5,3.55,17.5,49.0,26.71,16.39
2016,8,21,18,30,53.0,12.0,3.4,17.0,15.0,10.25,0.0
2016,8,21,18,45,26.5,6.0,3.25,16.5,7.5,5.72,0.0
2016,8,21,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,2.15,11.5,10.0,9.53,0.0
2016,8,22,6,0,0.0,20.0,2.2,12.0,20.0,18.56,8.98
2016,8,22,6,15,0.0,40.5,2.2,12.5,40.5,39.16,27.35
2016,8,22,6,30,0.0,61.0,2.2,13.0,61.0,60.01,45.56
2016,8,22,6,45,7.0,82.5,2.2,13.5,85.0,85.1,67.16
2016,8,22,7,0,14.0,104.0,2.2,14.0,109.0,110.72,88.85
2016,8,22,7,15,22.5,125.5,2.15,14.5,134.0,137.81,111.37
2016,8,22,7,30,31.0,147.0,2.1,15.0,159.0,173.66,140.64
2016,8,22,7,45,197.5,164.5,2.05,15.5,259.0,318.11,260.52
2016,8,22,8,0,364.0,182.0,2.0,16.0,359.0,479.16,387.42
2016,8,22,8,15,269.0,220.0,1.9,16.5,358.5,462.65,369.44
2016,8,22,8,30,174.0,258.0,1.8,17.0,358.0,425.1,336.48
2016,8,22,8,45,238.5,272.0,1.75,18.0,421.0,499.83,392.05
2016,8,22,9,0,303.0,286.0,1.7,19.0,484.0,591.28,456.87
2016,8,22,9,15,502.0,231.5,1.7,19.5,584.0,732.5,559.67
2016,8,22,9,30,701.0,177.0,1.7,20.0,684.0,875.99,656.95
2016,8,22,9,45,693.5,191.5,1.7,21.0,714.0,898.18,666.31
2016,8,22,10,0,686.0,206.0,1.7,22.0,744.0,916.99,674.7
2016,8,22,10,15,696.0,209.0,1.85,22.5,772.0,937.43,687.29
2016,8,22,10,30,706.0,212.0,2.0,23.0,800.0,955.04,697.99
2016,8,22,10,45,710.0,216.0,2.15,23.5,821.0,964.71,703.6
2016,8,22,11,0,714.0,220.0,2.3,24.0,842.0,971.24,707.3
2016,8,22,11,15,718.5,221.5,2.45,24.5,855.5,972.45,707.62
2016,8,22,11,30,723.0,223.0,2.6,25.0,869.0,970.46,705.96
2016,8,22,11,45,722.0,225.5,2.8,25.5,874.5,960.9,699.86
2016,8,22,12,0,721.0,228.0,3.0,26.0,880.0,948.27,691.77
2016,8,22,12,15,720.5,227.5,3.1,26.0,878.0,930.1,680.65
2016,8,22,12,30,720.0,227.0,3.2,26.0,876.0,909.1,667.68
2016,8,22,12,45,683.5,246.5,3.35,26.0,857.0,872.7,644.04
2016,8,22,13,0,647.0,266.0,3.5,26.0,838.0,835.15,618.62
2016,8,22,13,15,641.0,263.0,3.6,26.0,821.0,801.35,596.15
2016,8,22,13,30,635.0,260.0,3.7,26.0,804.0,765.9,572.14
2016,8,22,13,45,627.0,256.0,3.8,26.0,780.0,726.53,544.99
2016,8,22,14,0,619.0,252.0,3.9,26.0,756.0,686.05,516.54
2016,8,22,14,15,607.5,247.0,3.95,25.5,725.0,641.41,485.36
2016,8,22,14,30,596.0,242.0,4.0,25.0,694.0,595.61,452.56
2016,8,22,14,45,585.5,233.0,4.05,25.0,658.5,547.37,416.34
2016,8,22,15,0,575.0,224.0,4.1,25.0,623.0,499.1,379.22
2016,8,22,15,15,555.5,216.0,4.1,24.5,581.5,447.73,339.47
2016,8,22,15,30,536.0,208.0,4.1,24.0,540.0,397.69,299.72
2016,8,22,15,45,518.5,195.5,4.1,23.5,496.0,346.1,257.86
2016,8,22,16,0,501.0,183.0,4.1,23.0,452.0,296.11,216.5
2016,8,22,16,15,470.5,171.5,4.05,22.0,404.0,245.78,175.44
2016,8,22,16,30,440.0,160.0,4.0,21.0,356.0,198.94,137.96
2016,8,22,16,45,408.5,144.0,3.95,20.5,308.0,152.07,102.71
2016,8,22,17,0,377.0,128.0,3.9,20.0,260.0,109.2,75.69
2016,8,22,17,15,329.0,111.0,3.75,19.5,212.0,84.26,68.1
2016,8,22,17,30,281.0,94.0,3.6,19.0,164.0,72.49,57.93
2016,8,22,17,45,227.0,73.0,3.5,18.5,121.0,57.4,44.55
2016,8,22,18,0,173.0,52.0,3.4,18.0,78.0,41.75,30.4
2016,8,22,18,15,107.5,31.5,3.25,17.0,45.0,25.9,15.5
2016,8,22,18,30,42.0,11.0,3.1,16.0,12.0,9.41,0.0
2016,8,22,18,45,21.0,5.5,3.0,15.5,6.0,5.24,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,31.34,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,92.26,63.14
2016,8,23,6,15,208.0,49.0,2.1,13.5,81.5,151.22,117.32
2016,8,23,6,30,287.0,68.0,2.1,14.0,122.0,219.1,176.45
2016,8,23,6,45,353.0,82.0,2.15,14.5,170.5,283.2,231.8
2016,8,23,7,0,419.0,96.0,2.2,15.0,219.0,354.01,291.1
2016,8,23,7,15,466.5,107.5,2.15,15.5,269.0,416.98,342.03
2016,8,23,7,30,514.0,119.0,2.1,16.0,319.0,483.69,394.05
2016,8,23,7,45,553.0,126.5,2.1,17.0,370.0,543.09,438.05
2016,8,23,8,0,592.0,134.0,2.1,18.0,421.0,609.85,485.8
2016,8,23,8,15,619.5,141.0,2.1,18.5,469.5,663.93,523.56
2016,8,23,8,30,647.0,148.0,2.1,19.0,518.0,718.01,560.18
2016,8,23,8,45,670.5,152.5,2.15,20.0,563.5,765.59,589.94
2016,8,23,9,0,694.0,157.0,2.2,21.0,609.0,812.19,618.43
2016,8,23,9,15,710.0,161.5,2.25,21.5,650.0,850.65,642.04
2016,8,23,9,30,726.0,166.0,2.3,22.0,691.0,887.12,664.11
2016,8,23,9,45,711.0,184.0,2.4,23.0,719.0,906.65,673.82
2016,8,23,10,0,696.0,202.0,2.5,24.0,747.0,922.31,681.11
2016,8,23,10,15,706.0,205.5,2.6,24.5,775.5,943.39,693.36
2016,8,23,10,30,716.0,209.0,2.7,25.0,804.0,961.58,703.69
2016,8,23,10,45,724.0,211.0,2.85,25.5,826.0,973.13,710.19
2016,8,23,11,0,732.0,213.0,3.0,26.0,848.0,981.53,714.74
2016,8,23,11,15,736.5,214.0,3.1,26.0,862.0,982.14,715.35
2016,8,23,11,30,741.0,215.0,3.2,26.0,876.0,979.5,714.0
2016,8,23,11,45,745.0,214.5,3.3,26.5,883.0,971.53,707.89
2016,8,23,12,0,749.0,214.0,3.4,27.0,890.0,960.35,699.81
2016,8,23,12,15,749.0,214.0,3.5,27.0,888.0,942.7,688.94
2016,8,23,12,30,749.0,214.0,3.6,27.0,886.0,922.09,676.15
2016,8,23,12,45,768.5,199.0,3.7,27.5,882.5,901.06,661.77
2016,8,23,13,0,788.0,184.0,3.8,28.0,879.0,873.4,642.96
2016,8,23,13,15,783.0,182.5,3.85,28.0,861.5,838.58,620.31
2016,8,23,13,30,778.0,181.0,3.9,28.0,844.0,801.55,596.04
2016,8,23,13,45,773.0,177.5,3.95,28.0,820.0,760.61,568.2
2016,8,23,14,0,768.0,174.0,4.0,28.0,796.0,718.26,538.42
2016,8,23,14,15,757.5,171.0,4.05,27.5,764.0,670.02,504.8
2016,8,23,14,30,747.0,168.0,4.1,27.0,732.0,620.87,469.59
2016,8,23,14,45,739.5,161.0,4.15,27.0,696.0,569.07,430.63
2016,8,23,15,0,732.0,154.0,4.2,27.0,660.0,516.6,390.07
2016,8,23,15,15,714.0,149.5,4.2,26.5,616.5,461.08,346.68
2016,8,23,15,30,696.0,145.0,4.2,26.0,573.0,406.44,302.66
2016,8,23,15,45,679.0,137.0,4.2,25.5,527.5,350.21,256.23
2016,8,23,16,0,662.0,129.0,4.2,25.0,482.0,295.29,209.87
2016,8,23,16,15,631.5,122.5,4.15,24.0,431.5,240.2,163.92
2016,8,23,16,30,601.0,116.0,4.1,23.0,381.0,188.5,121.84
2016,8,23,16,45,565.0,106.5,4.05,22.5,330.5,137.31,83.79
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,90.64,56.87
2016,8,23,17,15,475.0,86.5,3.8,21.0,229.5,62.2,48.63
2016,8,23,17,30,421.0,76.0,3.6,20.0,179.0,56.0,43.37
2016,8,23,17,45,347.5,62.0,3.45,19.5,133.0,46.7,35.05
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,36.96,26.1
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.87,13.46
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,12.39,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,92.0,14.5,1.6,12.5,22.0,38.1,0.0
2016,8,24,6,0,184.0,29.0,1.8,13.0,44.0,108.33,73.3
2016,8,24,6,15,276.5,44.5,1.8,13.5,86.5,171.79,132.96
2016,8,24,6,30,369.0,60.0,1.8,14.0,129.0,245.4,197.19
2016,8,24,6,45,436.0,71.0,1.8,14.5,178.5,311.0,253.94
2016,8,24,7,0,503.0,82.0,1.8,15.0,228.0,386.96,317.08
2016,8,24,7,15,550.5,91.0,1.75,15.5,280.0,452.36,369.45
2016,8,24,7,30,598.0,100.0,1.7,16.0,332.0,521.1,422.31
2016,8,24,7,45,633.5,106.5,1.7,17.0,383.5,581.59,466.26
2016,8,24,8,0,669.0,113.0,1.7,18.0,435.0,643.38,509.51
2016,8,24,8,15,695.0,118.5,1.7,18.5,485.0,697.53,545.8
2016,8,24,8,30,721.0,124.0,1.7,19.0,535.0,751.4,580.71
2016,8,24,8,45,740.0,128.5,1.7,20.0,580.5,797.54,608.28
2016,8,24,9,0,759.0,133.0,1.7,21.0,626.0,842.23,634.27
2016,8,24,9,15,774.5,136.5,1.75,21.5,667.5,876.32,654.42
2016,8,24,9,30,790.0,140.0,1.8,22.0,709.0,912.74,676.04
2016,8,24,9,45,810.5,138.0,1.9,23.0,747.0,945.42,694.24
2016,8,24,10,0,831.0,136.0,2.0,24.0,785.0,975.54,710.62
2016,8,24,10,15,839.5,138.0,2.1,24.5,814.0,995.42,721.76
2016,8,24,10,30,848.0,140.0,2.2,25.0,843.0,1011.98,730.92
2016,8,24,10,45,844.5,147.0,2.35,25.5,862.0,1018.54,734.35
2016,8,24,11,0,841.0,154.0,2.5,26.0,881.0,1021.39,735.57
2016,8,24,11,15,844.5,155.0,2.6,26.5,895.5,1021.21,734.46
2016,8,24,11,30,848.0,156.0,2.7,27.0,910.0,1017.45,731.19
2016,8,24,11,45,841.5,161.5,2.85,27.5,913.5,1005.02,722.95
2016,8,24,12,0,835.0,167.0,3.0,28.0,917.0,989.21,712.61
2016,8,24,12,15,834.5,167.0,3.05,28.0,915.5,970.28,700.93
2016,8,24,12,30,834.0,167.0,3.1,28.0,914.0,948.15,687.2
2016,8,24,12,45,831.0,166.5,3.2,28.0,904.0,920.19,670.0
2016,8,24,13,0,828.0,166.0,3.3,28.0,894.0,889.41,650.86
2016,8,24,13,15,823.0,164.5,3.4,28.0,876.0,853.34,628.01
2016,8,24,13,30,818.0,163.0,3.5,28.0,858.0,814.92,603.37
2016,8,24,13,45,807.0,163.0,3.6,28.0,831.5,771.24,574.77
2016,8,24,14,0,796.0,163.0,3.7,28.0,805.0,726.08,543.29
2016,8,24,14,15,785.5,160.5,3.75,27.5,773.0,677.69,509.7
2016,8,24,14,30,775.0,158.0,3.8,27.0,741.0,628.3,474.41
2016,8,24,14,45,767.0,152.0,3.85,27.0,704.0,574.8,434.28
2016,8,24,15,0,759.0,146.0,3.9,27.0,667.0,521.55,393.15
2016,8,24,15,15,741.5,141.5,3.9,26.5,623.5,464.82,348.85
2016,8,24,15,30,724.0,137.0,3.9,26.0,580.0,408.86,303.74
2016,8,24,15,45,711.5,128.0,3.95,25.5,534.5,351.7,256.41
2016,8,24,16,0,699.0,119.0,4.0,25.0,489.0,295.31,208.58
2016,8,24,16,15,669.5,113.0,3.95,24.5,438.0,238.71,160.85
2016,8,24,16,30,640.0,107.0,3.9,24.0,387.0,185.34,117.14
2016,8,24,16,45,611.0,97.5,3.9,23.5,336.5,132.5,77.95
2016,8,24,17,0,582.0,88.0,3.9,23.0,286.0,83.28,50.24
2016,8,24,17,15,527.0,78.5,3.75,22.0,234.5,56.46,43.47
2016,8,24,17,30,472.0,69.0,3.6,21.0,183.0,51.61,39.36
2016,8,24,17,45,398.5,56.5,3.45,20.0,136.0,43.64,32.29
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,35.19,24.51
2016,8,24,18,15,162.5,30.0,3.2,18.0,52.5,23.54,12.78
2016,8,24,18,30,0.0,16.0,3.1,17.0,16.0,15.25,0.0
2016,8,24,18,45,0.0,8.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,14.0,2.1,11.5,22.0,38.65,0.0
2016,8,25,6,0,192.0,28.0,2.2,12.0,44.0,109.13,72.82
2016,8,25,6,15,289.5,43.0,2.2,12.5,86.5,175.04,135.84
2016,8,25,6,30,387.0,58.0,2.2,13.0,129.0,250.95,202.52
2016,8,25,6,45,458.5,67.5,2.2,13.5,179.0,321.01,263.43
2016,8,25,7,0,530.0,77.0,2.2,14.0,229.0,396.3,326.68
2016,8,25,7,15,577.5,85.0,2.2,14.5,281.5,461.86,379.89
2016,8,25,7,30,625.0,93.0,2.2,15.0,334.0,530.7,433.65
2016,8,25,7,45,661.0,98.5,2.2,16.0,386.0,591.52,478.45
2016,8,25,8,0,697.0,104.0,2.2,17.0,438.0,653.63,522.32
2016,8,25,8,15,722.5,109.0,2.2,17.5,488.0,707.87,558.79
2016,8,25,8,30,748.0,114.0,2.2,18.0,538.0,761.74,594.17
2016,8,25,8,45,767.0,118.0,2.2,19.0,584.0,804.35,619.66
2016,8,25,9,0,786.0,122.0,2.2,20.0,630.0,849.29,646.28
2016,8,25,9,15,801.0,125.0,2.2,20.5,672.0,887.62,669.1
2016,8,25,9,30,816.0,128.0,2.2,21.0,714.0,923.61,690.11
2016,8,25,9,45,830.5,129.0,2.25,22.0,750.5,954.31,706.55
2016,8,25,10,0,845.0,130.0,2.3,23.0,787.0,982.19,721.02
2016,8,25,10,15,853.0,131.5,2.35,23.5,816.0,1001.17,731.08
2016,8,25,10,30,861.0,133.0,2.4,24.0,845.0,1007.68,733.24
2016,8,25,10,45,858.0,140.0,2.5,24.5,864.5,1023.94,742.42
2016,8,25,11,0,855.0,147.0,2.6,25.0,884.0,1027.35,743.34
2016,8,25,11,15,859.0,147.5,2.65,25.0,898.5,1027.07,743.1
2016,8,25,11,30,863.0,148.0,2.7,25.0,913.0,1014.12,734.87
2016,8,25,11,45,853.5,155.5,2.8,25.5,916.0,1009.76,731.43
2016,8,25,12,0,844.0,163.0,2.9,26.0,919.0,992.96,719.94
2016,8,25,12,15,843.5,162.5,2.95,26.0,917.0,973.32,707.75
2016,8,25,12,30,843.0,162.0,3.0,26.0,915.0,950.44,693.49
2016,8,25,12,45,834.0,165.5,3.05,26.5,903.0,920.84,673.47
2016,8,25,13,0,825.0,169.0,3.1,27.0,891.0,888.64,651.77
2016,8,25,13,15,820.0,167.5,3.15,26.5,873.0,852.56,629.91
2016,8,25,13,30,815.0,166.0,3.2,26.0,855.0,814.14,606.19
2016,8,25,13,45,799.5,168.0,3.3,26.0,827.5,769.0,576.27
2016,8,25,14,0,784.0,170.0,3.4,26.0,800.0,722.74,543.86
2016,8,25,14,15,773.0,167.0,3.45,25.5,767.5,673.69,509.68
2016,8,25,14,30,762.0,164.0,3.5,25.0,735.0,623.4,473.61
2016,8,25,14,45,746.0,161.0,3.6,25.0,696.0,569.65,433.13
2016,8,25,15,0,730.0,158.0,3.7,25.0,657.0,516.0,391.58
2016,8,25,15,15,711.5,153.5,3.75,24.5,613.5,460.25,347.88
2016,8,25,15,30,693.0,149.0,3.8,24.0,570.0,405.45,303.54
2016,8,25,15,45,674.0,141.0,3.85,24.0,523.5,348.63,255.96
2016,8,25,16,0,655.0,133.0,3.9,24.0,477.0,293.38,208.84
2016,8,25,16,15,624.0,126.0,3.9,23.0,426.5,238.2,162.86
2016,8,25,16,30,593.0,119.0,3.9,22.0,376.0,186.52,120.98
2016,8,25,16,45,562.0,107.5,3.9,21.5,325.5,134.68,82.61
2016,8,25,17,0,531.0,96.0,3.9,21.0,275.0,86.77,55.52
2016,8,25,17,15,475.0,85.0,3.8,20.0,224.0,61.41,48.14
2016,8,25,17,30,419.0,74.0,3.7,19.0,173.0,54.77,42.44
2016,8,25,17,45,351.5,59.0,3.6,18.0,127.5,44.62,33.38
2016,8,25,18,0,284.0,44.0,3.5,17.0,82.0,33.98,23.61
2016,8,25,18,15,142.0,28.0,3.4,16.0,47.0,21.97,11.15
2016,8,25,18,30,0.0,12.0,3.3,15.0,12.0,11.44,0.0
2016,8,25,18,45,0.0,6.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.5,1.75,11.5,23.0,44.6,0.0
2016,8,26,6,0,241.0,27.0,2.0,12.0,46.0,123.81,81.12
2016,8,26,6,15,346.5,39.0,2.0,12.5,90.0,193.61,149.87
2016,8,26,6,30,452.0,51.0,2.0,13.0,134.0,273.56,220.22
2016,8,26,6,45,519.5,60.0,2.0,13.5,185.0,342.82,280.68
2016,8,26,7,0,587.0,69.0,2.0,14.0,236.0,418.41,344.05
2016,8,26,7,15,330.0,111.5,2.0,14.5,209.0,340.54,280.51
2016,8,26,7,30,73.0,154.0,2.0,15.0,182.0,210.33,171.09
2016,8,26,7,45,59.0,171.5,2.0,16.0,196.5,221.32,179.0
2016,8,26,8,0,45.0,189.0,2.0,17.0,211.0,230.99,185.08
2016,8,26,8,15,69.5,219.0,2.0,17.5,256.5,283.91,226.65
2016,8,26,8,30,94.0,249.0,2.0,18.0,302.0,338.42,268.36
2016,8,26,8,45,95.0,271.0,2.0,18.5,328.5,364.96,287.11
2016,8,26,9,0,96.0,293.0,2.0,19.0,355.0,391.19,305.47
2016,8,26,9,15,99.0,314.0,2.0,19.5,381.5,417.74,323.89
2016,8,26,9,30,102.0,335.0,2.0,20.0,408.0,444.0,341.85
2016,8,26,9,45,95.5,350.5,2.05,21.0,422.0,454.65,347.35
2016,8,26,10,0,89.0,366.0,2.1,22.0,436.0,464.63,352.41
2016,8,26,10,15,181.5,381.0,2.15,22.5,529.0,584.78,440.29
2016,8,26,10,30,274.0,396.0,2.2,23.0,622.0,705.59,524.71
2016,8,26,10,45,329.0,387.5,2.25,23.5,665.5,749.52,554.13
2016,8,26,11,0,384.0,379.0,2.3,24.0,709.0,792.38,583.02
2016,8,26,11,15,342.0,403.0,2.4,24.0,701.0,771.49,567.3
2016,8,26,11,30,300.0,427.0,2.5,24.0,693.0,748.96,550.95
2016,8,26,11,45,571.5,296.0,2.6,24.5,806.0,881.23,647.91
2016,8,26,12,0,843.0,165.0,2.7,25.0,919.0,993.2,722.48
2016,8,26,12,15,842.5,165.0,2.8,25.0,916.5,973.98,709.83
2016,8,26,12,30,842.0,165.0,2.9,25.0,914.0,951.52,696.25
2016,8,26,12,45,837.0,165.5,3.0,25.5,903.0,922.42,676.91
2016,8,26,13,0,832.0,166.0,3.1,26.0,892.0,890.56,655.72
2016,8,26,13,15,826.5,164.5,3.2,25.5,874.0,853.77,633.6
2016,8,26,13,30,821.0,163.0,3.3,25.0,856.0,814.66,609.56
2016,8,26,13,45,596.5,258.0,3.4,25.0,753.0,701.69,527.7
2016,8,26,14,0,372.0,353.0,3.5,25.0,650.0,597.67,449.79
2016,8,26,14,15,418.0,318.0,3.55,25.0,639.5,575.94,435.58
2016,8,26,14,30,464.0,283.0,3.6,25.0,629.0,547.41,415.39
2016,8,26,14,45,465.5,266.0,3.65,25.0,597.5,504.87,383.61
2016,8,26,15,0,467.0,249.0,3.7,25.0,566.0,461.48,350.45
2016,8,26,15,15,400.5,250.5,3.7,24.5,510.0,403.55,306.19
2016,8,26,15,30,334.0,252.0,3.7,24.0,454.0,351.84,266.37
2016,8,26,15,45,249.0,240.5,3.7,23.5,384.0,290.01,219.21
2016,8,26,16,0,164.0,229.0,3.7,23.0,314.0,240.72,182.28
2016,8,26,16,15,155.0,204.5,3.65,22.5,278.5,205.27,154.37
2016,8,26,16,30,146.0,180.0,3.6,22.0,243.0,171.2,127.69
2016,8,26,16,45,131.5,158.5,3.55,21.5,209.5,140.2,104.43
2016,8,26,17,0,117.0,137.0,3.5,21.0,176.0,111.2,84.31
2016,8,26,17,15,270.0,104.5,3.35,20.0,173.0,79.7,64.0
2016,8,26,17,30,423.0,72.0,3.2,19.0,170.0,53.39,41.21
2016,8,26,17,45,343.0,57.5,3.1,18.0,123.5,43.56,32.42
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,33.27,22.91
2016,8,26,18,15,131.5,26.5,2.9,16.5,43.5,20.82,9.56
2016,8,26,18,30,0.0,10.0,2.8,16.0,10.0,9.53,0.0
2016,8,26,18,45,0.0,5.0,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.5,20.0,35.1,0.0
2016,8,27,6,0,169.0,27.0,1.9,12.0,40.0,99.61,63.21
2016,8,27,6,15,265.5,43.0,1.85,12.0,82.0,166.48,128.87
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,241.65,195.24
2016,8,27,6,45,434.5,70.0,1.75,12.5,174.0,309.45,254.31
2016,8,27,7,0,507.0,81.0,1.7,13.0,224.0,388.05,320.07
2016,8,27,7,15,313.5,118.5,1.65,13.5,213.0,328.99,271.62
2016,8,27,7,30,120.0,156.0,1.6,14.0,202.0,252.81,206.93
2016,8,27,7,45,135.0,180.0,1.6,14.5,239.0,294.58,240.29
2016,8,27,8,0,150.0,204.0,1.6,15.0,276.0,337.23,273.03
2016,8,27,8,15,199.0,224.0,1.6,15.5,330.0,402.32,323.29
2016,8,27,8,30,248.0,244.0,1.6,16.0,384.0,483.07,383.67
2016,8,27,8,45,147.0,256.0,1.6,17.0,341.0,404.78,319.18
2016,8,27,9,0,46.0,268.0,1.6,18.0,298.0,318.8,248.96
2016,8,27,9,15,51.0,290.0,1.65,18.5,325.0,347.09,269.99
2016,8,27,9,30,56.0,312.0,1.7,19.0,352.0,375.35,290.17
2016,8,27,9,45,108.5,345.0,1.8,19.5,427.5,461.15,354.41
2016,8,27,10,0,161.0,378.0,1.9,20.0,503.0,562.14,427.32
2016,8,27,10,15,493.0,266.0,1.95,20.5,667.0,793.23,597.48
2016,8,27,10,30,825.0,154.0,2.0,21.0,831.0,1003.08,736.78
2016,8,27,10,45,654.0,250.5,2.15,21.5,796.5,943.38,694.7
2016,8,27,11,0,483.0,347.0,2.3,22.0,762.0,868.43,639.64
2016,8,27,11,15,664.0,252.5,2.4,22.5,832.0,948.2,698.05
2016,8,27,11,30,845.0,158.0,2.5,23.0,902.0,1014.48,739.88
2016,8,27,11,45,846.5,158.0,2.65,23.5,908.0,1003.93,732.18
2016,8,27,12,0,848.0,158.0,2.8,24.0,914.0,989.9,723.0
2016,8,27,12,15,847.5,158.0,2.9,24.0,912.0,970.57,711.34
2016,8,27,12,30,847.0,158.0,3.0,24.0,910.0,947.98,697.56
2016,8,27,12,45,851.0,153.5,3.1,24.5,901.5,921.74,679.97
2016,8,27,13,0,855.0,149.0,3.2,25.0,893.0,892.27,660.2
2016,8,27,13,15,850.5,148.0,3.2,25.0,875.0,856.1,636.52
2016,8,27,13,30,846.0,147.0,3.2,25.0,857.0,817.46,611.04
2016,8,27,13,45,839.5,144.5,3.25,25.0,831.5,773.57,582.01
2016,8,27,14,0,833.0,142.0,3.3,25.0,806.0,727.78,550.23
2016,8,27,14,15,823.5,139.5,3.3,24.5,773.5,678.31,515.37
2016,8,27,14,30,814.0,137.0,3.3,24.0,741.0,627.66,478.63
2016,8,27,14,45,802.0,133.5,3.35,24.0,703.0,573.73,437.64
2016,8,27,15,0,790.0,130.0,3.4,24.0,665.0,519.39,395.11
2016,8,27,15,15,773.0,126.0,3.35,23.5,621.0,462.17,349.68
2016,8,27,15,30,756.0,122.0,3.3,23.0,577.0,402.66,301.11
2016,8,27,15,45,735.0,117.0,3.3,22.5,529.0,344.33,252.19
2016,8,27,16,0,714.0,112.0,3.3,22.0,481.0,287.68,203.63
2016,8,27,16,15,683.5,106.0,3.25,21.5,429.5,230.08,154.64
2016,8,27,16,30,653.0,100.0,3.2,21.0,378.0,175.81,110.13
2016,8,27,16,45,613.5,92.5,3.15,20.5,326.0,123.06,71.99
2016,8,27,17,0,574.0,85.0,3.1,20.0,274.0,75.24,47.31
2016,8,27,17,15,516.5,75.5,3.0,19.0,222.5,54.78,42.55
2016,8,27,17,30,459.0,66.0,2.9,18.0,171.0,49.83,38.26
2016,8,27,17,45,376.5,53.0,2.8,17.5,124.0,41.26,30.44
2016,8,27,18,0,294.0,40.0,2.7,17.0,77.0,30.99,20.87
2016,8,27,18,15,176.5,24.0,2.65,16.0,43.0,18.88,7.3
2016,8,27,18,30,59.0,8.0,2.6,15.0,9.0,7.63,0.0
2016,8,27,18,45,29.5,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,36.37,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,101.91,62.8
2016,8,28,6,15,287.0,40.0,1.25,11.5,81.5,170.93,132.01
2016,8,28,6,30,388.0,55.0,1.2,12.0,124.0,249.73,200.95
2016,8,28,6,45,462.5,65.5,1.15,12.5,175.0,320.82,262.3
2016,8,28,7,0,537.0,76.0,1.1,13.0,226.0,399.02,327.06
2016,8,28,7,15,411.0,109.0,1.0,13.5,238.0,386.25,316.16
2016,8,28,7,30,285.0,142.0,0.9,14.0,250.0,352.56,287.63
2016,8,28,7,45,310.0,161.5,0.8,15.0,294.5,404.52,326.78
2016,8,28,8,0,335.0,181.0,0.7,16.0,339.0,457.83,364.65
2016,8,28,8,15,549.5,146.0,0.7,17.0,439.0,609.54,477.4
2016,8,28,8,30,764.0,111.0,0.7,18.0,539.0,771.07,586.58
2016,8,28,8,45,787.0,113.0,0.7,19.0,586.5,815.38,610.14
2016,8,28,9,0,810.0,115.0,0.7,20.0,634.0,862.1,636.25
2016,8,28,9,15,824.5,118.0,0.85,20.5,675.5,900.51,660.36
2016,8,28,9,30,839.0,121.0,1.0,21.0,717.0,936.47,682.83
2016,8,28,9,45,856.5,120.0,1.2,22.0,755.0,968.06,701.91
2016,8,28,10,0,874.0,119.0,1.4,23.0,793.0,988.31,713.61
2016,8,28,10,15,881.5,120.5,1.55,23.5,822.0,1006.95,724.94
2016,8,28,10,30,889.0,122.0,1.7,24.0,851.0,1022.15,734.12
2016,8,28,10,45,894.5,123.5,1.9,24.5,872.5,1031.81,740.54
2016,8,28,11,0,900.0,125.0,2.1,25.0,894.0,1037.81,744.66
2016,8,28,11,15,903.0,125.5,2.2,25.0,908.0,1036.56,744.48
2016,8,28,11,30,906.0,126.0,2.3,25.0,922.0,1031.6,742.12
2016,8,28,11,45,907.0,127.0,2.45,25.5,928.0,1021.51,735.69
2016,8,28,12,0,908.0,128.0,2.6,26.0,934.0,1007.79,726.97
2016,8,28,12,15,907.5,128.0,2.7,26.0,931.5,988.08,715.38
2016,8,28,12,30,907.0,128.0,2.8,26.0,929.0,964.97,701.58
2016,8,28,12,45,919.5,118.5,2.9,26.5,923.0,940.69,685.63
2016,8,28,13,0,932.0,109.0,3.0,27.0,917.0,912.52,667.08
2016,8,28,13,15,928.0,108.0,3.1,26.5,898.5,875.26,644.99
2016,8,28,13,30,924.0,107.0,3.2,26.0,880.0,835.23,620.72
2016,8,28,13,45,917.0,106.5,3.3,26.0,854.0,790.87,591.89
2016,8,28,14,0,910.0,106.0,3.4,26.0,828.0,744.35,561.18
2016,8,28,14,15,902.0,104.0,3.45,26.0,795.0,693.84,525.08
2016,8,28,14,30,894.0,102.0,3.5,26.0,762.0,641.75,486.54
2016,8,28,14,45,883.0,100.0,3.55,26.0,723.0,586.65,444.67
2016,8,28,15,0,872.0,98.0,3.6,26.0,684.0,530.75,400.89
2016,8,28,15,15,857.0,95.5,3.55,25.5,639.5,469.68,352.46
2016,8,28,15,30,842.0,93.0,3.5,25.0,595.0,410.68,303.93
2016,8,28,15,45,819.0,90.5,3.5,24.5,545.0,349.57,252.52
2016,8,28,16,0,796.0,88.0,3.5,24.0,495.0,290.19,201.5
2016,8,28,16,15,768.0,83.5,3.4,23.5,443.0,230.04,150.11
2016,8,28,16,30,740.0,79.0,3.3,23.0,391.0,172.82,103.18
2016,8,28,16,45,698.0,74.5,3.25,22.5,336.5,113.51,60.76
2016,8,28,17,0,656.0,70.0,3.2,22.0,282.0,62.96,36.64
2016,8,28,17,15,598.5,63.0,3.05,21.0,229.0,44.66,33.4
2016,8,28,17,30,541.0,56.0,2.9,20.0,176.0,41.36,30.54
2016,8,28,17,45,452.5,46.0,2.75,19.0,127.5,35.17,24.93
2016,8,28,18,0,364.0,36.0,2.6,18.0,79.0,28.67,18.7
2016,8,28,18,15,182.0,18.0,2.5,17.0,39.5,14.0,3.0
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,1.75,10.5,20.5,42.57,0.0
2016,8,29,6,0,237.0,24.0,1.9,11.0,41.0,117.57,70.07
2016,8,29,6,15,348.5,36.0,1.9,11.5,85.0,191.29,147.62
2016,8,29,6,30,460.0,48.0,1.9,12.0,129.0,273.77,220.6
2016,8,29,6,45,534.0,56.0,1.95,12.5,180.5,345.39,283.49
2016,8,29,7,0,608.0,64.0,2.0,13.0,232.0,424.02,349.86
2016,8,29,7,15,654.0,70.0,2.0,13.5,285.5,490.02,403.56
2016,8,29,7,30,700.0,76.0,2.0,14.0,339.0,559.06,457.42
2016,8,29,7,45,504.0,130.5,2.0,15.0,334.5,514.36,418.09
2016,8,29,8,0,308.0,185.0,2.0,16.0,330.0,442.88,357.58
2016,8,29,8,15,560.0,138.5,2.0,16.5,438.0,614.94,492.01
2016,8,29,8,30,812.0,92.0,2.0,17.0,546.0,784.54,612.5
2016,8,29,8,45,827.5,96.0,2.05,18.0,592.0,830.08,638.99
2016,8,29,9,0,843.0,100.0,2.1,19.0,638.0,873.67,664.79
2016,8,29,9,15,856.5,102.5,2.1,19.5,679.5,903.87,681.91
2016,8,29,9,30,870.0,105.0,2.1,20.0,721.0,938.83,702.18
2016,8,29,9,45,890.5,101.5,2.15,20.5,759.0,970.93,720.84
2016,8,29,10,0,911.0,98.0,2.2,21.0,797.0,1000.33,737.65
2016,8,29,10,15,918.0,99.0,2.2,21.5,826.0,1018.51,746.58
2016,8,29,10,30,925.0,100.0,2.2,22.0,855.0,1033.13,753.38
2016,8,29,10,45,917.0,108.0,2.25,23.0,873.0,1036.78,752.41
2016,8,29,11,0,909.0,116.0,2.3,24.0,891.0,1036.42,749.13
2016,8,29,11,15,912.0,117.0,2.35,24.5,905.0,1035.68,747.24
2016,8,29,11,30,915.0,118.0,2.4,25.0,919.0,1031.18,743.09
2016,8,29,11,45,905.5,124.5,2.45,25.5,921.5,1016.47,732.59
2016,8,29,12,0,896.0,131.0,2.5,26.0,924.0,998.26,720.05
2016,8,29,12,15,895.5,131.0,2.6,26.0,921.5,978.67,708.59
2016,8,29,12,30,895.0,131.0,2.7,26.0,919.0,955.71,694.91
2016,8,29,12,45,888.5,132.5,2.8,26.5,907.5,925.64,675.18
2016,8,29,13,0,882.0,134.0,2.9,27.0,896.0,892.74,653.54
2016,8,29,13,15,877.5,133.0,2.9,27.0,877.5,856.44,630.13
2016,8,29,13,30,873.0,132.0,2.9,27.0,859.0,817.58,604.86
2016,8,29,13,45,598.5,247.5,2.95,27.0,739.0,690.36,514.25
2016,8,29,14,0,324.0,363.0,3.0,27.0,619.0,571.52,425.67
2016,8,29,14,15,572.5,248.5,3.05,27.0,678.0,611.15,458.86
2016,8,29,14,30,821.0,134.0,3.1,27.0,737.0,625.45,471.25
2016,8,29,14,45,806.5,131.5,3.2,27.0,697.5,570.62,429.82
2016,8,29,15,0,792.0,129.0,3.3,27.0,658.0,515.62,387.35
2016,8,29,15,15,774.5,125.0,3.35,26.5,614.0,458.0,342.24
2016,8,29,15,30,757.0,121.0,3.4,26.0,570.0,398.16,293.97
2016,8,29,15,45,740.0,114.5,3.45,25.5,522.5,339.75,245.36
2016,8,29,16,0,723.0,108.0,3.5,25.0,475.0,282.58,196.71
2016,8,29,16,15,692.0,102.5,3.55,24.0,423.5,224.84,148.45
2016,8,29,16,30,661.0,97.0,3.6,23.0,372.0,170.5,104.74
2016,8,29,16,45,628.0,88.0,3.65,22.5,320.5,116.69,66.48
2016,8,29,17,0,595.0,79.0,3.7,22.0,269.0,67.0,42.13
2016,8,29,17,15,535.0,70.5,3.65,21.0,217.0,51.11,39.0
2016,8,29,17,30,475.0,62.0,3.6,20.0,165.0,46.87,35.3
2016,8,29,17,45,393.0,49.5,3.55,19.0,118.5,38.62,27.85
2016,8,29,18,0,311.0,37.0,3.5,18.0,72.0,29.88,19.58
2016,8,29,18,15,155.5,18.5,3.45,17.0,36.0,14.62,2.0
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,144.0,11.0,2.25,11.5,21.0,48.29,0.0
2016,8,30,6,0,288.0,22.0,2.4,12.0,42.0,131.22,74.39
2016,8,30,6,15,403.0,32.0,2.45,12.5,87.0,207.49,159.2
2016,8,30,6,30,518.0,42.0,2.5,13.0,132.0,292.13,234.61
2016,8,30,6,45,597.0,47.0,2.65,14.0,185.0,362.75,296.82
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,443.99,365.19
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,509.92,419.09
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,578.39,472.74
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,639.51,517.12
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,695.71,555.09
2016,8,30,8,15,847.0,69.5,2.95,18.5,503.5,748.19,590.39
2016,8,30,8,30,868.0,72.0,3.0,19.0,554.0,799.67,624.25
2016,8,30,8,45,884.0,74.0,3.05,20.0,601.0,844.94,651.84
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,888.19,677.53
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,925.04,699.75
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,959.06,719.9
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,985.86,733.67
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,1009.21,745.13
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,1027.28,754.58
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,1041.66,761.73
2016,8,30,10,45,947.0,91.5,3.45,25.5,879.0,1047.7,763.58
2016,8,30,11,0,945.0,96.0,3.5,26.0,899.0,1049.75,763.06
2016,8,30,11,15,947.5,96.5,3.55,26.0,912.5,1047.98,761.74
2016,8,30,11,30,950.0,97.0,3.6,26.0,926.0,1042.32,758.07
2016,8,30,11,45,944.5,101.0,3.65,26.5,930.0,1028.74,747.92
2016,8,30,12,0,939.0,105.0,3.7,27.0,934.0,1011.48,735.55
2016,8,30,12,15,938.5,105.0,3.8,27.0,931.0,991.23,723.12
2016,8,30,12,30,938.0,105.0,3.9,27.0,928.0,967.44,708.37
2016,8,30,12,45,941.5,100.5,4.0,27.0,919.0,939.21,690.64
