Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,945.0,96.0,4.1,27.0,910.0,907.49,670.5
2016,8,30,13,15,940.5,95.5,4.15,27.0,891.0,869.81,645.95
2016,8,30,13,30,936.0,95.0,4.2,27.0,872.0,829.35,619.36
2016,8,30,13,45,921.5,98.0,4.3,27.0,843.5,782.3,588.13
2016,8,30,14,0,907.0,101.0,4.4,27.0,815.0,733.65,555.41
2016,8,30,14,15,898.0,99.5,4.4,26.5,781.5,682.99,519.5
2016,8,30,14,30,889.0,98.0,4.4,26.0,748.0,630.85,481.19
2016,8,30,14,45,877.0,96.0,4.45,26.0,708.5,575.36,438.45
2016,8,30,15,0,865.0,94.0,4.5,26.0,669.0,519.21,393.96
2016,8,30,15,15,849.5,91.5,4.5,25.5,624.0,460.67,346.9
2016,8,30,15,30,834.0,89.0,4.5,25.0,579.0,399.42,296.26
2016,8,30,15,45,820.5,83.0,4.55,24.5,531.5,338.72,244.56
2016,8,30,16,0,807.0,77.0,4.6,24.0,484.0,278.72,192.33
2016,8,30,16,15,779.5,73.5,4.5,23.5,432.0,219.0,140.89
2016,8,30,16,30,752.0,70.0,4.4,23.0,380.0,162.12,94.27
2016,8,30,16,45,723.0,64.0,4.35,22.5,328.0,106.06,54.76
2016,8,30,17,0,694.0,58.0,4.3,22.0,276.0,53.53,31.35
2016,8,30,17,15,638.0,52.0,4.1,21.0,223.5,39.74,29.1
2016,8,30,17,30,582.0,46.0,3.9,20.0,171.0,33.38,23.54
2016,8,30,17,45,498.0,37.5,3.7,19.5,123.0,28.14,18.7
2016,8,30,18,0,414.0,29.0,3.5,19.0,75.0,22.63,13.28
2016,8,30,18,15,207.0,14.5,3.35,18.5,37.5,11.15,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.5,10.0,2.5,11.5,21.0,53.48,0.0
2016,8,31,6,0,335.0,20.0,2.7,12.0,42.0,140.45,74.8
2016,8,31,6,15,451.5,28.0,2.7,12.5,87.5,217.94,166.64
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,303.86,243.78
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,375.65,307.13
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,453.67,372.73
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,519.11,426.27
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,582.17,475.84
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,643.07,520.23
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,704.49,562.83
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,756.99,597.43
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,808.38,630.4
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,854.05,657.34
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,897.59,682.17
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,934.48,704.17
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,968.48,724.1
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,995.25,739.6
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,1018.33,752.73
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,1036.57,762.75
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,1051.06,770.45
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,1058.78,774.32
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,1062.54,775.78
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,1061.19,775.57
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,1055.85,772.89
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,1044.16,766.15
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,1028.57,756.92
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,1007.66,743.88
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,983.06,728.41
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,952.23,708.99
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,918.27,687.31
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,879.84,661.92
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,838.55,634.45
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,793.47,604.42
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,746.05,572.32
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,694.06,535.48
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,640.47,495.62
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,584.03,451.38
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,526.6,405.01
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,466.25,355.56
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,405.99,304.51
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,344.08,250.89
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,279.92,194.68
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,218.79,141.34
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,160.48,93.1
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,104.11,54.02
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,52.95,32.98
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,38.08,28.02
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,35.25,25.48
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,29.63,20.22
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,23.75,14.28
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,11.73,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,44.57,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,120.94,59.19
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,200.82,153.31
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,288.41,231.25
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,365.33,298.95
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,448.23,369.18
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,515.38,423.95
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,585.17,478.33
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,648.48,524.98
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,707.08,565.31
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,760.53,600.46
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,812.95,633.96
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,858.22,660.4
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,901.25,684.66
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,938.77,706.51
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,973.44,726.24
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,996.82,736.99
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,1016.15,745.15
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,1034.31,755.22
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,1048.82,763.02
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,1051.05,763.08
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,1049.11,760.72
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,1048.51,761.34
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,1044.1,759.56
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,1026.27,747.7
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,1004.97,733.68
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,985.02,721.96
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,961.7,707.92
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,939.13,694.6
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,912.32,678.27
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,874.26,654.88
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,833.48,629.35
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,783.14,595.71
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,733.95,561.25
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,682.0,523.82
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,628.88,484.5
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,572.64,441.7
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,516.51,397.56
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,457.38,349.42
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,396.14,298.28
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,336.15,246.38
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,277.46,194.88
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,218.64,144.65
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,163.41,99.9
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,109.13,62.29
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,59.56,46.71
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,49.86,38.37
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,45.09,34.1
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,36.22,25.95
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,26.84,16.71
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,13.28,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,36.69,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,101.11,43.77
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,179.25,136.4
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,264.38,212.02
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,339.93,278.64
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,423.92,350.15
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,490.3,404.7
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,557.15,457.43
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,618.76,503.1
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,681.3,546.0
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,735.05,581.88
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,787.97,616.26
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,833.16,643.51
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,869.28,663.93
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,905.65,685.95
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,939.36,705.96
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,971.11,724.54
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,1000.05,741.16
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,1017.23,750.5
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,1030.75,757.63
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,1035.27,759.02
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,1035.77,757.99
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,1033.72,757.34
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,1027.87,754.3
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,1013.29,744.5
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,995.13,732.4
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,974.51,719.46
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,950.46,704.25
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,920.32,684.89
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,887.29,663.5
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,849.78,638.44
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,809.69,611.48
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,764.09,580.44
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,716.88,547.13
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,666.88,510.91
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,614.24,471.78
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,559.17,428.93
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,503.51,384.39
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,417.49,317.1
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,350.07,264.69
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,309.72,228.99
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,258.22,182.0
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,207.75,137.04
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,154.29,91.71
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,100.52,55.25
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,51.78,39.75
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,44.97,33.92
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,40.84,30.2
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,33.21,23.16
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,25.16,14.96
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,14.77,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,12.54,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,31.71,8.46
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,76.66,56.74
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,121.89,97.4
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,165.26,136.01
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,210.93,175.8
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,253.65,212.11
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,308.16,257.01
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,479.25,399.29
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,666.05,546.09
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,509.75,417.12
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,288.83,232.55
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,235.25,188.43
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,173.51,137.04
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,242.46,192.21
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,326.83,257.84
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,497.99,391.15
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,673.14,520.43
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,463.46,361.33
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,244.15,189.08
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,278.17,215.42
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,312.08,240.83
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,283.32,218.52
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,255.01,196.63
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,247.53,190.52
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,240.08,184.41
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,318.66,245.56
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,388.99,299.66
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,334.3,257.99
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,275.76,213.12
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,224.84,174.09
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,174.81,135.13
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,162.86,125.82
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,151.08,116.59
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,152.98,118.53
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,154.82,120.44
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,137.61,106.8
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,120.72,93.38
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,101.8,78.39
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,82.93,63.26
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,78.24,59.61
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,73.55,55.94
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,65.13,49.22
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,56.72,42.43
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,48.32,35.53
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,39.93,30.07
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,35.67,26.27
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,42.96,32.57
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,34.92,24.95
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,25.17,14.81
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,15.25,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,16.82,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,46.44,11.19
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,116.35,88.27
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,187.69,152.19
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,259.58,215.66
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,332.77,278.94
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,201.22,169.05
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,48.33,35.95
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,95.92,76.34
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,146.28,118.02
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,268.86,220.24
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,401.99,326.8
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,440.56,354.89
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,479.09,382.84
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,496.36,393.72
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,512.24,403.56
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,623.6,488.06
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,723.73,561.66
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,745.85,576.66
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,766.45,591.07
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,892.18,684.25
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,1008.65,764.16
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,1007.76,761.28
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,997.15,752.87
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,986.09,744.64
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,965.67,730.04
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,945.41,717.14
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,922.17,702.15
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,682.02,525.78
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,441.61,339.59
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,427.68,330.1
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,413.66,319.83
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,392.13,303.84
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,370.91,288.02
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,403.99,315.45
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,427.5,334.87
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,366.39,287.24
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,310.99,244.02
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,246.95,194.22
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,190.04,149.73
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,157.72,124.17
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,126.73,99.52
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,104.66,81.86
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,82.77,64.07
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,70.9,54.42
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,59.11,46.93
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,44.31,33.89
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,45.14,34.46
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,35.25,25.16
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,24.76,13.97
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,14.3,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,21.01,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,56.61,9.19
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,135.42,102.31
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,211.46,169.98
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,291.31,239.42
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,386.69,319.59
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,454.91,374.82
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,526.86,430.48
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,590.99,477.22
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,657.01,522.86
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,711.74,559.4
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,762.31,592.25
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,808.16,620.65
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,852.16,647.31
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,890.3,670.87
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,925.99,692.67
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,961.82,713.69
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,986.9,727.49
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,1005.22,738.36
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,1020.01,747.06
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,1015.13,743.63
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,1015.36,743.71
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,1013.69,743.49
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,1008.39,740.98
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,988.6,727.59
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,965.57,712.16
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,946.11,700.13
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,923.52,685.95
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,901.96,671.14
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,876.28,653.54
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,838.35,628.55
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,798.07,601.8
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,746.92,566.28
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,696.45,529.66
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,646.11,493.66
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,595.05,456.07
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,541.35,414.56
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,487.64,371.89
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,430.33,325.95
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,374.44,279.83
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,318.14,231.64
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,262.25,183.17
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,206.18,136.71
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,154.32,96.35
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,102.04,61.14
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,56.43,43.8
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,51.08,39.22
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,45.46,34.11
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,34.1,23.65
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,22.06,10.95
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,12.87,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,31.22,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,86.21,6.28
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,168.26,125.57
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,255.41,202.86
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,327.8,265.54
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,407.72,331.84
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,475.0,385.53
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,545.75,439.55
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,605.4,483.15
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,669.4,526.84
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,723.64,562.44
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,777.21,596.82
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,822.98,624.41
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,866.86,650.19
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,897.08,667.52
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,932.05,688.0
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,958.34,701.77
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,981.3,713.38
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,999.96,724.56
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,1015.12,733.64
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,1013.67,730.83
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,1017.22,731.51
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,1016.01,730.69
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,1011.12,727.7
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,992.12,714.4
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,969.83,699.2
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,950.01,687.06
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,927.01,672.82
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,901.92,655.92
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,873.25,636.69
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,835.7,614.0
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,795.77,589.45
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,745.81,555.54
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,696.04,520.22
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,645.32,484.79
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,593.9,447.75
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,539.07,406.22
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,484.4,363.62
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,427.2,318.51
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,371.39,273.15
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,314.51,225.25
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,258.27,177.26
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,202.36,131.41
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,150.78,91.96
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,98.84,58.19
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,55.92,42.61
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,50.06,37.74
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,43.91,32.3
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,32.97,22.33
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,21.35,9.44
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,26.15,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,72.26,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,153.13,111.62
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,236.39,184.81
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,306.83,245.11
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,384.35,308.83
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,452.58,362.8
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,524.58,417.33
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,585.41,461.27
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,647.15,504.24
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,702.36,539.91
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,757.27,574.33
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,802.73,600.71
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,846.35,625.29
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,880.24,643.67
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,916.35,663.24
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,960.9,687.78
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,995.31,705.38
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,1013.31,714.98
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,1027.69,722.63
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,1029.78,721.5
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,1027.83,718.2
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,1025.74,717.24
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,1019.89,714.11
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,1002.83,702.82
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,982.35,689.62
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,961.66,677.72
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,937.66,663.73
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,910.72,648.41
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,874.84,627.18
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,836.42,603.61
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,795.61,578.21
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,746.63,546.71
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,697.02,512.9
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,645.89,478.28
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,593.01,441.18
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,536.86,399.5
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,481.55,357.13
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,423.95,312.38
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,367.73,267.26
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,309.43,219.35
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,254.77,174.06
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,200.07,130.36
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,148.79,91.99
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,101.01,62.68
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,66.98,51.86
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,57.35,43.79
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,47.24,34.94
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,32.96,22.09
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,18.05,6.01
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,10.96,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,7.15,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,47.6,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,121.75,89.28
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,194.63,154.51
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,266.67,216.67
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,348.13,284.61
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,414.71,338.29
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,489.8,396.0
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,555.45,443.61
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,623.35,490.76
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,678.62,527.22
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,733.77,561.82
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,779.98,588.85
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,824.68,614.27
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,862.87,636.05
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,898.88,656.18
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,922.75,667.94
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,949.13,681.38
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,969.06,692.01
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,985.72,700.73
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,982.9,698.34
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,982.74,697.93
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,981.68,698.34
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,977.2,696.68
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,956.54,683.55
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,932.93,668.66
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,913.52,657.15
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,891.25,643.73
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,878.52,635.77
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,857.93,622.58
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,820.15,600.06
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,780.13,575.82
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,728.18,540.42
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,675.85,503.77
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,626.1,468.64
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,575.88,432.1
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,520.4,390.58
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,466.79,349.32
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,411.74,306.49
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,357.05,262.74
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,302.76,218.41
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,250.82,175.46
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,198.07,133.1
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,149.84,96.89
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,102.83,66.87
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,68.64,53.73
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,57.87,44.49
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,46.57,34.45
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,31.85,21.12
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,16.49,3.63
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,10.01,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,7.15,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,69.12,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,150.56,109.48
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,234.54,184.57
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,307.43,247.27
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,388.26,313.87
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,455.79,367.04
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,527.03,420.56
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,589.78,465.46
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,653.99,508.87
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,705.06,542.53
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,759.08,577.71
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,806.85,607.55
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,853.06,635.89
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,890.5,658.56
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,925.39,679.51
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,950.78,692.89
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,981.59,709.76
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,999.8,719.15
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,1014.44,726.5
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,1021.08,727.55
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,1023.9,726.43
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,1021.7,723.81
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,1015.69,719.01
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,1003.22,709.71
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,987.09,698.35
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,965.72,685.24
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,940.9,670.05
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,908.42,648.75
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,873.18,625.74
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,834.66,602.3
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,793.6,576.92
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,747.12,547.58
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,700.44,516.05
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,648.79,480.83
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,596.0,443.54
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,539.2,401.36
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,482.43,357.68
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,423.36,311.42
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,365.26,264.22
