Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,120.0,10.0,3.35,18.0,17.0,9.53,0.0
2016,9,29,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,74.63,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,198.4,145.72
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,278.65,225.84
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,370.46,307.3
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,437.97,366.11
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,514.03,428.86
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,450.14,374.49
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,353.76,292.52
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,410.72,337.97
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,469.73,383.05
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,660.82,532.01
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,836.11,654.94
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,872.27,675.53
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,905.71,695.38
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,932.85,709.97
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,956.78,722.36
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,972.4,731.09
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,984.29,737.52
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,990.46,740.78
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,992.7,741.58
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,988.54,739.65
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,980.43,735.2
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,965.56,725.27
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,946.87,712.78
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,923.16,697.85
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,895.87,680.41
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,861.62,658.25
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,824.46,633.8
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,783.33,606.97
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,739.61,577.87
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,691.54,542.82
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,641.57,504.53
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,587.77,462.92
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,532.87,419.0
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,474.36,370.03
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,415.73,319.46
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,352.98,264.79
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,293.13,211.31
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,231.93,156.93
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,173.7,106.75
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,115.91,62.81
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,63.54,33.75
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,36.33,26.71
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,29.68,20.5
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,22.78,13.66
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,15.52,0.0
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,9.05,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,78.82,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,207.08,150.52
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,290.56,236.25
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,380.16,316.64
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,453.84,381.69
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,531.8,447.5
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,597.22,500.76
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,664.03,551.58
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,718.83,590.87
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,766.37,623.66
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,813.6,654.35
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,859.05,683.0
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,894.35,704.84
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,926.78,724.42
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,953.83,740.35
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,977.55,753.93
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,993.33,761.38
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,1005.27,766.31
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,1010.92,767.4
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,1012.54,765.96
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,1007.67,761.77
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,998.76,755.06
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,983.46,743.13
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,964.26,728.77
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,939.52,712.13
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,911.14,693.08
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,877.11,669.11
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,839.86,642.88
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,797.58,615.38
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,752.61,585.57
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,702.88,549.47
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,651.22,509.9
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,596.25,466.59
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,540.07,421.06
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,480.47,371.59
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,420.79,320.49
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,358.53,266.52
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,297.4,212.27
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,231.96,154.73
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,171.99,103.49
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,113.49,59.57
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,60.38,31.42
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,34.74,25.05
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,30.78,21.22
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,21.63,12.41
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,14.77,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,8.58,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,74.78,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,196.81,139.5
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,281.03,227.53
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,370.62,308.27
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,443.08,372.19
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,519.87,436.85
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,585.14,489.82
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,651.94,540.49
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,705.77,578.89
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,752.35,610.86
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,798.25,641.92
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,842.35,671.13
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,876.74,692.92
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,908.31,712.57
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,933.94,728.23
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,956.2,741.56
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,971.21,751.3
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,982.47,758.62
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,986.71,759.81
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,987.01,758.47
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,981.76,755.09
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,972.59,749.29
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,956.82,738.99
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,937.31,726.13
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,912.61,709.62
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,884.42,690.58
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,849.37,666.51
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,811.59,640.27
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,630.66,501.75
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,457.61,362.2
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,432.77,343.71
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,407.61,324.26
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,357.97,285.43
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,311.85,249.11
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,190.37,151.54
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,78.23,59.89
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,91.88,71.67
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,105.01,83.03
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,91.99,72.35
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,79.04,61.63
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,84.44,52.88
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,58.13,31.82
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,35.87,26.36
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,29.25,20.1
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,21.82,12.48
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,16.2,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,8.1,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,65.43,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,174.15,119.81
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,259.26,208.72
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,353.41,292.32
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,424.27,354.11
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,496.68,414.51
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,560.13,465.32
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,625.16,514.23
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,552.76,453.98
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,449.27,367.63
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,485.02,394.52
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,519.91,419.43
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,538.05,430.71
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,554.12,440.41
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,499.04,395.41
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,454.66,358.33
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,364.12,287.65
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,275.39,216.98
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,346.71,272.77
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,404.88,316.99
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,444.14,347.17
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,482.32,376.35
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,445.84,347.34
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,410.17,319.19
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,330.01,257.54
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,245.68,191.65
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,213.8,166.84
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,182.58,142.24
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,260.38,204.5
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,331.01,259.88
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,361.34,284.4
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,389.72,306.97
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,336.77,265.93
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,285.84,226.35
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,224.38,177.77
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,167.92,132.88
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,119.78,94.2
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,72.6,55.6
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,135.48,94.05
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,158.42,95.41
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,103.14,54.49
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,53.48,29.48
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,34.17,24.72
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,27.65,18.57
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,20.16,10.75
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,14.3,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,56.66,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,152.55,100.83
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,233.64,186.89
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,321.6,264.98
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,394.67,328.42
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,473.13,393.65
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,388.44,323.43
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,263.28,217.49
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,483.85,400.55
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,710.74,573.57
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,754.6,601.35
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,801.23,632.2
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,713.81,564.95
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,600.37,474.23
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,643.9,506.25
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,700.02,545.44
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,841.14,650.11
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,962.71,731.69
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,969.71,733.47
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,972.91,733.98
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,968.91,731.23
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,961.06,726.1
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,947.38,716.24
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,929.94,703.95
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,905.8,688.47
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,878.19,670.59
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,844.86,647.67
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,808.6,622.57
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,767.56,594.76
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,724.03,564.72
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,675.94,528.95
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,625.99,490.75
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,571.98,449.02
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,517.03,405.07
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,457.96,355.79
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,399.37,305.38
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,338.53,252.25
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,279.25,199.43
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,218.7,146.06
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,161.37,97.57
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,105.1,56.59
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,51.54,29.12
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,34.06,24.46
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,29.72,20.19
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,21.34,11.22
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,14.3,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,60.42,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,160.63,102.86
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,252.07,203.14
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,351.49,292.13
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,426.66,358.56
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,507.27,426.72
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,570.2,477.5
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,639.0,529.8
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,695.23,570.13
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,750.97,609.0
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,799.12,640.38
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,838.56,664.78
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,875.08,687.69
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,908.89,708.42
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,937.17,725.46
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,962.28,740.29
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,978.98,750.76
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,991.89,758.83
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,998.24,761.5
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,1000.62,761.67
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,995.31,757.85
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,985.99,751.5
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,972.13,741.1
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,954.32,728.13
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,929.21,711.56
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,900.47,692.47
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,866.39,668.45
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,829.13,642.5
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,787.27,613.64
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,742.72,582.56
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,693.41,545.64
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,642.05,505.83
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,585.96,461.81
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,528.77,415.45
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,469.03,364.8
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,409.19,312.58
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,346.62,257.45
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,283.04,200.62
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,220.13,144.73
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,160.53,94.33
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,102.3,52.68
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,50.12,28.76
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,34.24,24.59
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,27.24,17.97
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,19.2,8.98
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,12.39,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,65.21,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,170.96,103.2
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,261.18,207.9
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,357.85,293.3
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,427.63,354.66
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,506.9,420.86
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,571.71,472.22
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,638.09,521.53
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,693.44,560.86
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,748.19,598.8
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,787.69,624.32
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,831.91,652.9
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,867.6,675.22
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,900.53,695.46
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,928.15,710.53
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,952.6,723.36
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,968.23,731.21
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,980.09,736.66
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,985.29,737.8
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,986.52,736.49
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,981.35,732.53
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,972.2,726.13
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,956.3,714.38
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,936.59,700.23
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,911.33,683.45
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,882.51,664.32
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,849.09,640.77
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,812.48,615.05
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,770.18,586.47
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,725.29,555.83
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,676.13,519.65
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,625.1,480.89
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,570.32,438.97
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,514.49,394.83
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,455.22,345.97
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,396.0,295.65
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,334.72,242.91
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,274.74,190.28
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,210.68,134.79
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,152.26,86.57
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,95.27,47.0
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,44.12,24.96
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,31.12,21.47
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,27.01,17.46
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,18.59,7.65
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,10.48,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,28.53,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,77.18,40.59
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,130.39,101.66
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,181.84,147.8
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,226.86,187.4
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,273.49,227.08
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,314.68,260.5
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,356.19,293.05
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,549.78,448.49
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,741.83,589.87
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,779.36,611.58
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,821.43,637.37
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,857.22,658.69
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,890.31,677.85
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,913.76,688.93
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,933.7,697.62
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,949.93,705.19
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,962.5,710.41
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,967.02,709.67
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,967.69,706.67
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,867.9,639.72
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,747.45,553.73
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,746.04,552.12
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,742.02,547.7
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,817.22,601.21
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,865.96,630.99
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,829.86,604.85
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,791.26,578.07
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,665.42,490.38
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,539.66,399.2
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,531.46,394.56
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,511.43,380.01
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,472.07,351.61
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,430.51,320.78
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,381.34,283.04
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,333.76,245.6
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,284.66,206.5
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,236.08,166.76
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,188.65,128.5
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,144.74,94.29
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,99.82,62.71
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,59.15,40.86
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,43.73,32.07
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,31.8,21.23
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,19.7,7.21
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,49.0,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,131.52,64.42
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,223.03,172.7
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,319.4,255.6
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,393.88,318.97
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,474.17,384.47
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,539.78,435.34
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,603.79,482.88
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,659.85,521.42
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,715.65,558.69
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,762.99,587.89
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,808.73,615.28
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,845.34,637.92
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,879.37,658.68
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,909.92,675.66
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,945.65,695.92
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,961.19,704.64
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,972.93,711.2
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,977.9,712.1
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,978.89,710.65
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,973.6,706.28
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,964.32,699.56
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,949.18,687.85
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,930.17,673.86
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,905.13,657.01
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,876.5,637.94
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,842.51,614.17
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,805.45,588.48
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,763.04,561.52
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,718.04,532.56
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,668.8,497.3
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,617.68,459.79
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,562.84,419.41
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,506.96,376.81
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,447.95,329.88
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,389.03,281.46
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,327.82,230.52
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,267.92,179.57
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,204.22,126.34
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,146.3,80.31
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,89.11,42.4
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,38.07,27.13
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,29.64,19.74
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,25.47,15.63
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,12.36,1.4
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,65.16,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,164.11,69.51
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,256.44,196.23
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,353.81,280.68
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,427.37,343.29
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,505.7,406.94
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,569.48,456.02
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,634.59,502.94
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,689.13,538.59
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,736.64,568.06
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,781.31,595.18
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,824.03,620.36
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,858.79,640.95
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,890.79,659.58
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,917.12,674.39
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,940.12,687.06
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,954.9,693.88
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,965.95,698.47
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,878.87,640.54
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,766.66,562.47
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,765.59,562.5
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,762.08,559.96
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,853.91,624.51
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,919.88,667.16
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,894.86,650.39
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,866.37,632.29
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,829.73,608.79
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,790.54,583.5
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,683.43,509.51
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,578.25,432.96
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,603.57,453.74
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,605.27,455.46
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,551.0,414.94
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,495.94,372.66
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,436.4,324.95
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,377.74,276.33
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,317.23,225.48
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,258.6,175.29
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,199.06,125.3
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,143.44,81.2
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,86.0,43.05
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,37.93,27.23
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,31.21,21.22
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,26.28,16.32
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,12.87,0.29
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
