Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,128.5,10.0,1.0,10.5,17.5,54.77,0.0
2016,10,10,6,30,257.0,20.0,1.1,11.0,35.0,143.33,49.45
2016,10,10,6,45,386.5,30.5,1.25,12.0,78.5,238.15,185.01
2016,10,10,7,0,516.0,41.0,1.4,13.0,122.0,335.96,271.7
2016,10,10,7,15,485.0,58.5,1.45,13.5,157.0,364.67,299.35
2016,10,10,7,30,454.0,76.0,1.5,14.0,192.0,386.0,318.74
2016,10,10,7,45,495.5,84.5,1.6,14.5,236.0,446.55,368.07
2016,10,10,8,0,537.0,93.0,1.7,15.0,280.0,505.94,414.54
2016,10,10,8,15,557.5,104.5,1.8,15.5,322.5,554.82,451.18
2016,10,10,8,30,578.0,116.0,1.9,16.0,365.0,603.17,486.43
2016,10,10,8,45,563.0,134.5,2.05,17.0,398.0,624.74,499.75
2016,10,10,9,0,548.0,153.0,2.2,18.0,431.0,649.05,514.75
2016,10,10,9,15,482.5,188.0,2.3,18.5,446.5,646.42,509.12
2016,10,10,9,30,417.0,223.0,2.4,19.0,462.0,637.72,499.22
2016,10,10,9,45,490.5,211.5,2.55,20.0,508.0,695.35,540.62
2016,10,10,10,0,564.0,200.0,2.7,21.0,554.0,752.85,580.6
2016,10,10,10,15,494.5,236.5,2.75,21.5,556.5,733.82,562.78
2016,10,10,10,30,425.0,273.0,2.8,22.0,559.0,710.42,542.54
2016,10,10,10,45,408.5,287.0,2.9,22.5,567.5,696.18,531.06
2016,10,10,11,0,392.0,301.0,3.0,23.0,576.0,692.59,526.84
2016,10,10,11,15,459.0,279.5,3.05,23.0,606.0,735.33,558.43
2016,10,10,11,30,526.0,258.0,3.1,23.0,636.0,763.66,579.63
2016,10,10,11,45,511.0,264.0,3.15,23.0,632.0,745.43,566.16
2016,10,10,12,0,496.0,270.0,3.2,23.0,628.0,725.42,551.74
2016,10,10,12,15,497.0,267.0,3.25,23.0,623.0,707.9,539.56
2016,10,10,12,30,498.0,264.0,3.3,23.0,618.0,688.39,525.86
2016,10,10,12,45,452.5,276.5,3.35,23.5,594.0,646.5,493.97
2016,10,10,13,0,407.0,289.0,3.4,24.0,570.0,598.87,458.02
2016,10,10,13,15,386.0,284.0,3.4,23.5,543.5,560.33,430.57
2016,10,10,13,30,365.0,279.0,3.4,23.0,517.0,522.23,402.98
2016,10,10,13,45,372.5,263.5,3.4,23.0,497.0,492.2,380.68
2016,10,10,14,0,380.0,248.0,3.4,23.0,477.0,460.75,356.82
2016,10,10,14,15,251.5,246.5,3.4,22.5,394.5,370.04,287.34
2016,10,10,14,30,123.0,245.0,3.4,22.0,312.0,289.03,224.88
2016,10,10,14,45,194.5,221.0,3.4,22.0,317.5,287.28,223.07
2016,10,10,15,0,266.0,197.0,3.4,22.0,323.0,278.72,214.39
2016,10,10,15,15,240.0,178.5,3.35,21.5,283.5,235.58,179.63
2016,10,10,15,30,214.0,160.0,3.3,21.0,244.0,195.8,147.46
2016,10,10,15,45,197.5,141.0,3.25,20.5,210.5,160.63,118.82
2016,10,10,16,0,181.0,122.0,3.2,20.0,177.0,127.47,92.44
2016,10,10,16,15,163.5,100.5,2.9,19.0,143.5,94.5,67.86
2016,10,10,16,30,146.0,79.0,2.6,18.0,110.0,61.56,48.32
2016,10,10,16,45,115.5,58.5,2.35,17.5,78.5,48.32,36.31
2016,10,10,17,0,85.0,38.0,2.1,17.0,47.0,30.9,20.25
2016,10,10,17,15,42.5,19.0,2.0,16.0,23.5,16.62,0.0
2016,10,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,101.5,10.0,1.1,9.0,15.5,45.17,0.0
2016,10,11,6,30,203.0,20.0,1.2,9.0,31.0,120.29,27.91
2016,10,11,6,45,335.5,31.5,1.3,9.5,73.0,215.59,168.19
2016,10,11,7,0,468.0,43.0,1.4,10.0,115.0,313.26,256.15
2016,10,11,7,15,543.5,50.0,1.4,10.5,164.0,386.67,320.49
2016,10,11,7,30,619.0,57.0,1.4,11.0,213.0,465.89,386.71
2016,10,11,7,45,309.5,77.5,1.4,11.5,155.5,311.89,261.09
2016,10,11,8,0,0.0,98.0,1.4,12.0,98.0,95.36,75.72
2016,10,11,8,15,9.0,127.5,1.45,12.5,131.5,132.8,107.5
2016,10,11,8,30,18.0,157.0,1.5,13.0,165.0,170.9,138.72
2016,10,11,8,45,74.0,191.0,1.55,13.5,227.5,264.44,215.7
2016,10,11,9,0,130.0,225.0,1.6,14.0,290.0,363.54,294.17
2016,10,11,9,15,130.0,243.5,1.6,14.5,313.0,385.81,309.47
2016,10,11,9,30,130.0,262.0,1.6,15.0,336.0,407.49,324.55
2016,10,11,9,45,132.0,277.5,1.65,15.5,356.5,426.7,337.83
2016,10,11,10,0,134.0,293.0,1.7,16.0,377.0,445.34,350.6
2016,10,11,10,15,295.5,275.0,1.65,16.5,469.5,582.76,455.68
2016,10,11,10,30,457.0,257.0,1.6,17.0,562.0,721.16,555.53
2016,10,11,10,45,698.5,170.0,1.6,17.5,650.0,848.49,645.34
2016,10,11,11,0,940.0,83.0,1.6,18.0,738.0,952.81,712.05
2016,10,11,11,15,658.5,197.5,1.55,18.0,660.0,829.88,627.28
2016,10,11,11,30,377.0,312.0,1.5,18.0,582.0,676.81,514.5
2016,10,11,11,45,439.5,288.5,1.5,18.5,603.5,707.29,537.62
2016,10,11,12,0,502.0,265.0,1.5,19.0,625.0,723.93,549.31
2016,10,11,12,15,486.0,268.5,1.55,19.0,614.5,698.9,531.55
2016,10,11,12,30,470.0,272.0,1.6,19.0,604.0,672.63,513.18
2016,10,11,12,45,455.0,272.0,1.7,19.5,588.5,642.61,491.47
2016,10,11,13,0,440.0,272.0,1.8,20.0,573.0,611.86,468.98
2016,10,11,13,15,655.0,187.5,1.9,19.5,619.5,660.83,509.77
2016,10,11,13,30,870.0,103.0,2.0,19.0,666.0,686.51,532.17
2016,10,11,13,45,670.0,161.0,2.1,19.0,583.0,582.03,452.78
2016,10,11,14,0,470.0,219.0,2.2,19.0,500.0,487.16,380.0
2016,10,11,14,15,487.5,199.0,2.3,19.0,475.0,450.43,352.03
2016,10,11,14,30,505.0,179.0,2.4,19.0,450.0,411.14,320.67
2016,10,11,14,45,584.0,142.0,2.5,19.0,431.5,381.06,294.76
2016,10,11,15,0,663.0,105.0,2.6,19.0,413.0,339.18,257.47
2016,10,11,15,15,494.5,124.5,2.65,18.5,341.5,264.04,197.7
2016,10,11,15,30,326.0,144.0,2.7,18.0,270.0,208.19,155.14
2016,10,11,15,45,480.0,107.0,2.8,17.5,264.0,181.03,125.1
2016,10,11,16,0,634.0,70.0,2.9,17.0,258.0,136.18,81.02
2016,10,11,16,15,570.0,63.0,2.85,16.0,208.0,84.55,46.93
2016,10,11,16,30,506.0,56.0,2.8,15.0,158.0,42.56,32.13
2016,10,11,16,45,401.5,45.5,2.75,14.5,111.5,35.78,25.75
2016,10,11,17,0,297.0,35.0,2.7,14.0,65.0,28.74,18.49
2016,10,11,17,15,148.5,17.5,2.65,13.5,32.5,14.14,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,10.0,1.2,9.0,14.0,35.45,0.0
2016,10,12,6,30,148.0,20.0,1.2,9.0,28.0,96.91,7.68
2016,10,12,6,45,286.5,32.5,1.3,9.5,69.0,193.87,150.2
2016,10,12,7,0,425.0,45.0,1.4,10.0,110.0,292.99,239.45
2016,10,12,7,15,504.5,53.5,1.3,10.5,158.5,368.4,305.21
2016,10,12,7,30,584.0,62.0,1.2,11.0,207.0,450.02,372.97
2016,10,12,7,45,644.5,66.0,1.2,11.5,258.5,519.39,428.5
2016,10,12,8,0,705.0,70.0,1.2,12.0,310.0,591.82,483.97
2016,10,12,8,15,739.0,74.0,1.1,12.5,358.0,643.96,519.7
2016,10,12,8,30,773.0,78.0,1.0,13.0,406.0,699.95,556.65
2016,10,12,8,45,803.5,79.0,0.95,14.0,451.5,748.99,586.7
2016,10,12,9,0,834.0,80.0,0.9,15.0,497.0,796.8,614.91
2016,10,12,9,15,851.0,82.5,0.95,15.5,536.5,833.47,637.41
2016,10,12,9,30,868.0,85.0,1.0,16.0,576.0,860.22,653.11
2016,10,12,9,45,883.0,85.5,1.05,17.0,609.5,887.23,667.79
2016,10,12,10,0,898.0,86.0,1.1,18.0,643.0,911.2,680.34
2016,10,12,10,15,906.5,87.5,1.25,18.5,669.5,927.21,690.56
2016,10,12,10,30,915.0,89.0,1.4,19.0,696.0,939.65,698.54
2016,10,12,10,45,921.0,89.5,1.55,19.5,714.5,944.96,701.9
2016,10,12,11,0,927.0,90.0,1.7,20.0,733.0,946.51,702.9
2016,10,12,11,15,930.0,90.5,1.85,20.0,743.5,941.54,701.0
2016,10,12,11,30,933.0,91.0,2.0,20.0,754.0,932.77,696.66
2016,10,12,11,45,933.5,91.5,2.2,20.5,756.0,918.04,687.53
2016,10,12,12,0,934.0,92.0,2.4,21.0,758.0,899.64,675.86
2016,10,12,12,15,932.5,91.5,2.45,21.0,751.5,874.91,659.84
2016,10,12,12,30,931.0,91.0,2.5,21.0,745.0,846.81,641.52
2016,10,12,12,45,933.0,87.5,2.65,21.0,732.0,814.92,621.23
2016,10,12,13,0,935.0,84.0,2.8,21.0,719.0,779.74,598.36
2016,10,12,13,15,929.0,83.0,2.8,21.0,696.5,738.43,570.05
2016,10,12,13,30,923.0,82.0,2.8,21.0,674.0,694.65,538.64
2016,10,12,13,45,722.5,140.0,2.85,21.0,590.5,591.23,459.77
2016,10,12,14,0,522.0,198.0,2.9,21.0,507.0,495.03,385.45
2016,10,12,14,15,564.0,171.5,2.9,20.5,487.0,462.28,360.71
2016,10,12,14,30,606.0,145.0,2.9,20.0,467.0,426.75,332.16
2016,10,12,14,45,474.0,162.5,2.95,20.0,402.0,351.0,271.7
2016,10,12,15,0,342.0,180.0,3.0,20.0,337.0,288.88,222.35
2016,10,12,15,15,332.0,162.5,3.15,19.5,302.5,247.49,188.02
2016,10,12,15,30,322.0,145.0,3.3,19.0,268.0,207.06,153.91
2016,10,12,15,45,517.0,100.0,3.5,19.0,265.5,180.14,122.18
2016,10,12,16,0,712.0,55.0,3.7,19.0,263.0,132.64,74.28
2016,10,12,16,15,653.0,49.5,3.45,18.0,212.0,78.48,39.41
2016,10,12,16,30,594.0,44.0,3.2,17.0,161.0,35.45,25.58
2016,10,12,16,45,496.0,36.0,2.95,16.0,113.5,27.43,18.26
2016,10,12,17,0,398.0,28.0,2.7,15.0,66.0,22.27,12.77
2016,10,12,17,15,199.0,14.0,2.4,14.0,33.0,11.02,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,0.5,8.5,3.0,2.86,0.0
2016,10,13,6,30,0.0,6.0,0.5,9.0,6.0,5.55,0.0
2016,10,13,6,45,0.0,15.0,0.5,9.5,15.0,13.9,5.71
2016,10,13,7,0,0.0,24.0,0.5,10.0,24.0,22.26,13.43
2016,10,13,7,15,0.0,34.5,0.55,10.0,34.5,32.03,22.16
2016,10,13,7,30,0.0,45.0,0.6,10.0,45.0,41.81,30.81
2016,10,13,7,45,0.0,56.0,0.7,10.5,56.0,52.06,39.64
2016,10,13,8,0,0.0,67.0,0.8,11.0,67.0,62.4,48.37
2016,10,13,8,15,241.5,100.5,0.8,11.5,202.0,298.57,250.82
2016,10,13,8,30,483.0,134.0,0.8,12.0,337.0,543.98,442.71
2016,10,13,8,45,372.5,173.0,0.85,12.5,339.5,503.62,405.99
2016,10,13,9,0,262.0,212.0,0.9,13.0,342.0,468.84,375.76
2016,10,13,9,15,327.5,217.5,0.95,13.5,393.0,534.18,425.35
2016,10,13,9,30,393.0,223.0,1.0,14.0,444.0,601.34,474.11
2016,10,13,9,45,425.5,228.0,1.05,14.5,479.5,653.5,509.98
2016,10,13,10,0,458.0,233.0,1.1,15.0,515.0,691.61,535.73
2016,10,13,10,15,460.5,242.0,1.1,15.5,536.0,705.76,543.31
2016,10,13,10,30,463.0,251.0,1.1,16.0,557.0,717.77,549.65
2016,10,13,10,45,434.0,271.0,1.15,17.0,563.5,710.95,541.59
2016,10,13,11,0,405.0,291.0,1.2,18.0,570.0,690.47,524.62
2016,10,13,11,15,384.0,301.0,1.25,18.0,569.0,676.76,514.65
2016,10,13,11,30,363.0,311.0,1.3,18.0,568.0,661.61,503.61
2016,10,13,11,45,370.0,307.5,1.4,18.5,569.5,654.88,498.86
2016,10,13,12,0,377.0,304.0,1.5,19.0,571.0,646.46,492.81
2016,10,13,12,15,329.5,315.5,1.55,19.5,547.5,607.38,463.23
2016,10,13,12,30,282.0,327.0,1.6,20.0,524.0,569.09,434.3
2016,10,13,12,45,279.5,320.0,1.65,20.5,512.0,547.43,418.45
2016,10,13,13,0,277.0,313.0,1.7,21.0,500.0,525.05,401.83
2016,10,13,13,15,268.0,303.5,1.7,21.0,479.5,495.0,379.97
2016,10,13,13,30,259.0,294.0,1.7,21.0,459.0,464.96,357.91
2016,10,13,13,45,267.5,278.0,1.75,21.0,441.5,439.33,339.31
2016,10,13,14,0,276.0,262.0,1.8,21.0,424.0,412.51,319.35
2016,10,13,14,15,239.5,249.0,1.85,20.5,383.5,360.98,280.55
2016,10,13,14,30,203.0,236.0,1.9,20.0,343.0,316.72,246.78
2016,10,13,14,45,142.0,215.0,1.95,20.0,287.0,258.71,201.64
2016,10,13,15,0,81.0,194.0,2.0,20.0,231.0,206.6,161.12
2016,10,13,15,15,95.5,175.5,2.0,19.5,214.5,187.53,145.69
2016,10,13,15,30,110.0,157.0,2.0,19.0,198.0,166.45,128.03
2016,10,13,15,45,102.5,136.0,2.0,19.0,170.0,137.58,104.4
2016,10,13,16,0,95.0,115.0,2.0,19.0,142.0,109.86,82.0
2016,10,13,16,15,84.0,93.5,1.8,18.0,114.0,82.8,61.26
2016,10,13,16,30,73.0,72.0,1.6,17.0,86.0,58.72,45.9
2016,10,13,16,45,52.0,51.5,1.45,16.5,60.0,42.86,31.5
2016,10,13,17,0,31.0,31.0,1.3,16.0,34.0,27.44,16.62
2016,10,13,17,15,15.5,15.5,1.25,15.5,17.0,14.77,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.5,1.2,11.0,6.5,6.2,0.0
2016,10,14,6,30,0.0,13.0,1.5,11.0,13.0,12.06,0.0
2016,10,14,6,45,9.0,31.5,1.8,11.5,33.0,40.81,27.01
2016,10,14,7,0,18.0,50.0,2.1,12.0,53.0,66.45,50.51
2016,10,14,7,15,29.0,70.5,2.2,12.5,76.5,96.09,76.6
2016,10,14,7,30,40.0,91.0,2.3,13.0,100.0,126.12,102.65
2016,10,14,7,45,47.0,111.0,2.4,13.5,124.5,153.49,125.85
2016,10,14,8,0,54.0,131.0,2.5,14.0,149.0,181.22,148.82
2016,10,14,8,15,139.5,152.5,2.6,14.0,208.5,279.02,231.09
2016,10,14,8,30,225.0,174.0,2.7,14.0,268.0,384.18,316.84
2016,10,14,8,45,249.5,191.0,2.85,14.5,305.5,428.59,350.87
2016,10,14,9,0,274.0,208.0,3.0,15.0,343.0,473.46,384.9
2016,10,14,9,15,167.0,224.0,3.1,15.5,308.5,393.34,318.12
2016,10,14,9,30,60.0,240.0,3.2,16.0,274.0,307.62,246.38
2016,10,14,9,45,148.5,261.5,3.3,16.5,351.0,422.23,338.01
2016,10,14,10,0,237.0,283.0,3.4,17.0,428.0,525.12,417.34
2016,10,14,10,15,263.0,291.0,3.45,17.0,458.5,570.62,450.87
2016,10,14,10,30,289.0,299.0,3.5,17.0,489.0,601.42,473.68
2016,10,14,10,45,199.5,313.0,3.6,17.5,446.0,520.36,409.33
2016,10,14,11,0,110.0,327.0,3.7,18.0,403.0,439.38,344.69
2016,10,14,11,15,113.5,329.0,3.75,18.0,408.5,441.34,346.41
2016,10,14,11,30,117.0,331.0,3.8,18.0,414.0,454.79,356.45
2016,10,14,11,45,95.0,328.0,3.85,18.0,395.5,416.48,326.61
2016,10,14,12,0,73.0,325.0,3.9,18.0,377.0,390.65,306.26
2016,10,14,12,15,36.5,231.0,3.95,18.0,257.0,258.36,203.14
2016,10,14,12,30,0.0,137.0,4.0,18.0,137.0,128.68,99.23
2016,10,14,12,45,1.5,153.5,4.05,18.5,155.0,145.54,112.86
2016,10,14,13,0,3.0,170.0,4.1,19.0,173.0,162.26,126.15
2016,10,14,13,15,2.5,166.0,4.1,19.0,168.5,157.75,122.64
2016,10,14,13,30,2.0,162.0,4.1,19.0,164.0,153.28,119.23
2016,10,14,13,45,1.0,158.0,4.1,19.0,159.0,148.56,115.63
2016,10,14,14,0,0.0,154.0,4.1,19.0,154.0,143.93,112.12
2016,10,14,14,15,14.0,178.0,4.1,18.5,185.0,173.21,136.35
2016,10,14,14,30,28.0,202.0,4.1,18.0,216.0,202.11,160.11
2016,10,14,14,45,20.5,181.0,4.1,18.0,191.0,175.73,139.04
2016,10,14,15,0,13.0,160.0,4.1,18.0,166.0,151.94,120.07
2016,10,14,15,15,6.5,86.0,4.05,17.5,89.0,81.77,62.78
2016,10,14,15,30,0.0,12.0,4.0,17.0,12.0,11.12,3.79
2016,10,14,15,45,0.0,10.0,3.95,17.0,10.0,9.26,2.23
2016,10,14,16,0,0.0,8.0,3.9,17.0,8.0,7.41,0.65
2016,10,14,16,15,0.0,6.5,3.65,16.5,6.5,6.02,0.0
2016,10,14,16,30,0.0,5.0,3.4,16.0,5.0,4.63,0.0
2016,10,14,16,45,0.0,3.5,3.15,16.0,3.5,3.24,0.0
2016,10,14,17,0,0.0,2.0,2.9,16.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,2.75,15.5,1.0,0.95,0.0
2016,10,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,92.0,8.0,1.5,11.5,12.0,7.63,0.0
2016,10,15,6,30,184.0,16.0,1.8,12.0,24.0,88.3,0.0
2016,10,15,6,45,325.5,26.5,2.15,12.5,64.0,204.14,152.46
2016,10,15,7,0,467.0,37.0,2.5,13.0,104.0,303.14,244.92
2016,10,15,7,15,545.5,44.0,2.7,13.5,152.0,377.03,310.87
2016,10,15,7,30,624.0,51.0,2.9,14.0,200.0,453.2,376.34
2016,10,15,7,45,673.0,56.0,3.1,14.5,249.0,517.93,430.09
2016,10,15,8,0,722.0,61.0,3.3,15.0,298.0,584.65,483.29
2016,10,15,8,15,753.5,64.5,3.5,15.5,345.0,638.43,523.22
2016,10,15,8,30,785.0,68.0,3.7,16.0,392.0,691.91,561.97
2016,10,15,8,45,806.0,71.0,3.9,16.5,435.0,735.81,592.72
2016,10,15,9,0,827.0,74.0,4.1,17.0,478.0,778.0,621.76
2016,10,15,9,15,843.0,76.0,4.25,17.5,516.0,805.65,639.6
2016,10,15,9,30,859.0,78.0,4.4,18.0,554.0,837.71,660.84
2016,10,15,9,45,874.0,78.5,4.6,18.5,586.5,864.31,678.47
2016,10,15,10,0,889.0,79.0,4.8,19.0,619.0,887.91,693.98
2016,10,15,10,15,460.5,170.0,4.95,19.0,450.5,621.97,495.95
2016,10,15,10,30,32.0,261.0,5.1,19.0,282.0,299.51,235.43
2016,10,15,10,45,32.5,267.5,5.25,19.0,289.5,305.32,240.44
2016,10,15,11,0,33.0,274.0,5.4,19.0,297.0,311.01,244.73
2016,10,15,11,15,475.5,179.0,5.5,19.0,510.0,634.13,507.15
2016,10,15,11,30,918.0,84.0,5.6,19.0,723.0,903.53,707.08
2016,10,15,11,45,917.0,84.5,5.7,19.5,724.0,887.71,693.25
2016,10,15,12,0,916.0,85.0,5.8,20.0,725.0,868.35,678.53
2016,10,15,12,15,913.5,85.0,5.85,20.0,718.5,843.77,661.17
2016,10,15,12,30,911.0,85.0,5.9,20.0,712.0,815.94,641.48
2016,10,15,12,45,899.0,87.5,6.0,20.0,695.5,780.47,616.32
2016,10,15,13,0,887.0,90.0,6.1,20.0,679.0,742.6,589.24
2016,10,15,13,15,879.5,88.5,6.1,19.5,657.0,701.49,560.29
2016,10,15,13,30,872.0,87.0,6.1,19.0,635.0,658.2,527.41
2016,10,15,13,45,645.0,156.5,6.15,19.0,551.5,554.31,443.34
2016,10,15,14,0,418.0,226.0,6.2,19.0,468.0,459.31,366.01
2016,10,15,14,15,239.0,223.0,6.15,18.5,359.5,338.03,269.54
2016,10,15,14,30,60.0,220.0,6.1,18.0,251.0,233.39,185.7
2016,10,15,14,45,96.0,207.0,6.1,18.0,252.0,230.61,183.35
2016,10,15,15,0,132.0,194.0,6.1,18.0,253.0,224.64,177.58
2016,10,15,15,15,69.0,160.0,5.95,17.5,191.0,165.75,130.65
2016,10,15,15,30,6.0,126.0,5.8,17.0,129.0,116.35,91.97
2016,10,15,15,45,3.0,108.5,5.7,17.0,110.0,99.02,77.79
2016,10,15,16,0,0.0,91.0,5.6,17.0,91.0,82.18,63.84
2016,10,15,16,15,0.0,72.0,5.2,16.5,72.0,64.8,49.18
2016,10,15,16,30,0.0,53.0,4.8,16.0,53.0,47.86,36.47
2016,10,15,16,45,0.0,36.0,4.4,15.5,36.0,32.96,22.87
2016,10,15,17,0,0.0,19.0,4.0,15.0,19.0,17.63,8.01
2016,10,15,17,15,0.0,9.5,3.8,14.5,9.5,9.05,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,4.4,13.0,8.0,7.63,0.0
2016,10,16,6,45,0.0,22.5,4.6,13.5,22.5,20.9,10.55
2016,10,16,7,0,0.0,37.0,4.8,14.0,37.0,35.74,24.21
2016,10,16,7,15,0.0,54.5,4.95,14.0,54.5,53.86,40.09
2016,10,16,7,30,0.0,72.0,5.1,14.0,72.0,71.62,55.53
2016,10,16,7,45,0.0,90.0,5.3,14.5,90.0,89.77,70.94
2016,10,16,8,0,0.0,108.0,5.5,15.0,108.0,107.8,85.95
2016,10,16,8,15,3.0,124.0,5.7,15.0,125.5,125.62,100.81
2016,10,16,8,30,6.0,140.0,5.9,15.0,143.0,143.67,115.7
2016,10,16,8,45,3.0,99.0,6.15,15.5,100.5,96.03,75.38
2016,10,16,9,0,0.0,58.0,6.4,16.0,58.0,53.94,39.76
2016,10,16,9,15,0.0,65.0,6.55,16.0,65.0,60.49,45.12
2016,10,16,9,30,0.0,72.0,6.7,16.0,72.0,67.03,50.45
2016,10,16,9,45,0.0,54.5,6.9,16.5,54.5,50.71,36.67
2016,10,16,10,0,0.0,37.0,7.1,17.0,37.0,34.41,23.0
2016,10,16,10,15,11.0,140.0,7.2,17.0,147.0,142.68,112.48
2016,10,16,10,30,22.0,243.0,7.3,17.0,257.0,258.01,205.73
2016,10,16,10,45,20.0,243.5,7.4,17.0,257.0,255.67,203.41
2016,10,16,11,0,18.0,244.0,7.5,17.0,257.0,253.39,201.34
2016,10,16,11,15,19.0,247.0,7.55,17.0,260.5,256.39,203.64
2016,10,16,11,30,20.0,250.0,7.6,17.0,264.0,259.35,205.94
2016,10,16,11,45,10.0,157.0,7.65,17.5,164.0,157.04,123.12
2016,10,16,12,0,0.0,64.0,7.7,18.0,64.0,59.64,43.39
2016,10,16,12,15,0.0,63.5,7.65,17.5,63.5,59.17,43.13
2016,10,16,12,30,0.0,63.0,7.6,17.0,63.0,58.7,42.85
2016,10,16,12,45,0.0,52.0,7.6,17.0,52.0,48.43,34.42
2016,10,16,13,0,0.0,41.0,7.6,17.0,41.0,38.16,25.98
2016,10,16,13,15,0.0,41.5,7.5,17.0,41.5,38.62,26.4
2016,10,16,13,30,0.0,42.0,7.4,17.0,42.0,39.08,26.83
2016,10,16,13,45,4.0,114.0,7.35,17.0,116.5,108.83,84.57
2016,10,16,14,0,8.0,186.0,7.3,17.0,191.0,178.57,141.79
2016,10,16,14,15,4.0,141.5,7.2,17.0,144.0,133.98,105.51
2016,10,16,14,30,0.0,97.0,7.1,17.0,97.0,90.33,69.73
2016,10,16,14,45,0.0,56.5,7.0,17.0,56.5,52.54,38.45
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,14.84,6.87
2016,10,16,15,15,0.0,14.5,6.7,16.5,14.5,13.45,5.75
2016,10,16,15,30,0.0,13.0,6.5,16.0,13.0,12.05,4.61
2016,10,16,15,45,340.5,32.0,6.35,16.0,125.0,84.76,51.55
2016,10,16,16,0,681.0,51.0,6.2,16.0,237.0,117.34,64.52
2016,10,16,16,15,619.5,45.5,5.85,15.5,188.0,65.82,32.95
2016,10,16,16,30,558.0,40.0,5.5,15.0,139.0,32.48,23.03
2016,10,16,16,45,453.5,32.0,5.15,14.5,95.0,24.61,15.66
2016,10,16,17,0,349.0,24.0,4.8,14.0,51.0,19.3,8.76
2016,10,16,17,15,174.5,12.0,4.6,13.5,25.5,11.44,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,84.0,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,168.0,15.0,1.3,10.0,21.0,80.51,0.0
2016,10,17,6,45,314.0,26.0,1.45,10.5,60.0,196.74,143.18
2016,10,17,7,0,460.0,37.0,1.6,11.0,99.0,298.29,240.77
2016,10,17,7,15,542.5,44.0,1.7,11.5,147.5,373.71,308.02
2016,10,17,7,30,625.0,51.0,1.8,12.0,196.0,455.71,377.84
2016,10,17,7,45,678.0,55.5,1.95,12.5,246.0,517.89,429.52
2016,10,17,8,0,731.0,60.0,2.1,13.0,296.0,586.6,484.12
2016,10,17,8,15,764.5,63.5,2.2,13.0,343.5,641.89,525.6
2016,10,17,8,30,798.0,67.0,2.3,13.0,391.0,696.97,565.97
2016,10,17,8,45,823.5,69.0,2.45,13.5,435.0,743.29,598.25
2016,10,17,9,0,849.0,71.0,2.6,14.0,479.0,781.27,623.93
2016,10,17,9,15,865.5,73.5,2.65,14.5,518.0,817.18,647.19
2016,10,17,9,30,882.0,76.0,2.7,15.0,557.0,850.55,668.37
2016,10,17,9,45,886.0,80.5,2.75,15.5,588.0,872.67,681.44
2016,10,17,10,0,890.0,85.0,2.8,16.0,619.0,891.33,692.18
2016,10,17,10,15,608.5,184.5,2.85,16.0,556.5,773.05,606.72
2016,10,17,10,30,327.0,284.0,2.9,16.0,494.0,616.52,485.13
2016,10,17,10,45,624.0,186.0,2.95,16.5,600.0,787.75,617.67
2016,10,17,11,0,921.0,88.0,3.0,17.0,706.0,925.7,712.23
2016,10,17,11,15,924.0,88.5,3.05,17.0,715.5,920.52,707.3
2016,10,17,11,30,927.0,89.0,3.1,17.0,725.0,911.59,701.21
2016,10,17,11,45,928.0,88.5,3.15,17.5,727.0,896.09,689.38
2016,10,17,12,0,929.0,88.0,3.2,18.0,729.0,876.98,675.22
2016,10,17,12,15,927.0,87.5,3.25,18.0,722.0,851.88,658.22
2016,10,17,12,30,925.0,87.0,3.3,18.0,715.0,823.48,638.92
2016,10,17,12,45,925.5,84.0,3.4,18.0,701.5,791.08,616.96
2016,10,17,13,0,926.0,81.0,3.5,18.0,688.0,755.52,592.56
2016,10,17,13,15,919.0,80.0,3.55,18.0,665.0,713.95,563.35
2016,10,17,13,30,912.0,79.0,3.6,18.0,642.0,670.04,530.19
2016,10,17,13,45,902.0,77.5,3.7,18.0,612.5,621.72,492.76
2016,10,17,14,0,892.0,76.0,3.8,18.0,583.0,571.78,453.04
2016,10,17,14,15,877.5,74.5,3.8,17.5,546.5,518.24,409.9
2016,10,17,14,30,863.0,73.0,3.8,17.0,510.0,464.03,364.79
2016,10,17,14,45,843.5,70.0,3.85,17.0,468.5,405.11,314.0
2016,10,17,15,0,824.0,67.0,3.9,17.0,427.0,347.09,262.56
2016,10,17,15,15,796.0,64.0,3.85,16.5,380.5,287.49,209.42
2016,10,17,15,30,768.0,61.0,3.8,16.0,334.0,229.98,157.74
2016,10,17,15,45,727.0,57.0,3.8,16.0,285.0,171.77,107.23
2016,10,17,16,0,686.0,53.0,3.8,16.0,236.0,117.84,64.76
2016,10,17,16,15,620.5,47.0,3.4,15.0,186.5,65.6,33.53
2016,10,17,16,30,555.0,41.0,3.0,14.0,137.0,33.68,24.17
2016,10,17,16,45,439.0,32.5,2.6,13.5,92.0,25.24,16.24
2016,10,17,17,0,323.0,24.0,2.2,13.0,47.0,19.51,8.19
2016,10,17,17,15,161.5,12.0,2.05,12.5,23.5,11.44,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,82.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,164.0,14.0,2.5,8.0,19.0,77.74,0.0
2016,10,18,6,45,319.0,25.0,2.7,8.5,58.5,196.19,141.17
2016,10,18,7,0,474.0,36.0,2.9,9.0,98.0,303.34,247.32
2016,10,18,7,15,557.0,43.0,3.2,9.5,147.0,379.44,316.99
2016,10,18,7,30,640.0,50.0,3.5,10.0,196.0,457.89,386.13
2016,10,18,7,45,694.0,54.0,3.8,11.0,246.0,524.88,442.55
2016,10,18,8,0,748.0,58.0,4.1,12.0,296.0,594.09,498.38
2016,10,18,8,15,780.5,61.5,4.25,12.5,344.0,649.13,540.13
2016,10,18,8,30,813.0,65.0,4.4,13.0,392.0,703.86,580.61
2016,10,18,8,45,837.5,67.0,4.6,13.5,436.0,749.73,613.73
2016,10,18,9,0,862.0,69.0,4.8,14.0,480.0,787.18,640.05
2016,10,18,9,15,878.0,71.0,4.85,14.0,518.5,822.28,664.8
2016,10,18,9,30,894.0,73.0,4.9,14.0,557.0,854.77,687.48
2016,10,18,9,45,907.0,74.0,5.0,14.5,590.0,880.56,704.14
2016,10,18,10,0,920.0,75.0,5.1,15.0,623.0,903.16,718.49
2016,10,18,10,15,928.0,76.0,5.1,15.5,648.0,917.94,726.55
2016,10,18,10,30,936.0,77.0,5.1,16.0,673.0,929.09,732.1
2016,10,18,10,45,941.0,77.5,5.15,16.5,690.5,933.22,733.1
2016,10,18,11,0,946.0,78.0,5.2,17.0,708.0,933.54,731.57
2016,10,18,11,15,948.5,78.5,5.2,17.0,718.0,927.79,726.96
2016,10,18,11,30,951.0,79.0,5.2,17.0,728.0,918.21,719.8
2016,10,18,11,45,951.0,79.0,5.2,17.0,729.5,902.13,708.12
2016,10,18,12,0,951.0,79.0,5.2,17.0,731.0,882.37,693.94
2016,10,18,12,15,949.0,79.0,5.15,17.0,724.0,857.4,675.79
2016,10,18,12,30,947.0,79.0,5.1,17.0,717.0,829.04,655.25
2016,10,18,12,45,940.5,79.0,5.1,17.0,701.5,794.05,630.13
2016,10,18,13,0,934.0,79.0,5.1,17.0,686.0,756.24,602.86
2016,10,18,13,15,927.0,78.0,5.05,16.5,663.5,714.41,573.33
2016,10,18,13,30,920.0,77.0,5.0,16.0,641.0,670.23,539.61
2016,10,18,13,45,911.0,75.0,4.95,16.0,611.0,621.7,500.54
2016,10,18,14,0,902.0,73.0,4.9,16.0,581.0,571.46,459.23
2016,10,18,14,15,888.0,71.5,4.85,16.0,545.0,517.77,414.12
2016,10,18,14,30,874.0,70.0,4.8,16.0,509.0,463.36,367.21
2016,10,18,14,45,858.0,66.5,4.8,16.0,467.5,405.73,316.56
2016,10,18,15,0,842.0,63.0,4.8,16.0,426.0,348.19,264.67
2016,10,18,15,15,814.5,60.0,4.7,16.0,379.5,286.53,208.75
2016,10,18,15,30,787.0,57.0,4.6,16.0,333.0,228.22,155.63
2016,10,18,15,45,746.0,53.0,4.5,16.0,284.0,169.08,104.2
2016,10,18,16,0,705.0,49.0,4.4,16.0,235.0,114.18,61.13
2016,10,18,16,15,640.5,44.0,3.9,15.0,185.0,61.96,30.7
2016,10,18,16,30,576.0,39.0,3.4,14.0,135.0,31.99,22.64
2016,10,18,16,45,457.5,30.5,2.9,13.5,90.0,25.81,16.63
2016,10,18,17,0,339.0,22.0,2.4,13.0,45.0,17.79,5.98
2016,10,18,17,15,169.5,11.0,2.25,12.5,22.5,10.48,0.0
2016,10,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,104.0,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,208.0,12.0,1.6,7.0,18.0,92.81,0.0
2016,10,19,6,45,359.5,21.5,1.8,8.0,57.5,203.5,142.48
2016,10,19,7,0,511.0,31.0,2.0,9.0,97.0,309.83,251.14
2016,10,19,7,15,590.0,37.5,2.2,9.5,145.5,385.3,320.13
2016,10,19,7,30,669.0,44.0,2.4,10.0,194.0,466.68,390.99
2016,10,19,7,45,717.5,48.0,2.65,11.0,243.5,530.91,444.7
2016,10,19,8,0,766.0,52.0,2.9,12.0,293.0,597.03,497.28
2016,10,19,8,15,797.5,55.0,3.1,12.5,340.5,651.15,537.89
2016,10,19,8,30,829.0,58.0,3.3,13.0,388.0,698.59,572.35
2016,10,19,8,45,851.5,60.0,3.5,14.0,431.5,743.01,602.73
2016,10,19,9,0,874.0,62.0,3.7,15.0,475.0,785.78,631.25
2016,10,19,9,15,889.5,64.0,3.75,15.5,513.5,820.73,654.06
2016,10,19,9,30,905.0,66.0,3.8,16.0,552.0,853.02,674.73
2016,10,19,9,45,917.5,66.5,3.85,16.5,584.5,877.92,689.94
2016,10,19,10,0,930.0,67.0,3.9,17.0,617.0,899.59,702.87
2016,10,19,10,15,937.5,68.0,3.85,17.5,642.0,914.04,710.17
2016,10,19,10,30,945.0,69.0,3.8,18.0,667.0,924.8,715.0
2016,10,19,10,45,949.5,69.5,3.8,18.5,684.5,928.53,715.35
2016,10,19,11,0,954.0,70.0,3.8,19.0,702.0,928.41,713.24
2016,10,19,11,15,957.0,70.5,3.75,19.0,712.0,923.09,708.77
2016,10,19,11,30,960.0,71.0,3.7,19.0,722.0,913.91,701.81
2016,10,19,11,45,960.0,71.0,3.7,19.5,723.5,897.74,689.14
2016,10,19,12,0,960.0,71.0,3.7,20.0,725.0,877.88,674.09
2016,10,19,12,15,958.0,71.0,3.7,20.0,718.0,852.79,656.78
2016,10,19,12,30,956.0,71.0,3.7,20.0,711.0,824.28,637.11
2016,10,19,12,45,949.5,72.0,3.7,20.5,696.0,790.22,612.32
2016,10,19,13,0,943.0,73.0,3.7,21.0,681.0,753.3,585.49
2016,10,19,13,15,936.0,72.0,3.65,21.0,658.5,711.23,555.76
2016,10,19,13,30,929.0,71.0,3.6,21.0,636.0,666.79,522.1
2016,10,19,13,45,919.0,70.0,3.6,21.0,606.0,618.43,484.62
2016,10,19,14,0,909.0,69.0,3.6,21.0,576.0,568.41,444.9
2016,10,19,14,15,895.0,67.0,3.55,21.0,540.0,513.99,400.62
2016,10,19,14,30,881.0,65.0,3.5,21.0,504.0,458.85,354.49
2016,10,19,14,45,862.0,63.0,3.45,21.0,462.5,401.31,305.21
2016,10,19,15,0,843.0,61.0,3.4,21.0,421.0,344.14,254.95
2016,10,19,15,15,815.5,58.0,3.15,20.5,374.5,284.29,202.19
2016,10,19,15,30,788.0,55.0,2.9,20.0,328.0,224.34,149.29
2016,10,19,15,45,748.0,51.5,2.65,19.5,279.0,165.95,99.76
2016,10,19,16,0,708.0,48.0,2.4,19.0,230.0,111.66,58.31
2016,10,19,16,15,643.0,42.5,2.1,17.5,180.5,59.0,28.6
2016,10,19,16,30,578.0,37.0,1.8,16.0,131.0,30.26,20.91
2016,10,19,16,45,461.0,28.5,1.5,15.0,86.5,24.0,14.89
2016,10,19,17,0,344.0,20.0,1.2,14.0,42.0,17.52,4.45
2016,10,19,17,15,172.0,10.0,1.2,13.5,21.0,9.53,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
