Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,101.5,5.5,1.2,9.5,8.0,0.0,0.0
2016,10,20,6,30,203.0,11.0,1.2,10.0,16.0,89.57,0.0
2016,10,20,6,45,358.0,21.0,1.25,10.5,55.5,200.67,134.02
2016,10,20,7,0,513.0,31.0,1.3,11.0,95.0,309.79,247.52
2016,10,20,7,15,594.0,37.5,1.55,11.5,144.0,386.32,316.76
2016,10,20,7,30,675.0,44.0,1.8,12.0,193.0,468.86,387.83
2016,10,20,7,45,724.0,48.0,2.1,13.0,243.0,533.53,441.49
2016,10,20,8,0,773.0,52.0,2.4,14.0,293.0,600.08,494.11
2016,10,20,8,15,805.5,55.5,2.45,14.5,341.0,655.7,534.66
2016,10,20,8,30,838.0,59.0,2.5,15.0,389.0,704.69,569.03
2016,10,20,8,45,860.0,61.0,2.55,16.0,433.0,748.86,597.87
2016,10,20,9,0,882.0,63.0,2.6,17.0,477.0,791.31,624.77
2016,10,20,9,15,898.0,65.0,2.6,17.5,515.5,826.75,646.96
2016,10,20,9,30,914.0,67.0,2.6,18.0,554.0,859.51,667.01
2016,10,20,9,45,927.5,67.0,2.6,19.0,587.0,884.68,680.29
2016,10,20,10,0,941.0,67.0,2.6,20.0,620.0,906.63,691.29
2016,10,20,10,15,949.0,68.0,2.55,20.5,645.5,921.53,698.36
2016,10,20,10,30,957.0,69.0,2.5,21.0,671.0,932.71,703.04
2016,10,20,10,45,961.5,70.0,2.45,21.5,688.5,936.98,703.2
2016,10,20,11,0,966.0,71.0,2.4,22.0,706.0,937.35,700.95
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,930.86,696.14
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,920.48,688.95
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,904.7,676.99
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,885.16,662.71
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,859.23,645.9
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,829.86,626.75
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,795.1,602.64
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,757.54,576.53
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,715.22,547.99
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,670.5,515.2
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,621.86,478.61
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,571.54,439.7
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,516.82,396.94
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,461.36,352.09
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,402.92,302.84
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,344.99,252.67
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,283.19,198.92
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,224.74,147.78
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,165.44,98.27
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,110.56,57.17
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,57.66,28.14
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,30.46,20.85
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,24.2,14.79
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,17.74,2.67
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,9.53,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,79.56,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,189.22,119.73
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,299.41,236.49
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,375.99,304.82
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,458.73,374.84
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,524.18,428.14
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,591.68,480.67
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,646.07,519.5
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,693.89,552.34
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,739.37,582.03
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,783.24,609.89
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,818.34,631.77
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,850.8,651.66
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,875.02,665.77
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,895.95,677.7
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,910.6,684.93
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,921.61,689.87
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,926.22,690.7
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,926.98,689.21
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,920.52,682.58
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,910.23,673.68
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,894.6,662.04
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,875.28,648.15
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,849.63,631.93
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,820.59,613.44
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,786.07,591.52
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,748.71,567.4
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,706.44,539.32
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,661.87,507.09
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,612.57,470.65
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,561.82,431.88
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,507.91,390.0
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,453.38,346.03
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,373.0,281.38
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,302.66,224.35
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,251.21,180.7
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,202.52,139.16
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,157.03,97.48
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,106.9,55.94
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,55.97,28.3
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,31.61,21.79
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,22.33,13.08
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,15.43,0.0
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,9.05,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,67.51,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,182.21,108.66
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,289.86,229.35
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,367.84,299.64
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,452.12,371.69
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,517.32,425.3
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,584.54,478.13
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,594.85,484.39
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,594.52,482.35
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,602.99,485.55
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,601.23,480.74
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,644.97,512.21
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,694.12,546.49
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,796.86,617.27
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,888.12,677.3
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,902.49,683.32
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,913.28,687.73
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,917.31,688.22
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,917.57,686.41
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,912.15,681.83
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,902.94,674.94
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,887.03,663.73
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,867.52,650.29
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,842.18,633.51
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,813.52,614.52
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,776.21,588.42
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,736.72,560.79
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,694.9,532.76
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,650.93,501.57
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,562.93,435.17
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,481.33,372.67
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,425.13,329.53
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,375.13,290.01
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,325.54,249.39
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,277.69,209.35
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,232.08,171.31
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,189.02,135.21
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,144.15,98.15
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,102.17,65.84
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,62.62,40.86
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,39.93,29.16
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,30.89,20.16
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,21.06,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,11.44,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,111.25,59.73
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,225.21,179.19
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,290.7,239.54
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,361.8,302.12
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,421.1,352.44
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,482.44,402.48
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,535.26,443.83
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,588.63,484.27
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,638.07,519.6
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,687.07,553.71
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,637.02,512.69
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,569.82,456.98
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,738.61,587.06
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,879.56,686.74
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,893.38,693.6
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,903.64,698.98
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,906.18,699.28
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,904.99,697.17
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,898.77,692.69
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,888.84,685.78
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,871.1,673.79
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,849.95,659.46
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,824.35,641.39
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,795.59,621.08
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,761.76,597.07
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,725.27,571.04
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,683.73,540.08
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,640.06,506.12
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,592.53,468.46
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,544.39,429.38
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,491.03,385.9
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,437.29,340.79
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,380.02,291.13
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,323.68,241.14
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,265.08,189.24
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,209.13,139.77
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,152.92,92.89
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,99.65,53.31
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,51.35,27.42
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,31.05,21.39
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,26.23,16.04
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,22.97,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,12.87,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,62.01,26.84
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,130.38,101.92
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,177.58,145.74
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,226.88,190.03
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,268.61,226.42
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,311.1,262.35
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,350.12,294.85
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,389.45,326.89
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,415.24,346.21
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,439.53,363.96
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,482.19,397.37
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,524.88,430.22
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,574.79,468.23
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,638.11,515.38
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,672.7,541.12
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,705.73,565.58
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,500.53,402.96
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,271.46,216.03
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,404.11,322.82
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,509.33,404.13
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,517.33,409.02
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,523.86,413.23
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,469.0,370.07
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,416.4,328.58
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,374.9,296.0
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,343.51,271.0
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,332.85,263.13
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,321.62,254.66
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,302.34,239.72
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,283.03,224.63
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,260.57,206.86
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,238.04,188.79
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,167.03,131.89
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,101.93,79.53
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,89.7,69.79
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,77.54,59.9
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,65.03,49.53
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,52.61,39.04
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,39.88,28.1
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,26.92,17.86
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,16.7,8.05
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,6.67,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,3.34,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,11.59,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,23.21,13.4
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,39.51,27.9
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,55.86,42.3
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,72.56,56.73
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,89.13,70.76
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,105.04,83.98
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,120.93,96.93
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,144.75,116.5
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,168.85,136.0
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,156.92,125.35
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,145.48,115.23
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,184.43,146.77
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,223.73,178.01
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,203.64,160.98
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,184.11,144.63
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,191.05,149.76
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,197.97,154.82
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,219.12,171.51
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,240.1,187.95
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,306.49,239.87
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,361.49,281.89
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,595.79,468.02
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,773.64,598.47
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,740.67,573.71
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,704.97,548.67
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,664.87,519.46
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,622.57,487.03
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,575.42,450.43
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,526.95,411.85
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,475.47,369.73
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,423.48,325.99
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,366.7,277.41
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,311.15,228.67
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,253.97,178.58
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,199.34,130.72
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,143.98,84.94
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,93.59,48.31
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,45.91,24.13
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,26.01,16.94
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,19.28,9.86
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,14.3,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,131.31,37.42
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,279.74,217.3
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,357.27,289.29
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,441.7,361.95
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,505.78,415.06
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,572.01,467.35
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,620.54,503.62
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,674.46,542.55
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,593.88,478.94
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,467.39,376.75
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,658.78,526.8
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,829.02,647.53
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,852.63,660.22
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,872.88,671.8
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,888.64,681.83
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,900.81,689.52
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,904.94,691.2
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,905.28,690.45
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,900.2,687.11
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,891.31,681.3
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,875.32,669.39
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,855.72,655.1
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,830.67,637.83
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,802.27,618.25
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,769.18,595.54
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,733.13,570.58
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,691.13,539.81
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,646.85,505.72
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,597.69,467.35
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,547.07,426.85
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,493.34,383.47
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,439.06,338.23
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,381.1,288.22
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,322.74,236.77
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,263.25,184.29
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,206.26,134.21
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,148.45,86.48
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,95.64,48.48
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,45.6,23.89
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,28.66,19.07
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,19.0,9.28
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,13.34,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,10.66,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,21.35,11.69
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,36.29,25.05
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,51.52,38.39
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,67.13,51.75
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,82.62,64.72
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,98.05,77.49
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,113.45,90.01
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,93.49,73.01
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,75.52,57.75
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,135.52,107.45
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,197.81,157.92
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,321.51,258.25
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,448.99,357.2
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,331.87,263.9
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,217.47,171.17
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,227.72,179.13
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,237.91,186.7
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,247.91,194.55
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,257.76,202.31
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,256.5,201.34
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,255.2,200.41
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,258.06,203.16
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,260.73,205.8
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,184.6,145.43
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,111.44,86.32
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,93.8,72.19
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,76.39,58.08
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,132.17,104.33
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,187.33,149.46
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,138.04,109.51
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,90.33,70.44
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,55.33,41.3
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,20.41,11.79
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,18.08,9.85
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,15.76,7.89
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,12.97,5.49
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,10.18,3.07
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,7.4,0.64
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,4.62,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.77,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,23.67,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,53.1,37.08
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,87.29,68.31
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,130.68,106.54
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,164.3,135.82
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,198.39,164.84
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,227.11,188.91
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,255.84,212.53
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,158.6,130.14
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,72.61,55.98
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,103.12,81.47
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,134.22,107.07
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,108.89,85.65
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,84.86,65.43
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,149.69,118.8
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,216.55,172.58
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,242.11,192.61
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,279.78,222.06
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,337.97,268.62
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,395.02,313.48
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,635.15,506.76
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,821.51,644.86
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,648.67,513.59
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,465.66,368.03
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,345.6,274.42
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,219.33,173.2
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,191.97,151.63
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,165.46,130.39
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,91.58,70.44
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,19.5,10.72
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,17.64,9.21
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,15.77,7.68
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,21.34,12.42
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,26.91,17.18
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,23.65,14.51
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,20.4,11.8
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,72.7,42.33
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,89.25,46.13
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,39.84,21.6
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,26.53,17.38
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,18.82,8.39
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,12.39,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,112.14,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,242.46,183.74
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,319.83,259.51
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,401.04,331.9
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,468.41,390.07
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,538.6,448.25
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,593.85,491.61
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,649.24,532.63
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,695.29,565.67
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,733.46,592.19
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,640.78,519.94
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,504.89,409.51
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,506.91,409.25
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,506.72,406.57
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,704.45,563.08
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,874.12,684.11
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,878.38,683.6
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,878.98,682.08
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,873.6,677.49
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,864.54,670.53
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,724.09,567.28
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,563.52,441.51
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,552.65,434.21
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,540.37,424.94
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,644.19,506.75
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,709.32,556.43
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,668.41,524.99
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,625.29,491.62
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,577.39,454.06
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,528.17,414.47
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,475.24,371.62
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,421.68,326.79
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,311.2,239.34
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,224.91,173.34
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,188.55,142.7
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,153.36,112.87
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,117.8,83.44
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,84.37,57.52
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,52.63,36.63
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,34.85,24.35
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,21.86,9.84
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
