Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,78.08,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,205.43,154.55
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,284.58,232.18
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,372.58,310.2
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,438.83,368.25
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,508.31,427.19
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,564.27,473.96
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,620.86,519.27
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,662.0,550.14
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,705.95,582.75
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,429.32,360.3
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,99.21,77.89
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,112.55,88.88
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,125.9,99.57
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,140.19,111.19
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,154.49,122.77
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,144.49,114.17
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,134.75,105.87
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,111.9,87.09
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,89.58,68.71
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,95.82,73.83
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,102.04,78.95
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,159.91,126.55
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,218.26,173.97
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,212.88,169.64
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,207.52,165.43
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,341.12,276.41
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,453.27,366.31
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,311.94,251.76
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,184.52,147.37
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,162.11,129.62
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,140.54,112.33
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,127.02,101.38
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,113.77,90.6
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,174.73,129.91
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,193.33,128.19
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,137.31,81.76
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,85.39,44.75
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,39.17,23.01
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,27.81,18.48
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,19.14,7.23
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,11.44,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,86.6,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,224.62,166.65
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,305.71,248.28
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,395.69,327.26
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,459.33,381.87
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,531.59,440.69
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,587.69,484.04
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,643.99,524.49
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,692.75,558.47
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,740.46,590.89
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,769.53,607.53
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,802.79,626.83
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,828.03,640.75
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,850.19,652.45
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,716.47,556.16
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,545.91,426.06
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,731.19,566.24
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,884.19,665.8
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,877.69,660.55
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,867.5,655.31
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,851.95,645.31
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,832.87,632.95
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,807.13,618.41
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,778.2,601.2
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,741.7,578.53
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,702.94,553.31
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,661.12,523.01
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,617.28,490.1
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,570.01,453.41
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,522.24,414.98
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,468.9,371.25
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,415.26,325.78
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,359.18,276.45
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,303.82,226.53
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,246.02,174.73
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,191.13,125.94
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,135.54,79.95
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,83.42,42.88
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,36.66,21.43
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,26.12,16.93
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,12.69,2.18
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,78.53,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,205.08,149.36
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,288.64,235.17
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,380.03,316.47
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,450.55,377.68
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,520.85,436.44
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,578.28,482.13
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,636.1,525.02
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,685.96,560.68
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,734.87,594.79
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,770.45,619.15
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,796.8,636.61
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,738.89,591.89
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,653.58,524.92
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,640.86,513.78
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,612.57,490.77
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,763.5,606.34
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,880.01,686.91
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,874.53,681.86
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,865.33,675.55
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,849.85,664.09
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,830.79,650.22
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,806.72,633.69
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,779.35,614.79
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,743.89,590.22
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,705.93,563.51
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,664.82,531.77
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,621.55,497.68
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,573.88,459.54
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,524.82,419.22
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,471.64,374.3
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,417.29,327.19
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,359.87,276.58
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,303.6,225.86
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,245.26,173.56
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,189.91,124.47
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,134.11,78.63
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,82.22,42.2
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,35.77,25.98
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,26.31,16.99
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,12.79,1.37
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,81.82,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,211.28,151.29
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,296.36,242.26
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,388.01,324.13
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,457.1,384.43
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,525.45,441.86
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,582.8,487.8
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,640.45,530.89
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,688.39,564.26
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,735.14,595.81
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,771.67,620.19
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,805.8,642.55
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,828.23,655.42
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,854.74,671.21
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,869.08,678.36
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,879.89,683.18
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,884.34,683.68
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,885.06,681.8
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,879.51,676.59
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,870.21,669.0
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,854.57,655.97
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,835.33,640.68
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,810.1,622.13
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,781.56,601.4
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,748.39,576.86
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,712.23,550.32
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,670.32,518.76
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,626.19,484.87
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,577.84,447.14
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,528.08,407.42
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,474.07,364.71
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,419.63,320.07
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,362.22,271.28
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,304.8,221.17
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,245.45,169.33
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,188.93,120.29
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,132.08,74.6
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,81.08,39.92
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,33.62,23.85
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,24.85,15.5
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,11.11,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,89.59,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,220.72,151.58
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,307.56,248.04
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,399.34,328.88
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,468.79,388.72
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,541.31,448.42
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,598.06,492.92
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,655.0,534.38
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,701.87,567.25
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,740.84,593.56
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,776.34,616.5
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,809.42,637.32
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,835.24,651.99
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,857.98,664.43
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,872.8,672.14
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,884.07,677.54
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,888.29,676.96
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,888.74,674.04
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,882.72,668.98
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,872.93,661.59
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,856.41,648.56
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,836.29,633.32
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,811.53,615.78
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,783.45,596.07
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,748.31,570.43
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,710.47,542.89
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,668.75,511.68
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,624.81,478.28
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,576.13,440.72
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,526.14,401.26
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,472.25,358.56
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,417.99,314.2
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,359.6,265.14
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,302.51,215.96
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,243.41,165.65
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,187.32,118.08
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,130.71,73.3
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,80.1,39.49
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,33.69,23.66
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,23.83,14.37
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,11.64,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,56.63,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,152.29,98.11
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,223.05,177.82
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,295.48,241.83
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,355.39,293.23
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,418.16,344.79
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,470.72,387.16
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,524.1,428.88
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,532.38,433.85
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,541.79,439.38
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,636.03,509.83
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,723.58,569.74
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,786.25,608.66
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,840.48,640.53
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,854.9,647.34
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,865.89,652.41
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,805.87,611.02
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,729.46,557.77
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,722.34,551.86
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,712.69,543.5
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,558.04,429.29
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,415.95,320.73
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,458.49,354.88
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,505.6,390.17
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,484.77,374.4
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,463.2,358.53
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,456.42,354.17
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,445.7,346.36
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,401.79,312.81
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,360.03,280.59
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,370.71,288.08
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,362.68,278.44
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,309.99,234.08
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,260.35,191.77
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,225.54,157.88
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,183.71,117.48
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,128.39,73.41
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,76.87,38.46
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,31.16,21.62
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,23.96,14.5
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,11.72,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,78.72,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,200.55,123.13
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,290.63,231.68
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,377.87,309.49
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,447.29,368.98
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,519.79,428.23
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,576.85,473.22
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,634.25,515.59
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,680.08,547.67
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,724.56,578.0
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,760.47,602.48
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,787.24,620.21
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,812.65,635.73
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,835.13,649.06
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,849.85,657.28
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,861.12,663.25
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,865.33,664.46
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,865.9,663.38
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,860.07,659.31
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,850.58,652.9
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,834.69,641.34
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,815.28,627.44
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,790.74,611.15
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,762.99,592.53
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,727.2,568.02
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,689.07,540.96
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,648.0,510.8
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,604.9,478.23
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,557.29,440.39
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,509.36,401.22
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,455.79,357.09
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,402.09,311.48
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,298.6,228.84
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,216.51,165.48
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,208.36,150.07
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,178.65,114.42
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,124.37,70.95
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,74.17,37.01
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,29.54,20.15
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,23.15,13.65
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,11.35,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,32.69,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,95.68,51.8
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,142.62,112.44
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,195.48,160.54
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,238.26,198.22
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,282.15,235.52
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,320.31,266.8
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,358.55,297.15
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,438.01,360.11
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,508.7,414.47
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,534.1,431.7
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,557.58,447.57
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,604.54,482.37
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,650.98,516.0
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,635.39,499.64
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,616.31,481.47
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,535.48,417.18
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,453.68,352.2
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,553.46,428.06
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,649.3,495.98
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,615.19,467.29
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,571.38,433.72
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,556.84,424.83
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,540.93,414.43
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,493.36,379.64
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,447.96,346.01
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,430.37,333.94
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,411.06,319.94
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,310.21,242.57
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,221.84,173.66
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,188.14,147.77
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,154.6,121.49
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,139.96,109.88
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,125.45,98.19
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,107.43,83.72
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,90.08,69.67
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,72.68,55.33
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,55.94,41.3
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,39.58,28.74
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,23.93,14.05
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,12.06,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,71.34,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,181.7,90.04
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,271.18,212.34
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,356.2,288.23
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,423.1,346.11
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,493.31,404.27
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,548.93,447.04
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,605.08,487.04
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,650.72,516.69
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,695.3,544.45
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,618.09,484.62
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,505.17,396.41
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,658.44,508.87
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,792.89,594.15
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,808.6,601.2
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,821.07,608.08
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,820.11,606.29
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,822.49,607.06
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,817.88,604.48
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,809.82,599.84
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,795.98,590.39
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,778.78,578.85
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,606.25,458.62
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,424.41,323.47
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,491.69,377.6
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,547.84,420.2
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,576.56,442.22
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,582.9,447.4
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,495.46,380.99
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,413.34,318.4
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,372.76,286.89
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,331.41,253.42
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,286.48,215.9
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,242.62,178.54
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,197.12,139.8
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,153.42,102.88
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,109.3,68.18
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,69.61,40.66
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,33.86,23.52
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,23.48,13.34
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,11.84,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,64.59,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,165.45,67.93
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,257.37,200.05
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,348.95,281.53
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,411.54,335.55
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,483.27,394.15
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,539.53,437.48
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,596.38,478.62
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,642.06,508.16
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,686.64,535.78
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,722.21,558.66
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,755.58,579.77
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,781.18,595.04
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,797.16,603.74
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,811.71,610.39
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,823.0,614.86
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,827.14,615.55
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,827.77,614.16
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,822.52,611.1
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,813.78,605.91
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,798.38,595.26
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,779.68,582.56
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,755.73,566.12
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,728.75,547.74
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,695.84,524.96
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,660.53,499.35
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,620.57,470.02
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,580.71,440.1
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,534.48,404.95
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,487.23,368.15
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,435.67,327.84
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,384.11,286.19
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,329.42,240.55
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,276.2,195.14
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,220.52,148.06
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,168.32,104.53
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,114.64,63.43
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,69.04,34.3
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,27.88,18.28
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,21.65,11.63
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,12.87,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
