Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,57.51,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,148.45,45.45
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,241.96,188.42
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,334.1,271.68
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,404.75,332.84
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,479.91,395.13
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,532.78,437.77
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,591.17,482.54
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,639.77,517.36
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,687.5,550.63
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,723.77,573.72
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,757.86,594.86
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,786.54,612.27
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,805.77,622.92
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,820.85,631.47
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,832.61,637.82
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,837.62,640.09
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,839.08,640.08
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,833.91,634.84
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,825.17,627.37
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,809.94,616.0
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,791.29,602.44
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,766.89,585.43
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,739.38,566.32
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,706.97,543.03
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,671.85,516.83
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,631.42,486.13
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,588.99,453.39
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,541.84,416.44
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,493.62,377.8
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,442.23,336.13
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,389.82,292.53
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,333.37,244.5
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,278.44,196.9
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,222.44,149.19
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,169.78,104.96
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,116.26,63.79
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,67.27,32.24
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,26.23,16.81
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,20.85,10.72
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,12.39,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,56.7,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,145.65,23.83
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,240.08,183.55
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,332.12,266.61
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,400.8,325.4
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,469.29,381.59
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,526.97,428.48
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,585.43,474.14
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,632.66,509.29
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,678.93,543.01
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,714.96,568.05
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,748.86,591.28
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,777.21,610.26
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,796.13,622.43
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,812.15,632.31
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,824.88,639.93
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,829.07,641.59
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,829.75,640.96
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,824.67,636.67
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,816.07,630.08
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,800.83,617.75
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,782.24,603.26
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,646.98,502.91
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,499.24,388.25
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,427.33,333.23
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,368.58,287.18
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,397.3,310.16
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,411.88,321.34
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,420.7,327.56
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,413.89,320.76
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,350.05,270.25
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,290.52,223.19
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,252.07,191.12
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,214.62,159.38
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,199.43,139.39
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,166.76,103.68
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,112.48,61.82
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,66.33,32.4
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,26.79,17.23
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,20.97,10.52
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,56.06,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,143.1,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,241.51,184.04
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,336.79,271.61
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,406.83,332.14
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,476.86,390.01
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,534.98,437.6
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,593.86,483.88
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,641.49,518.23
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,688.1,550.95
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,679.56,542.79
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,661.32,527.8
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,733.97,579.99
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,803.95,628.56
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,714.77,562.11
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,600.96,472.94
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,645.83,506.68
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,688.06,537.02
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,671.48,523.49
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,652.85,508.83
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,621.74,484.68
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,589.84,459.92
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,518.07,404.67
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,450.08,351.79
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,413.77,323.76
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,378.91,296.57
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,333.83,261.72
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,285.82,224.38
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,230.46,180.66
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,175.84,137.27
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,163.97,128.22
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,152.07,118.95
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,135.49,105.85
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,119.34,92.97
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,101.49,78.78
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,84.3,64.94
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,66.76,50.35
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,49.82,36.03
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,34.41,23.94
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,19.5,9.19
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,10.01,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,12.87,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,34.98,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,182.59,138.31
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,324.47,263.31
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,394.38,324.45
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,468.88,386.97
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,522.01,430.54
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,580.85,476.6
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,628.6,511.29
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,675.43,544.37
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,712.14,568.11
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,746.75,589.74
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,776.4,606.65
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,796.73,616.7
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,811.36,622.84
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,822.7,626.59
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,828.17,626.27
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,830.11,623.59
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,824.86,619.15
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,816.07,612.55
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,801.98,603.17
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,784.46,591.53
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,760.24,575.33
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,732.93,557.07
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,700.26,535.53
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,664.98,510.63
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,624.9,480.55
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,582.82,448.4
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,501.05,386.17
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,425.21,327.75
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,378.15,290.77
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,332.35,253.56
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,284.08,213.04
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,239.51,174.72
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,207.89,143.2
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,165.68,102.49
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,112.47,61.37
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,65.93,31.97
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,24.77,15.59
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,19.3,8.71
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,11.44,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,54.82,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,120.32,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,239.96,178.84
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,330.38,265.9
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,402.36,328.65
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,478.42,391.79
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,536.38,438.11
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,595.11,482.72
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,642.31,516.32
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,688.48,548.27
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,724.03,570.2
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,750.81,585.45
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,776.82,601.13
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,799.95,614.64
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,815.09,623.8
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,826.9,630.84
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,832.21,632.97
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,833.95,632.88
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,828.68,628.82
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,819.83,622.55
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,805.28,613.08
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,787.3,601.37
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,762.98,585.3
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,735.54,567.04
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,703.19,545.21
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,668.11,519.88
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,627.76,489.42
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,585.37,456.74
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,538.53,420.11
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,490.39,381.36
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,438.61,338.96
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,386.63,295.03
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,330.94,246.55
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,276.4,198.12
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,219.68,148.42
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,166.28,102.63
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,112.28,60.67
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,64.74,30.61
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,25.69,16.4
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,20.17,9.01
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,10.96,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,7.15,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,123.56,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,236.7,173.87
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,335.99,269.92
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,407.06,332.23
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,482.17,394.77
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,540.36,441.11
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,599.35,485.65
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,646.16,517.29
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,691.93,547.04
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,721.96,566.41
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,756.02,588.48
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,782.28,605.5
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,805.71,620.56
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,821.28,628.75
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,833.45,634.76
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,838.21,636.63
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,839.37,636.29
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,834.67,631.45
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,826.32,624.38
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,811.78,614.02
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,793.72,601.41
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,769.42,585.13
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,741.9,566.71
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,708.49,544.13
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,672.54,518.3
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,631.83,488.1
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,589.06,455.65
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,542.07,419.21
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,493.79,380.7
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,441.34,338.51
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,388.74,294.71
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,332.12,246.02
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,276.78,197.37
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,219.63,147.88
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,165.86,102.12
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,111.79,60.28
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,64.46,30.58
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,25.3,16.11
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,19.23,7.93
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,10.48,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,124.16,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,238.17,172.29
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,340.85,275.51
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,413.04,340.23
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,489.41,405.23
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,546.79,452.69
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,604.83,498.4
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,506.85,419.52
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,381.05,315.89
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,578.56,476.55
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,758.56,609.31
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,781.06,621.2
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,800.37,632.23
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,814.43,641.46
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,825.13,648.44
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,828.9,649.44
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,829.12,648.12
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,823.34,643.93
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,814.0,637.4
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,798.2,625.57
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,779.02,611.43
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,754.35,594.23
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,726.62,574.8
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,692.72,549.98
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,656.33,521.67
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,615.59,490.96
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,572.96,457.93
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,525.8,419.61
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,477.71,379.5
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,426.9,336.7
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,375.12,291.82
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,320.16,242.93
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,266.89,194.68
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,211.3,145.19
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,159.26,99.9
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,106.99,59.29
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,60.72,29.8
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,24.59,15.53
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,18.63,7.05
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,10.96,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,105.22,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,227.73,162.22
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,329.5,270.41
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,407.11,342.18
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,489.34,414.92
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,548.3,465.76
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,607.99,515.19
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,656.32,553.09
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,697.52,584.53
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,733.16,611.51
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,766.57,636.47
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,791.3,653.37
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,813.03,667.92
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,828.33,678.6
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,840.18,686.79
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,722.1,594.84
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,570.54,470.13
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,717.69,591.22
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,829.16,675.84
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,813.9,663.77
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,795.16,649.84
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,770.59,631.53
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,742.82,610.79
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,611.07,504.61
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,472.33,389.8
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,445.74,368.9
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,418.21,346.53
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,301.83,249.51
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,201.08,164.96
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,183.56,150.43
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,166.3,135.91
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,146.62,119.23
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,127.39,102.81
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,165.76,122.86
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,165.09,105.6
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,111.28,62.75
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,63.21,31.59
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,25.19,16.37
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,18.75,6.83
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,10.96,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,96.85,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,214.71,148.27
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,314.23,257.24
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,390.71,327.04
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,471.98,397.43
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,530.87,447.5
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,590.64,496.39
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,639.6,533.27
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,687.75,568.36
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,718.58,589.48
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,753.4,613.32
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,779.82,630.26
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,803.45,645.03
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,819.94,654.54
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,833.02,661.68
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,838.51,663.89
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,840.36,663.71
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,834.73,658.78
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,825.45,651.46
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,811.37,640.11
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,793.71,626.39
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,769.07,608.92
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,741.2,589.17
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,708.56,565.9
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,673.13,538.97
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,632.42,507.1
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,589.55,472.85
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,541.87,434.18
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,492.88,393.33
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,440.71,349.12
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,388.24,303.26
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,331.92,252.73
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,276.77,202.3
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,218.37,149.68
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,163.9,101.77
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,109.56,58.84
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,61.79,28.67
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,23.11,14.44
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,17.43,5.38
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,9.53,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,97.55,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,210.21,138.74
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,319.34,261.59
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,394.19,330.82
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,473.79,400.25
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,533.43,451.84
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,594.01,502.2
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,642.67,539.26
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,690.33,574.29
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,720.63,596.4
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,754.78,621.47
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,781.07,639.34
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,804.43,654.86
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,820.42,664.7
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,833.04,672.1
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,837.31,673.66
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,837.98,672.73
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,832.22,667.94
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,822.86,660.68
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,806.86,647.62
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,787.46,632.19
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,762.52,613.48
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,734.48,592.52
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,701.9,568.23
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,666.62,540.03
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,625.85,506.78
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,583.04,471.32
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,536.07,431.85
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,487.89,390.52
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,436.45,345.96
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,383.86,299.41
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,327.81,248.72
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,273.08,198.68
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,216.42,148.21
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,163.28,102.02
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,109.53,59.98
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,62.73,30.49
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,25.2,16.1
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,18.57,5.4
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
