Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,70.38,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,183.79,112.17
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,291.23,236.59
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,358.1,300.7
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,436.59,371.18
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,494.9,422.58
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,554.41,473.1
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,601.75,511.26
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,648.41,547.4
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,684.09,573.73
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,711.35,593.02
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,632.06,527.92
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,513.64,427.58
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,507.99,421.78
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,500.33,414.03
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,391.51,322.62
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,283.25,230.54
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,390.39,320.33
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,494.26,405.11
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,445.3,363.87
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,408.42,332.46
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,378.1,307.51
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,348.73,283.29
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,177.86,143.9
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,27.87,17.86
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,57.22,42.71
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,86.79,67.75
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,74.48,57.5
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,62.33,47.36
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,66.53,51.13
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,70.75,54.94
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,63.26,48.66
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,55.8,42.34
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,47.4,35.23
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,39.01,28.02
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,30.63,20.65
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,22.26,13.23
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,14.36,6.69
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,6.48,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,3.34,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.72,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,27.15,10.48
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,50.43,36.27
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,78.63,61.51
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,106.69,86.24
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,131.36,107.84
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,156.3,129.27
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,178.06,147.33
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,199.93,165.1
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,365.42,304.34
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,530.0,435.36
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,449.56,367.39
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,364.58,296.52
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,288.0,234.12
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,212.05,170.92
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,184.69,148.46
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,158.26,126.46
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,183.04,146.92
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,207.71,167.01
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,226.64,182.53
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,255.04,205.59
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,344.57,279.79
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,418.79,340.22
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,399.12,324.37
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,379.39,308.82
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,231.16,188.72
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,86.8,68.05
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,84.43,66.35
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,82.06,64.49
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,91.06,72.39
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,99.97,80.24
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,88.98,71.02
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,78.07,61.8
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,66.32,51.84
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,54.65,41.78
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,42.64,31.19
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,30.65,20.53
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,19.95,11.6
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,9.26,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,4.77,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,133.17,65.07
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,272.6,217.84
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,347.24,287.81
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,427.96,359.07
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,483.28,407.89
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,545.61,460.44
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,598.17,502.32
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,650.44,541.78
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,532.11,445.68
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,388.61,325.02
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,371.29,309.83
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,364.41,302.31
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,594.56,493.64
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,799.34,649.63
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,805.53,651.19
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,808.24,651.82
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,686.07,558.85
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,537.13,438.59
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,511.61,417.54
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,485.83,395.7
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,473.67,386.06
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,460.5,375.52
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,453.15,370.07
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,443.58,362.63
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,419.35,342.94
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,394.18,322.26
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,356.0,290.69
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,319.3,260.03
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,187.46,152.01
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,71.7,55.89
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,63.73,49.27
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,55.8,42.53
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,128.47,91.66
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,158.59,100.1
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,105.83,58.57
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,60.87,30.25
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,22.81,14.01
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,16.23,2.12
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,9.53,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,131.36,53.93
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,271.03,214.32
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,345.14,282.24
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,425.35,350.27
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,486.17,400.13
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,544.29,445.84
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,594.53,483.35
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,644.23,518.02
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,681.8,544.25
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,717.42,568.83
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,747.01,588.57
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,773.99,606.29
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,783.76,612.53
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,796.83,621.42
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,803.01,625.15
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,805.75,626.65
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,802.03,623.55
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,794.82,618.25
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,721.28,566.16
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,638.25,504.62
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,612.7,486.01
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,582.12,462.98
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,555.64,442.92
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,527.78,421.48
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,503.71,402.95
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,480.25,384.21
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,439.74,351.62
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,396.4,316.26
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,357.44,283.96
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,315.27,248.06
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,270.47,208.9
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,225.26,168.87
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,180.01,128.97
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,138.63,93.06
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,95.66,59.02
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,58.08,33.5
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,27.06,17.59
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,16.23,1.38
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,9.53,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,128.91,39.97
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,266.85,211.95
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,341.57,283.82
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,422.28,355.52
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,484.39,409.54
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,548.4,463.05
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,591.65,498.49
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,639.09,535.07
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,678.14,564.7
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,715.3,592.47
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,741.88,611.0
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,765.67,627.34
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,782.74,637.57
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,796.63,645.45
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,676.27,551.85
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,532.61,435.24
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,677.3,552.36
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,795.25,640.67
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,781.24,629.2
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,763.89,616.41
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,741.51,600.19
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,716.06,581.71
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,682.95,556.26
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,647.52,528.35
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,608.13,496.54
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,566.86,462.59
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,520.86,424.19
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,473.87,384.02
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,422.49,339.83
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,371.38,294.63
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,316.61,245.01
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,262.74,195.55
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,206.95,145.43
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,155.48,100.43
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,104.16,60.07
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,60.64,32.01
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,26.24,16.91
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,18.32,1.5
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,119.9,21.99
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,247.73,196.43
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,327.24,272.35
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,413.22,347.64
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,477.57,402.64
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,543.92,457.04
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,568.33,476.14
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,586.83,489.52
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,631.38,522.37
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,674.8,553.34
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,696.83,567.78
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,716.01,580.2
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,712.16,575.13
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,708.76,570.78
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,767.71,611.01
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,827.48,650.12
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,823.9,645.8
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,816.75,639.85
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,803.34,628.55
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,786.43,615.02
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,762.53,596.63
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,735.5,576.14
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,702.93,550.2
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,667.7,521.9
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,626.79,491.18
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,583.92,458.28
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,536.78,421.27
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,488.59,382.37
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,435.33,339.06
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,382.22,294.39
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,325.84,245.45
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,271.28,197.09
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,214.63,147.97
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,160.71,102.05
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,107.05,60.53
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,61.43,31.52
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,25.37,16.02
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,17.39,0.26
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,104.76,1.45
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,217.44,170.75
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,282.61,235.05
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,353.13,297.58
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,414.19,351.24
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,477.32,404.92
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,531.5,449.41
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,582.36,489.63
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,650.8,540.75
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,719.25,590.14
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,746.97,607.29
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,771.93,622.54
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,788.81,633.35
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,802.47,641.9
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,809.41,646.08
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,812.87,647.88
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,732.71,588.94
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,641.41,519.35
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,624.36,505.47
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,605.56,489.7
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,596.95,483.29
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,589.47,477.42
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,566.12,459.07
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,540.61,438.86
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,489.79,398.66
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,444.88,362.58
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,365.87,298.23
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,302.18,245.86
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,298.45,241.58
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,289.8,231.37
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,248.53,194.85
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,209.41,160.09
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,167.91,123.72
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,128.69,89.83
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,89.75,58.51
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,55.21,33.78
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,30.5,20.41
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,21.93,0.82
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,11.91,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,7.87,1.1
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,11.11,4.04
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,14.82,7.38
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,18.54,10.7
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,21.79,13.58
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,25.05,16.43
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,32.02,22.52
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,39.01,28.58
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,44.14,32.98
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,49.27,37.37
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,116.53,95.53
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,188.97,156.89
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,140.01,115.01
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,93.86,75.38
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,118.7,96.54
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,143.85,117.74
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,238.0,198.12
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,324.33,270.02
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,315.47,262.2
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,306.57,254.71
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,329.48,274.07
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,341.22,284.0
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,398.65,332.8
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,443.52,369.47
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,399.44,332.08
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,356.94,295.9
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,317.98,262.01
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,279.58,227.95
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,237.98,191.19
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,197.74,155.58
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,158.69,120.81
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,122.39,89.05
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,86.19,59.76
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,55.5,37.03
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,32.24,21.92
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,19.64,0.0
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,10.48,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,79.19,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,169.59,128.38
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,249.79,207.31
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,339.97,289.02
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,406.31,348.99
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,475.24,409.58
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,537.83,462.75
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,601.4,515.27
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,642.13,547.61
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,681.43,578.1
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,717.91,605.01
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,756.76,633.42
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,774.48,645.57
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,789.03,655.35
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,641.94,536.56
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,481.45,400.68
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,650.21,541.83
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,787.01,648.22
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,774.26,635.77
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,758.14,621.79
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,566.34,468.36
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,366.51,301.61
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,525.86,436.18
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,647.31,534.33
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,461.64,381.83
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,288.95,237.7
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,286.88,236.44
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,281.36,231.35
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,287.51,235.19
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,283.29,228.76
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,242.78,192.58
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,204.4,158.13
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,163.87,122.14
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,125.69,88.78
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,95.96,59.85
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,58.35,30.06
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,24.07,14.87
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,16.53,0.0
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,9.53,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,36.74,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,103.76,75.18
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,148.51,120.68
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,194.29,162.72
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,235.86,200.31
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,278.61,238.1
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,311.89,266.97
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,345.01,295.13
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,377.87,322.85
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,410.98,350.4
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,325.98,276.22
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,237.01,197.79
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,203.71,169.05
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,162.02,132.99
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,328.61,276.09
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,485.41,405.78
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,311.66,260.57
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,137.83,111.49
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,363.89,305.51
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,565.36,470.27
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,299.0,250.98
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,46.5,34.06
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,174.32,143.61
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,309.02,255.75
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,192.6,158.69
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,88.78,70.55
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,114.89,93.0
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,140.88,115.2
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,116.38,94.53
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,92.54,74.35
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,82.52,65.87
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,72.56,57.35
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,60.82,47.28
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,49.18,37.13
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,38.09,27.33
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,26.93,17.37
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,17.16,8.94
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,7.41,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.81,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,114.31,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,275.74,204.9
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,356.23,294.59
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,441.06,371.77
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,502.21,426.39
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,564.87,479.93
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,608.58,515.98
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,656.97,553.38
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,694.13,580.75
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,729.29,606.06
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,755.89,623.62
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,779.68,638.85
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,795.77,649.68
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,808.5,658.1
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,814.61,660.52
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,817.11,660.45
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,813.01,656.57
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,805.25,650.21
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,790.63,638.1
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,772.52,623.61
