Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,749.58,606.8
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,723.4,587.64
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,690.22,561.78
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,654.6,532.4
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,615.16,500.47
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,573.61,466.22
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,527.41,427.64
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,480.08,387.14
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,428.61,342.79
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,376.96,296.96
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,321.93,246.95
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,268.13,197.27
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,211.55,146.17
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,158.49,99.42
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,105.35,57.37
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,59.55,28.14
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,22.31,13.33
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,16.02,0.0
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,186.0,12.5,0.3,4.0,27.0,93.61,0.0
2016,11,30,7,30,372.0,25.0,0.3,4.0,54.0,235.89,169.28
2016,11,30,7,45,473.5,32.5,0.3,4.5,94.5,315.53,256.13
2016,11,30,8,0,575.0,40.0,0.3,5.0,135.0,393.72,325.08
2016,11,30,8,15,634.0,45.0,0.45,5.5,177.0,455.96,379.1
2016,11,30,8,30,693.0,50.0,0.6,6.0,219.0,520.05,432.6
2016,11,30,8,45,731.0,53.5,0.8,7.0,259.5,569.81,472.7
2016,11,30,9,0,769.0,57.0,1.0,8.0,300.0,619.17,510.35
2016,11,30,9,15,794.5,59.5,1.2,8.5,336.5,657.57,539.2
2016,11,30,9,30,820.0,62.0,1.4,9.0,373.0,694.18,566.26
2016,11,30,9,45,484.5,126.0,1.6,9.5,314.0,531.28,438.82
2016,11,30,10,0,149.0,190.0,1.8,10.0,255.0,333.28,275.38
2016,11,30,10,15,211.0,196.5,1.9,10.0,293.5,387.22,321.02
2016,11,30,10,30,273.0,203.0,2.0,10.0,332.0,453.7,374.34
2016,11,30,10,45,587.5,136.0,2.15,10.5,426.5,635.16,520.52
2016,11,30,11,0,902.0,69.0,2.3,11.0,521.0,787.55,633.34
2016,11,30,11,15,907.0,69.5,2.35,11.0,531.5,785.27,630.09
2016,11,30,11,30,912.0,70.0,2.4,11.0,542.0,779.5,625.9
2016,11,30,11,45,913.0,70.0,2.45,11.5,544.5,766.66,615.54
2016,11,30,12,0,914.0,70.0,2.5,12.0,547.0,750.45,602.89
2016,11,30,12,15,645.0,139.0,2.55,12.0,474.0,624.83,506.62
2016,11,30,12,30,376.0,208.0,2.6,12.0,401.0,484.42,394.5
2016,11,30,12,45,632.5,140.0,2.65,12.0,455.0,578.72,472.04
2016,11,30,13,0,889.0,72.0,2.7,12.0,509.0,637.5,518.94
2016,11,30,13,15,879.0,71.0,2.7,11.5,489.0,598.95,488.15
2016,11,30,13,30,869.0,70.0,2.7,11.0,469.0,558.48,455.73
2016,11,30,13,45,847.5,70.0,2.75,11.0,440.5,513.24,417.94
2016,11,30,14,0,826.0,70.0,2.8,11.0,412.0,465.31,377.08
2016,11,30,14,15,804.5,68.0,2.75,10.5,379.0,415.07,333.74
2016,11,30,14,30,783.0,66.0,2.7,10.0,346.0,364.99,289.3
2016,11,30,14,45,746.0,64.0,2.7,10.0,307.5,310.36,239.93
2016,11,30,15,0,709.0,62.0,2.7,10.0,269.0,258.06,191.97
2016,11,30,15,15,662.0,57.5,2.35,9.5,227.5,202.8,142.24
2016,11,30,15,30,615.0,53.0,2.0,9.0,186.0,152.49,98.13
2016,11,30,15,45,523.5,47.5,1.7,9.0,143.5,100.92,58.11
2016,11,30,16,0,432.0,42.0,1.4,9.0,101.0,59.23,31.52
2016,11,30,16,15,216.0,35.0,1.3,8.5,64.5,27.49,17.55
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,23.85,0.0
2016,11,30,16,45,0.0,14.0,1.1,7.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.5,12.0,1.55,3.5,26.5,93.37,0.0
2016,12,1,7,30,375.0,24.0,1.7,4.0,53.0,234.24,164.85
2016,12,1,7,45,487.0,31.5,1.9,4.5,94.5,314.06,258.38
2016,12,1,8,0,599.0,39.0,2.1,5.0,136.0,404.7,340.56
2016,12,1,8,15,659.0,43.5,2.2,5.5,179.0,467.66,396.71
2016,12,1,8,30,719.0,48.0,2.3,6.0,222.0,532.45,452.1
2016,12,1,8,45,762.5,50.5,2.45,6.5,264.0,585.25,496.0
2016,12,1,9,0,806.0,53.0,2.6,7.0,306.0,637.86,537.16
2016,12,1,9,15,831.5,55.5,2.7,7.5,343.0,677.07,566.28
2016,12,1,9,30,857.0,58.0,2.8,8.0,380.0,708.25,588.63
2016,12,1,9,45,875.0,59.5,2.9,8.5,412.0,736.39,608.34
2016,12,1,10,0,893.0,61.0,3.0,9.0,444.0,761.9,625.84
2016,12,1,10,15,905.0,62.5,3.05,9.0,469.5,779.9,638.46
2016,12,1,10,30,917.0,64.0,3.1,9.0,495.0,794.68,648.76
2016,12,1,10,45,925.0,65.0,3.15,9.5,513.0,802.34,652.67
2016,12,1,11,0,933.0,66.0,3.2,10.0,531.0,806.5,654.13
2016,12,1,11,15,937.5,66.5,3.25,10.0,541.5,803.77,651.83
2016,12,1,11,30,942.0,67.0,3.3,10.0,552.0,797.45,647.06
2016,12,1,11,45,942.5,67.0,3.4,10.5,554.5,783.95,636.2
2016,12,1,12,0,943.0,67.0,3.5,11.0,557.0,767.01,622.91
2016,12,1,12,15,941.5,67.0,3.5,11.0,552.0,745.27,606.79
2016,12,1,12,30,940.0,67.0,3.5,11.0,547.0,720.3,588.3
2016,12,1,12,45,934.0,66.5,3.55,11.0,534.0,688.72,564.27
2016,12,1,13,0,928.0,66.0,3.6,11.0,521.0,654.44,536.84
2016,12,1,13,15,920.0,65.0,3.55,11.0,501.0,615.91,505.23
2016,12,1,13,30,912.0,64.0,3.5,11.0,481.0,575.2,471.23
2016,12,1,13,45,899.0,62.5,3.45,11.0,454.0,529.43,432.44
2016,12,1,14,0,886.0,61.0,3.4,11.0,427.0,482.33,391.61
2016,12,1,14,15,867.0,59.0,3.35,10.5,393.0,431.11,347.05
2016,12,1,14,30,848.0,57.0,3.3,10.0,359.0,379.65,300.98
2016,12,1,14,45,818.5,54.5,3.25,10.0,320.5,324.26,250.22
2016,12,1,15,0,789.0,52.0,3.2,10.0,282.0,269.99,199.74
2016,12,1,15,15,746.0,48.5,2.8,9.0,239.5,213.55,148.49
2016,12,1,15,30,703.0,45.0,2.4,8.0,197.0,160.69,101.66
2016,12,1,15,45,634.0,39.5,2.0,7.5,153.5,107.0,58.79
2016,12,1,16,0,565.0,34.0,1.6,7.0,110.0,60.56,28.72
2016,12,1,16,15,438.0,25.5,1.5,6.5,71.0,21.86,12.9
2016,12,1,16,30,311.0,17.0,1.4,6.0,32.0,14.99,0.0
2016,12,1,16,45,155.5,8.5,1.3,5.5,16.0,8.1,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,225.5,11.0,1.5,0.5,27.5,108.54,0.0
2016,12,2,7,30,451.0,22.0,1.7,1.0,55.0,260.46,179.14
2016,12,2,7,45,553.5,28.0,1.95,1.5,97.0,344.06,284.74
2016,12,2,8,0,656.0,34.0,2.2,2.0,139.0,429.6,364.4
2016,12,2,8,15,712.0,38.5,2.3,2.5,182.5,491.6,420.66
2016,12,2,8,30,768.0,43.0,2.4,3.0,226.0,555.33,475.85
2016,12,2,8,45,804.0,45.5,2.55,4.0,267.5,598.89,511.87
2016,12,2,9,0,840.0,48.0,2.7,5.0,309.0,646.98,548.63
2016,12,2,9,15,863.5,50.0,2.9,5.5,346.0,684.66,577.26
2016,12,2,9,30,887.0,52.0,3.1,6.0,383.0,720.45,603.89
2016,12,2,9,45,899.5,55.0,3.3,7.0,414.5,747.12,621.94
2016,12,2,10,0,912.0,58.0,3.5,8.0,446.0,770.84,637.54
2016,12,2,10,15,923.0,59.0,3.55,8.5,471.0,787.71,648.22
2016,12,2,10,30,934.0,60.0,3.6,9.0,496.0,801.29,656.48
2016,12,2,10,45,939.5,61.0,3.7,9.5,514.0,807.18,659.29
2016,12,2,11,0,945.0,62.0,3.8,10.0,532.0,809.52,659.61
2016,12,2,11,15,949.0,62.5,3.8,10.0,542.0,806.48,656.78
2016,12,2,11,30,953.0,63.0,3.8,10.0,552.0,799.81,651.44
2016,12,2,11,45,953.5,63.5,3.85,10.0,554.5,786.93,641.83
2016,12,2,12,0,954.0,64.0,3.9,10.0,557.0,770.54,629.72
2016,12,2,12,15,951.5,63.5,3.9,10.0,552.0,747.42,612.4
2016,12,2,12,30,949.0,63.0,3.9,10.0,547.0,721.11,592.73
2016,12,2,12,45,943.5,62.5,3.9,10.5,534.0,689.77,567.58
2016,12,2,13,0,938.0,62.0,3.9,11.0,521.0,655.67,538.95
2016,12,2,13,15,929.0,61.0,3.9,11.0,500.5,616.37,506.76
2016,12,2,13,30,920.0,60.0,3.9,11.0,480.0,574.93,472.17
2016,12,2,13,45,904.5,59.5,3.9,11.0,452.0,528.83,433.02
2016,12,2,14,0,889.0,59.0,3.9,11.0,424.0,481.57,391.94
2016,12,2,14,15,869.5,57.0,3.8,10.5,390.5,430.13,346.95
2016,12,2,14,30,850.0,55.0,3.7,10.0,357.0,378.48,300.51
2016,12,2,14,45,819.0,53.0,3.65,10.0,318.0,323.14,249.67
2016,12,2,15,0,788.0,51.0,3.6,10.0,279.0,269.05,199.25
2016,12,2,15,15,745.0,47.5,3.1,9.0,237.0,212.73,147.99
2016,12,2,15,30,702.0,44.0,2.6,8.0,195.0,159.98,101.16
2016,12,2,15,45,629.0,39.0,2.1,7.5,151.5,106.42,58.48
2016,12,2,16,0,556.0,34.0,1.6,7.0,108.0,60.55,28.83
2016,12,2,16,15,427.0,25.5,1.5,6.0,69.5,21.87,12.92
2016,12,2,16,30,298.0,17.0,1.4,5.0,31.0,15.0,0.0
2016,12,2,16,45,149.0,8.5,1.35,4.5,15.5,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,195.0,11.0,0.95,3.5,24.5,94.84,0.0
2016,12,3,7,30,390.0,22.0,0.9,4.0,49.0,229.25,148.77
2016,12,3,7,45,495.5,29.0,0.9,5.0,89.5,313.72,254.15
2016,12,3,8,0,601.0,36.0,0.9,6.0,130.0,399.8,330.85
2016,12,3,8,15,660.5,40.5,1.05,6.5,172.5,462.04,385.76
2016,12,3,8,30,720.0,45.0,1.2,7.0,215.0,526.25,440.09
2016,12,3,8,45,758.5,48.0,1.4,8.0,256.0,576.24,480.68
2016,12,3,9,0,797.0,51.0,1.6,9.0,297.0,625.86,518.56
2016,12,3,9,15,822.0,53.5,1.75,9.5,333.5,658.51,542.62
2016,12,3,9,30,847.0,56.0,1.9,10.0,370.0,695.16,569.31
2016,12,3,9,45,861.5,58.5,2.1,10.5,400.5,721.95,588.48
2016,12,3,10,0,876.0,61.0,2.3,11.0,431.0,746.04,605.5
2016,12,3,10,15,888.0,62.0,2.4,11.5,456.0,763.35,616.72
2016,12,3,10,30,900.0,63.0,2.5,12.0,481.0,777.55,625.68
2016,12,3,10,45,909.0,63.5,2.6,12.5,499.0,785.5,630.13
2016,12,3,11,0,918.0,64.0,2.7,13.0,517.0,790.03,632.23
2016,12,3,11,15,922.0,64.5,2.75,13.0,527.5,787.22,629.94
2016,12,3,11,30,926.0,65.0,2.8,13.0,538.0,780.89,625.28
2016,12,3,11,45,927.5,65.0,2.9,13.5,541.0,768.59,615.53
2016,12,3,12,0,929.0,65.0,3.0,14.0,544.0,752.86,603.41
2016,12,3,12,15,927.0,65.0,3.1,14.0,539.0,731.3,588.14
2016,12,3,12,30,925.0,65.0,3.2,14.0,534.0,706.6,570.54
2016,12,3,12,45,919.0,64.5,3.3,14.0,521.5,675.69,547.45
2016,12,3,13,0,913.0,64.0,3.4,14.0,509.0,642.12,521.07
2016,12,3,13,15,904.5,63.0,3.4,14.0,489.0,604.05,490.31
2016,12,3,13,30,896.0,62.0,3.4,14.0,469.0,563.88,457.24
2016,12,3,13,45,884.0,60.5,3.4,14.0,442.5,519.49,420.05
2016,12,3,14,0,872.0,59.0,3.4,14.0,416.0,473.72,380.78
2016,12,3,14,15,853.5,57.0,3.2,13.5,383.5,423.56,337.31
2016,12,3,14,30,835.0,55.0,3.0,13.0,351.0,373.13,292.44
2016,12,3,14,45,809.0,52.5,2.8,13.0,313.5,319.73,243.75
2016,12,3,15,0,783.0,50.0,2.6,13.0,276.0,267.07,195.09
2016,12,3,15,15,741.0,46.5,2.2,12.0,234.5,211.3,145.02
2016,12,3,15,30,699.0,43.0,1.8,11.0,193.0,158.99,99.16
2016,12,3,15,45,631.5,38.0,1.45,10.5,150.5,106.21,57.42
2016,12,3,16,0,564.0,33.0,1.1,10.0,108.0,60.48,27.98
2016,12,3,16,15,438.5,25.0,1.1,9.0,69.5,21.38,12.3
2016,12,3,16,30,313.0,17.0,1.1,8.0,31.0,15.02,0.0
2016,12,3,16,45,156.5,8.5,1.15,7.5,15.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,167.5,11.5,0.3,5.5,22.5,83.06,0.0
2016,12,4,7,30,335.0,23.0,0.3,6.0,45.0,208.41,126.48
2016,12,4,7,45,444.5,30.5,0.35,6.5,84.5,294.17,234.79
2016,12,4,8,0,554.0,38.0,0.4,7.0,124.0,374.43,306.69
2016,12,4,8,15,618.0,43.5,0.5,7.5,166.0,439.01,362.52
2016,12,4,8,30,682.0,49.0,0.6,8.0,208.0,505.91,417.96
2016,12,4,8,45,723.5,52.5,0.7,8.5,248.5,557.51,459.47
2016,12,4,9,0,765.0,56.0,0.8,9.0,289.0,608.94,499.01
2016,12,4,9,15,792.0,58.5,1.0,9.5,326.0,648.32,528.71
2016,12,4,9,30,819.0,61.0,1.2,10.0,363.0,686.03,556.66
2016,12,4,9,45,806.0,71.5,1.4,10.5,389.0,702.05,568.1
2016,12,4,10,0,793.0,82.0,1.6,11.0,415.0,714.25,576.76
2016,12,4,10,15,807.0,83.5,1.75,11.5,440.0,733.01,589.76
2016,12,4,10,30,821.0,85.0,1.9,12.0,465.0,748.83,600.48
2016,12,4,10,45,831.0,86.0,2.1,12.5,483.0,757.87,606.67
2016,12,4,11,0,841.0,87.0,2.3,13.0,501.0,763.68,610.56
2016,12,4,11,15,845.5,88.0,2.4,13.0,511.0,761.96,609.45
2016,12,4,11,30,850.0,89.0,2.5,13.0,521.0,756.91,606.08
2016,12,4,11,45,852.0,88.5,2.6,13.5,524.0,744.97,596.65
2016,12,4,12,0,854.0,88.0,2.7,14.0,527.0,729.82,584.99
2016,12,4,12,15,850.5,88.0,2.7,14.0,521.5,708.2,569.17
2016,12,4,12,30,847.0,88.0,2.7,14.0,516.0,683.72,550.72
2016,12,4,12,45,661.0,130.0,2.7,14.0,459.0,585.65,473.34
2016,12,4,13,0,475.0,172.0,2.7,14.0,402.0,488.11,395.6
2016,12,4,13,15,493.5,160.0,2.7,13.5,391.0,467.5,380.23
2016,12,4,13,30,512.0,148.0,2.7,13.0,380.0,444.25,361.84
2016,12,4,13,45,442.0,151.0,2.7,13.0,343.0,388.71,316.21
2016,12,4,14,0,372.0,154.0,2.7,13.0,306.0,332.41,269.78
2016,12,4,14,15,328.0,146.5,2.45,12.5,272.5,287.59,232.45
2016,12,4,14,30,284.0,139.0,2.2,12.0,239.0,246.15,197.59
2016,12,4,14,45,250.0,130.5,1.95,12.0,211.5,210.67,167.04
2016,12,4,15,0,216.0,122.0,1.7,12.0,184.0,178.16,139.06
2016,12,4,15,15,192.0,105.5,1.5,11.0,154.5,143.5,109.65
2016,12,4,15,30,168.0,89.0,1.3,10.0,125.0,111.4,82.59
2016,12,4,15,45,135.5,71.0,1.15,9.5,95.5,79.52,56.59
2016,12,4,16,0,103.0,53.0,1.0,9.0,66.0,52.31,35.48
2016,12,4,16,15,51.5,35.0,1.0,8.5,41.5,29.55,19.17
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,15.58,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,22.5,11.5,1.4,6.0,13.0,20.6,0.0
2016,12,5,7,30,45.0,23.0,1.6,6.0,26.0,53.84,27.1
2016,12,5,7,45,77.5,40.0,1.8,6.5,50.0,97.54,76.34
2016,12,5,8,0,110.0,57.0,2.0,7.0,74.0,137.94,113.66
2016,12,5,8,15,128.0,75.0,2.0,7.0,100.0,173.05,145.54
2016,12,5,8,30,146.0,93.0,2.0,7.0,126.0,208.67,177.22
2016,12,5,8,45,160.0,109.5,2.0,7.5,152.0,239.99,204.15
2016,12,5,9,0,174.0,126.0,2.0,8.0,178.0,271.59,230.61
2016,12,5,9,15,183.0,140.0,2.0,8.0,201.0,296.36,251.18
2016,12,5,9,30,192.0,154.0,2.0,8.0,224.0,320.99,271.28
2016,12,5,9,45,163.5,168.5,2.05,8.5,232.0,318.25,267.33
2016,12,5,10,0,135.0,183.0,2.1,9.0,240.0,314.05,262.21
2016,12,5,10,15,219.0,187.5,2.1,9.5,285.5,381.67,318.23
2016,12,5,10,30,303.0,192.0,2.1,10.0,331.0,462.27,382.53
2016,12,5,10,45,445.0,167.0,2.15,10.5,380.5,552.45,454.35
2016,12,5,11,0,587.0,142.0,2.2,11.0,430.0,634.39,517.91
2016,12,5,11,15,746.5,108.0,2.2,11.0,481.5,712.45,577.09
2016,12,5,11,30,906.0,74.0,2.2,11.0,533.0,774.98,622.31
2016,12,5,11,45,907.5,74.0,2.25,11.0,536.0,763.05,613.11
2016,12,5,12,0,909.0,74.0,2.3,11.0,539.0,747.76,602.26
2016,12,5,12,15,907.0,74.0,2.35,11.0,534.5,726.72,587.21
2016,12,5,12,30,905.0,74.0,2.4,11.0,530.0,702.59,569.91
2016,12,5,12,45,891.5,75.5,2.45,11.5,516.0,669.73,543.71
2016,12,5,13,0,878.0,77.0,2.5,12.0,502.0,637.9,517.55
2016,12,5,13,15,868.5,76.0,2.45,11.5,482.5,600.0,487.85
2016,12,5,13,30,859.0,75.0,2.4,11.0,463.0,560.16,455.91
2016,12,5,13,45,608.0,115.5,2.4,11.0,382.0,440.06,358.89
2016,12,5,14,0,357.0,156.0,2.4,11.0,301.0,327.67,267.38
2016,12,5,14,15,316.5,147.5,2.3,10.5,269.0,283.98,231.19
2016,12,5,14,30,276.0,139.0,2.2,10.0,237.0,243.39,196.92
2016,12,5,14,45,257.5,127.0,2.1,10.0,210.5,209.92,167.63
2016,12,5,15,0,239.0,115.0,2.0,10.0,184.0,177.98,139.42
2016,12,5,15,15,223.5,99.0,1.7,9.5,155.5,144.59,110.08
2016,12,5,15,30,208.0,83.0,1.4,9.0,127.0,112.81,82.38
2016,12,5,15,45,179.5,66.0,1.1,9.0,98.0,80.41,55.51
2016,12,5,16,0,151.0,49.0,0.8,9.0,69.0,51.36,33.13
2016,12,5,16,15,75.5,34.0,0.75,8.5,44.0,27.76,17.67
2016,12,5,16,30,0.0,19.0,0.7,8.0,19.0,17.18,0.0
2016,12,5,16,45,0.0,9.5,0.7,7.5,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,106.5,11.0,1.4,2.5,17.5,55.89,0.0
2016,12,6,7,30,213.0,22.0,1.7,3.0,35.0,146.79,76.88
2016,12,6,7,45,287.0,35.0,2.05,3.5,68.0,216.7,175.89
2016,12,6,8,0,361.0,48.0,2.4,4.0,101.0,282.91,238.82
2016,12,6,8,15,411.0,57.5,2.55,4.5,136.5,336.69,288.13
2016,12,6,8,30,461.0,67.0,2.7,5.0,172.0,392.55,337.55
2016,12,6,8,45,491.5,75.5,2.9,5.5,206.5,436.24,375.28
2016,12,6,9,0,522.0,84.0,3.1,6.0,241.0,479.88,411.8
2016,12,6,9,15,538.5,92.5,3.2,6.5,272.0,513.3,438.64
2016,12,6,9,30,555.0,101.0,3.3,7.0,303.0,545.35,463.71
2016,12,6,9,45,514.5,120.0,3.4,7.5,319.5,541.5,458.57
2016,12,6,10,0,474.0,139.0,3.5,8.0,336.0,539.08,454.45
2016,12,6,10,15,692.5,101.0,3.5,8.0,408.0,668.77,559.48
2016,12,6,10,30,911.0,63.0,3.5,8.0,480.0,782.36,645.37
2016,12,6,10,45,919.5,64.0,3.55,8.5,498.5,790.83,649.17
2016,12,6,11,0,928.0,65.0,3.6,9.0,517.0,795.83,651.27
2016,12,6,11,15,932.5,65.5,3.65,9.0,528.0,793.62,649.28
2016,12,6,11,30,937.0,66.0,3.7,9.0,539.0,787.85,644.81
2016,12,6,11,45,938.0,66.0,3.75,9.5,542.0,775.34,634.25
2016,12,6,12,0,939.0,66.0,3.8,10.0,545.0,759.39,621.27
2016,12,6,12,15,937.0,66.0,3.8,10.0,540.5,737.94,605.18
2016,12,6,12,30,935.0,66.0,3.8,10.0,536.0,713.32,586.74
2016,12,6,12,45,924.5,67.0,3.8,10.0,522.5,681.26,561.68
2016,12,6,13,0,914.0,68.0,3.8,10.0,509.0,646.74,533.6
2016,12,6,13,15,905.0,67.0,3.8,9.5,489.5,608.61,503.15
2016,12,6,13,30,896.0,66.0,3.8,9.0,470.0,568.41,470.25
2016,12,6,13,45,883.0,64.5,3.8,9.0,443.0,523.75,432.06
2016,12,6,14,0,870.0,63.0,3.8,9.0,416.0,477.79,391.84
2016,12,6,14,15,629.5,93.5,3.7,8.5,338.5,369.08,301.61
2016,12,6,14,30,389.0,124.0,3.6,8.0,261.0,274.82,223.71
2016,12,6,14,45,580.0,88.5,3.5,8.0,267.5,282.62,223.44
2016,12,6,15,0,771.0,53.0,3.4,8.0,274.0,268.46,201.02
2016,12,6,15,15,727.0,49.0,3.0,7.5,232.5,212.45,149.47
2016,12,6,15,30,683.0,45.0,2.6,7.0,191.0,160.12,102.6
2016,12,6,15,45,610.0,40.0,2.25,6.5,148.5,107.58,60.36
2016,12,6,16,0,537.0,35.0,1.9,6.0,106.0,62.72,30.67
2016,12,6,16,15,407.5,26.5,1.7,5.5,68.0,22.93,13.8
2016,12,6,16,30,278.0,18.0,1.5,5.0,30.0,14.73,0.0
2016,12,6,16,45,139.0,9.0,1.35,4.5,15.0,8.58,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,0.45,1.0,2.5,2.38,0.0
2016,12,7,7,30,0.0,5.0,0.4,1.0,5.0,4.62,0.0
2016,12,7,7,45,0.0,9.5,0.4,1.5,9.5,8.79,1.84
2016,12,7,8,0,0.0,14.0,0.4,2.0,14.0,12.97,5.79
2016,12,7,8,15,0.0,19.5,0.5,2.0,19.5,18.07,10.5
2016,12,7,8,30,0.0,25.0,0.6,2.0,25.0,23.18,15.18
2016,12,7,8,45,0.0,29.5,0.75,2.5,29.5,27.37,18.93
2016,12,7,9,0,0.0,34.0,0.9,3.0,34.0,31.55,22.62
2016,12,7,9,15,0.0,38.5,1.05,3.0,38.5,35.74,26.32
2016,12,7,9,30,0.0,43.0,1.2,3.0,43.0,39.94,29.99
2016,12,7,9,45,2.5,93.5,1.35,3.5,95.0,90.91,74.72
2016,12,7,10,0,5.0,144.0,1.5,4.0,147.0,146.94,122.75
2016,12,7,10,15,31.0,168.5,1.6,4.5,183.0,203.59,171.1
2016,12,7,10,30,57.0,193.0,1.7,5.0,219.0,251.23,210.97
2016,12,7,10,45,295.0,175.0,1.85,5.5,317.5,433.31,365.61
2016,12,7,11,0,533.0,157.0,2.0,6.0,416.0,604.55,503.22
2016,12,7,11,15,428.5,184.5,1.95,6.0,396.0,551.27,457.18
2016,12,7,11,30,324.0,212.0,1.9,6.0,376.0,486.85,404.1
2016,12,7,11,45,230.0,223.0,1.85,6.5,339.5,412.87,342.73
2016,12,7,12,0,136.0,234.0,1.8,7.0,303.0,351.94,291.08
2016,12,7,12,15,162.5,231.5,1.6,6.5,313.0,362.75,300.68
2016,12,7,12,30,189.0,229.0,1.4,6.0,323.0,371.96,308.41
2016,12,7,12,45,158.5,223.5,1.25,6.0,301.5,339.01,280.76
2016,12,7,13,0,128.0,218.0,1.1,6.0,280.0,307.47,254.47
2016,12,7,13,15,244.5,197.5,1.25,6.0,309.5,354.49,294.55
2016,12,7,13,30,361.0,177.0,1.4,6.0,339.0,385.39,320.08
2016,12,7,13,45,288.0,175.0,1.55,6.0,300.0,329.82,273.95
2016,12,7,14,0,215.0,173.0,1.7,6.0,261.0,274.51,228.06
2016,12,7,14,15,510.5,113.0,1.8,6.0,298.5,336.14,276.49
2016,12,7,14,30,806.0,53.0,1.9,6.0,336.0,361.85,290.18
2016,12,7,14,45,778.5,50.5,2.0,6.0,299.5,309.74,241.92
2016,12,7,15,0,751.0,48.0,2.1,6.0,263.0,258.5,193.94
2016,12,7,15,15,710.0,44.5,1.9,5.5,223.5,204.82,144.4
2016,12,7,15,30,669.0,41.0,1.7,5.0,184.0,154.49,99.01
2016,12,7,15,45,598.0,36.5,1.5,5.0,143.0,103.46,57.59
2016,12,7,16,0,527.0,32.0,1.3,5.0,102.0,59.81,28.43
2016,12,7,16,15,263.5,30.5,1.25,5.0,65.5,24.73,15.38
2016,12,7,16,30,0.0,29.0,1.2,5.0,29.0,24.46,0.0
2016,12,7,16,45,0.0,14.5,1.2,5.0,14.5,13.82,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.75,9.0,1.5,1.43,0.0
2016,12,8,7,30,0.0,3.0,3.8,9.0,3.0,2.77,0.0
2016,12,8,7,45,0.0,6.5,3.9,9.5,6.5,6.01,0.0
2016,12,8,8,0,0.0,10.0,4.0,10.0,10.0,9.26,2.23
2016,12,8,8,15,0.0,14.0,4.0,10.0,14.0,12.97,5.55
2016,12,8,8,30,0.0,18.0,4.0,10.0,18.0,16.68,8.86
2016,12,8,8,45,0.0,22.0,4.0,10.0,22.0,20.39,12.14
2016,12,8,9,0,0.0,26.0,4.0,10.0,26.0,24.11,15.39
2016,12,8,9,15,0.0,29.5,4.0,10.0,29.5,27.37,18.21
2016,12,8,9,30,0.0,33.0,4.0,10.0,33.0,30.63,21.01
2016,12,8,9,45,0.0,51.5,4.0,10.5,51.5,47.86,35.79
2016,12,8,10,0,0.0,70.0,4.0,11.0,70.0,65.13,50.44
2016,12,8,10,15,0.0,100.0,3.95,11.0,100.0,94.85,75.65
2016,12,8,10,30,0.0,130.0,3.9,11.0,130.0,125.74,101.58
2016,12,8,10,45,0.0,135.5,3.9,11.5,135.5,130.91,105.54
2016,12,8,11,0,0.0,141.0,3.9,12.0,141.0,136.12,109.57
2016,12,8,11,15,2.0,152.5,3.85,12.0,153.5,149.17,120.4
2016,12,8,11,30,4.0,164.0,3.8,12.0,166.0,162.2,131.18
2016,12,8,11,45,4.0,165.0,3.75,12.5,167.0,162.69,131.26
2016,12,8,12,0,4.0,166.0,3.7,13.0,168.0,163.24,131.44
2016,12,8,12,15,40.5,193.5,3.6,13.0,214.0,225.47,183.55
2016,12,8,12,30,77.0,221.0,3.5,13.0,260.0,278.69,227.4
2016,12,8,12,45,38.5,180.0,3.45,13.0,199.5,205.63,167.02
2016,12,8,13,0,0.0,139.0,3.4,13.0,139.0,132.04,105.64
2016,12,8,13,15,0.0,134.0,3.3,13.0,134.0,126.98,101.64
2016,12,8,13,30,0.0,129.0,3.2,13.0,129.0,121.97,97.6
2016,12,8,13,45,0.0,84.0,3.15,13.0,84.0,78.33,61.08
2016,12,8,14,0,0.0,39.0,3.1,13.0,39.0,36.22,25.42
2016,12,8,14,15,0.0,22.0,2.95,12.5,22.0,20.41,11.95
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.63,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,4.17,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.7,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.78,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.85,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.39,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.92,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.46,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,0.85,9.0,8.0,7.63,0.0
2016,12,9,7,30,0.0,16.0,0.8,9.0,16.0,14.85,0.0
2016,12,9,7,45,9.0,33.0,0.75,9.5,34.0,39.65,26.8
2016,12,9,8,0,18.0,50.0,0.7,10.0,52.0,69.05,53.13
2016,12,9,8,15,26.5,66.5,0.9,10.5,71.5,92.78,74.17
2016,12,9,8,30,35.0,83.0,1.1,11.0,91.0,116.71,95.08
2016,12,9,8,45,41.5,99.5,1.3,11.5,110.5,139.65,114.75
2016,12,9,9,0,48.0,116.0,1.5,12.0,130.0,162.76,134.2
2016,12,9,9,15,51.0,130.5,1.55,12.5,147.0,180.87,148.99
2016,12,9,9,30,54.0,145.0,1.6,13.0,164.0,199.02,163.56
2016,12,9,9,45,27.0,120.5,1.7,13.5,130.0,146.23,118.71
2016,12,9,10,0,0.0,96.0,1.8,14.0,96.0,91.2,71.67
2016,12,9,10,15,144.5,142.5,1.8,14.0,208.0,269.43,222.81
2016,12,9,10,30,289.0,189.0,1.8,14.0,320.0,447.21,365.04
2016,12,9,10,45,241.5,203.0,1.85,14.5,315.5,425.89,345.08
2016,12,9,11,0,194.0,217.0,1.9,15.0,311.0,391.72,316.59
2016,12,9,11,15,273.0,211.0,1.9,15.0,346.5,452.39,365.18
2016,12,9,11,30,352.0,205.0,1.9,15.0,382.0,499.52,402.19
2016,12,9,11,45,202.5,210.5,1.95,15.0,312.5,378.24,305.25
2016,12,9,12,0,53.0,216.0,2.0,15.0,243.0,261.89,210.22
2016,12,9,12,15,156.0,218.0,1.85,15.0,296.0,343.12,277.19
2016,12,9,12,30,259.0,220.0,1.7,15.0,349.0,418.47,336.74
2016,12,9,12,45,236.5,217.0,1.6,15.0,333.0,382.66,307.75
2016,12,9,13,0,214.0,214.0,1.5,15.0,317.0,356.55,286.74
2016,12,9,13,15,266.5,198.5,1.3,15.0,321.5,368.77,296.24
2016,12,9,13,30,319.0,183.0,1.1,15.0,326.0,369.13,295.79
2016,12,9,13,45,317.0,172.0,0.9,15.0,307.0,341.91,273.11
2016,12,9,14,0,315.0,161.0,0.7,15.0,288.0,314.22,249.9
2016,12,9,14,15,188.5,152.5,0.6,14.5,227.0,231.82,184.43
2016,12,9,14,30,62.0,144.0,0.5,14.0,166.0,162.23,129.28
2016,12,9,14,45,59.0,128.5,0.45,14.0,148.0,142.16,112.83
2016,12,9,15,0,56.0,113.0,0.4,14.0,130.0,122.51,96.3
2016,12,9,15,15,344.0,78.0,0.4,13.5,154.0,154.56,111.91
2016,12,9,15,30,632.0,43.0,0.4,13.0,178.0,151.66,94.93
2016,12,9,15,45,564.5,38.0,0.4,13.0,138.0,102.49,56.17
2016,12,9,16,0,497.0,33.0,0.4,13.0,98.0,60.34,28.48
2016,12,9,16,15,376.5,24.5,0.45,12.5,63.0,21.87,12.51
2016,12,9,16,30,256.0,16.0,0.5,12.0,28.0,12.77,0.0
2016,12,9,16,45,128.0,8.0,0.55,12.0,14.0,7.63,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
