Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,1.4,10.0,3.0,2.86,0.0
2016,12,10,7,30,0.0,6.0,1.6,10.0,6.0,5.55,0.0
2016,12,10,7,45,0.0,12.5,1.85,10.5,12.5,11.58,3.72
2016,12,10,8,0,0.0,19.0,2.1,11.0,19.0,17.61,9.28
2016,12,10,8,15,0.0,26.5,2.35,11.0,26.5,24.58,15.5
2016,12,10,8,30,0.0,34.0,2.6,11.0,34.0,31.56,21.68
2016,12,10,8,45,0.0,41.0,2.85,11.5,41.0,38.07,27.34
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,44.6,32.92
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,50.66,38.11
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,56.72,43.25
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,44.13,32.31
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,31.57,21.44
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,79.6,62.24
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,132.28,106.33
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,152.09,122.54
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,171.92,138.67
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,262.6,214.63
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,353.81,289.08
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,342.49,279.17
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,321.25,261.76
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,251.82,204.96
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,178.55,144.2
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,94.83,74.73
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,16.71,8.62
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,16.24,8.25
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,15.77,7.86
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,59.53,45.24
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,104.34,83.23
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,60.46,46.15
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,17.62,9.54
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,15.76,7.96
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,13.9,6.36
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,11.58,4.36
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,9.26,2.34
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,6.94,0.29
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,4.62,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.77,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,75.91,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,182.06,24.71
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,276.78,215.33
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,369.14,302.6
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,434.19,360.31
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,501.88,417.5
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,409.41,343.53
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,289.45,243.72
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,313.93,264.25
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,337.71,282.83
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,473.98,394.97
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,610.1,501.54
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,549.06,450.23
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,476.51,391.19
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,454.24,372.11
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,418.76,342.46
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,397.09,324.68
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,375.14,306.47
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,369.04,301.16
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,362.61,295.49
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,385.04,314.18
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,414.02,337.46
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,436.96,356.54
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,462.66,377.1
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,319.57,261.3
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,179.72,145.63
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,185.91,151.33
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,185.7,151.21
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,175.63,143.05
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,164.72,133.93
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,144.51,116.71
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,124.8,99.75
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,104.32,82.17
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,84.56,65.12
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,63.77,47.41
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,44.38,31.05
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,27.72,17.75
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,13.93,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,7.15,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,13.93,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,47.44,33.07
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,77.25,60.96
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,102.78,84.15
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,128.37,107.09
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,151.2,127.01
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,174.11,146.57
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,193.28,162.38
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,212.43,177.82
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,283.74,237.36
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,345.3,287.22
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,400.84,330.57
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,444.43,363.73
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,480.82,390.94
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,516.2,416.83
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,506.2,407.44
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,494.96,397.63
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,530.74,425.32
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,553.08,442.33
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,494.47,396.18
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,448.3,359.65
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,379.68,305.7
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,324.0,261.18
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,339.16,274.26
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,356.04,287.43
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,298.99,241.51
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,252.85,204.39
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,229.4,185.21
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,206.13,165.68
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,179.79,143.37
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,153.88,121.04
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,126.73,97.74
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,100.7,75.35
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,74.35,53.22
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,49.97,33.52
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,29.1,18.97
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,16.45,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,8.58,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,18.45,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,82.77,60.55
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,146.76,118.98
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,183.55,152.53
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,221.22,186.1
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,253.92,214.22
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,286.65,241.59
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,313.46,263.23
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,339.9,284.05
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,425.57,354.46
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,528.41,435.33
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,500.78,410.73
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,458.39,375.67
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,383.38,313.83
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,308.05,250.86
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,311.87,253.95
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,315.44,256.49
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,337.57,274.14
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,348.07,282.5
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,358.48,290.99
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,367.4,298.2
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,404.56,328.58
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,427.58,347.21
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,381.93,310.01
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,339.02,275.16
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,314.22,255.04
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,289.3,234.41
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,334.82,268.51
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,354.27,277.52
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,303.53,232.11
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,254.44,187.81
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,201.69,141.09
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,153.41,99.06
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,104.35,60.03
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,62.57,31.46
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,27.89,17.82
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,23.96,0.0
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,13.34,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,6.67,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,13.0,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,46.57,31.31
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,76.76,59.71
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,105.29,85.46
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,133.79,110.87
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,158.37,132.28
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,183.17,153.42
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,204.32,171.03
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,225.53,188.35
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,309.51,259.1
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,396.69,330.42
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,392.48,325.4
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,374.75,310.1
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,328.71,270.55
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,270.77,221.28
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,302.7,247.93
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,344.72,282.05
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,380.27,311.49
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,413.79,338.99
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,406.63,332.97
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,398.65,326.45
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,448.84,367.46
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,491.17,400.85
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,411.06,336.12
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,346.0,283.03
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,289.07,236.32
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,243.03,198.19
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,220.08,179.21
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,197.57,160.29
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,173.27,139.28
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,149.25,118.27
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,122.98,95.6
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,97.85,73.9
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,72.85,52.55
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,49.39,33.22
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,29.33,17.71
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,16.49,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,8.58,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,3.34,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,16.23,7.04
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,26.0,16.31
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,36.91,26.07
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,48.46,36.32
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,59.94,46.31
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,71.39,56.13
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,82.27,65.43
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,93.17,74.65
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,96.98,77.77
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,100.95,81.01
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,115.13,92.88
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,129.34,104.7
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,133.38,107.74
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,137.5,110.85
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,148.07,119.63
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,158.64,128.4
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,159.5,128.83
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,160.41,129.35
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,162.22,130.89
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,164.01,132.43
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,162.05,130.87
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,160.11,129.37
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,141.84,114.21
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,124.06,99.46
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,115.15,92.15
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,106.33,84.89
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,97.59,77.81
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,88.93,70.72
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,79.37,62.67
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,69.87,54.59
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,59.04,45.27
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,48.3,35.91
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,37.64,26.53
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,26.93,17.04
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,17.63,8.53
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,8.34,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,4.29,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,8.58,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,17.16,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,103.47,75.79
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,171.23,141.47
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,215.13,182.71
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,260.99,224.71
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,300.88,260.25
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,341.59,295.58
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,374.99,324.51
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,420.98,363.18
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,431.99,371.5
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,453.88,388.46
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,336.64,287.11
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,216.49,181.29
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,223.9,187.2
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,231.33,192.89
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,267.23,223.51
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,302.5,253.3
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,301.74,252.38
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,300.82,251.45
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,334.62,280.28
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,356.42,298.96
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,364.26,305.99
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,369.71,310.87
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,368.18,309.99
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,356.73,300.71
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,342.01,287.91
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,324.57,272.29
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,293.04,244.7
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,261.85,216.93
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,280.07,225.97
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,275.65,211.85
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,220.81,160.83
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,168.65,113.3
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,115.94,69.57
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,71.48,37.92
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,33.36,19.56
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,27.5,3.74
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,71.82,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,156.27,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,271.57,204.96
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,372.5,309.56
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,441.65,373.73
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,513.62,437.17
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,568.14,484.37
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,622.62,529.8
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,664.4,561.88
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,698.62,587.21
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,730.06,609.9
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,758.99,630.33
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,778.85,644.47
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,795.53,656.28
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,804.53,661.58
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,810.03,664.41
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,809.14,663.45
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,804.62,659.97
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,793.03,650.18
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,777.91,637.94
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,757.19,622.46
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,733.19,604.57
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,702.74,581.15
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,669.53,554.3
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,632.0,523.39
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,592.17,490.03
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,547.11,451.92
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,500.58,411.61
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,450.14,367.38
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,399.21,321.49
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,344.69,271.15
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,290.59,220.37
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,233.65,167.92
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,179.81,118.92
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,124.72,72.65
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,76.29,37.81
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,35.39,20.59
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,30.1,6.13
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,17.63,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,7.15,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,152.62,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,267.3,200.49
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,368.21,307.76
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,436.56,371.92
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,507.94,435.37
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,562.55,482.87
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,611.95,524.33
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,653.97,556.91
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,694.59,587.52
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,725.05,608.8
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,752.91,627.74
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,773.61,642.3
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,791.16,654.47
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,801.05,659.74
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,807.45,662.54
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,807.47,661.9
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,803.83,658.73
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,793.1,649.27
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,778.79,637.36
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,758.49,621.93
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,734.86,604.12
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,705.47,580.75
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,673.15,553.81
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,635.43,523.0
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,595.37,489.74
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,550.6,452.16
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,504.32,412.36
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,453.31,368.09
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,401.83,322.13
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,346.58,271.47
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,292.32,220.79
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,235.33,168.51
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,181.56,119.72
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,125.9,73.03
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,76.92,37.69
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,31.63,14.79
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,16.78,1.67
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,6.67,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,141.43,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,255.69,187.49
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,357.35,293.71
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,426.14,356.29
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,498.13,418.17
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,551.68,462.53
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,605.3,505.07
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,648.01,536.83
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,683.3,562.01
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,713.93,583.84
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,742.16,603.59
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,762.43,616.04
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,779.61,626.23
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,789.44,631.83
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,795.82,635.12
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,795.01,632.74
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,790.64,628.06
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,780.11,619.18
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,766.08,608.02
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,745.91,592.47
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,722.5,574.75
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,693.81,552.81
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,662.22,527.57
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,624.91,500.47
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,585.35,470.56
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,502.1,405.67
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,423.86,343.28
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,414.43,332.87
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,394.93,312.1
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,341.06,263.77
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,287.79,215.18
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,231.67,164.78
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,178.72,117.5
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,124.55,72.5
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,77.03,38.26
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,32.58,15.19
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,16.7,2.26
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,9.05,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
