Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,10.96,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,21.92,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,191.71,138.93
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,348.68,287.15
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,416.93,349.82
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,488.39,412.51
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,542.13,458.18
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,596.09,502.18
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,632.89,529.61
2016,12,20,9,30,845.0,54.0,1.5,6.0,340.0,673.67,559.1
2016,12,20,9,45,863.5,56.0,1.5,6.5,372.5,703.79,579.7
2016,12,20,10,0,882.0,58.0,1.5,7.0,405.0,731.49,598.15
2016,12,20,10,15,895.5,59.5,1.45,7.5,431.5,752.09,610.55
2016,12,20,10,30,909.0,61.0,1.4,8.0,458.0,769.65,620.63
2016,12,20,10,45,917.5,62.0,1.4,9.0,478.0,779.55,624.56
2016,12,20,11,0,926.0,63.0,1.4,10.0,498.0,786.05,626.17
2016,12,20,11,15,931.0,63.5,1.3,10.0,510.5,785.79,624.14
2016,12,20,11,30,936.0,64.0,1.2,10.0,523.0,782.01,619.76
2016,12,20,11,45,937.0,64.5,1.1,10.5,527.5,771.73,609.78
2016,12,20,12,0,938.0,65.0,1.0,11.0,532.0,757.99,597.57
2016,12,20,12,15,936.5,65.0,0.8,11.0,528.5,738.51,581.11
2016,12,20,12,30,935.0,65.0,0.6,11.0,525.0,715.8,562.42
2016,12,20,12,45,929.5,64.5,0.45,11.5,514.5,686.77,538.63
2016,12,20,13,0,924.0,64.0,0.3,12.0,504.0,654.97,511.91
2016,12,20,13,15,915.5,63.0,0.3,12.0,485.5,618.23,484.34
2016,12,20,13,30,907.0,62.0,0.3,12.0,467.0,579.26,454.51
2016,12,20,13,45,894.5,60.5,0.35,12.0,442.0,535.66,420.97
2016,12,20,14,0,882.0,59.0,0.4,12.0,417.0,490.6,385.2
2016,12,20,14,15,863.0,57.5,0.45,11.5,385.5,441.5,345.71
2016,12,20,14,30,844.0,56.0,0.5,11.0,354.0,392.01,304.36
2016,12,20,14,45,817.5,53.5,0.6,11.0,317.5,339.02,258.57
2016,12,20,15,0,791.0,51.0,0.7,11.0,281.0,286.4,211.74
2016,12,20,15,15,750.0,47.5,0.75,10.0,240.5,230.58,162.54
2016,12,20,15,30,709.0,44.0,0.8,9.0,200.0,177.93,116.15
2016,12,20,15,45,644.5,39.0,0.9,8.0,158.0,124.2,71.96
2016,12,20,16,0,580.0,34.0,1.0,7.0,116.0,76.94,37.91
2016,12,20,16,15,463.5,26.5,1.05,6.5,77.0,32.97,14.96
2016,12,20,16,30,347.0,19.0,1.1,6.0,38.0,16.63,2.88
2016,12,20,16,45,173.5,9.5,1.15,5.5,19.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,15,110.5,7.0,1.0,4.5,10.5,0.0,0.0
2016,12,21,7,30,221.0,14.0,0.9,5.0,21.0,111.02,0.0
2016,12,21,7,45,359.0,23.0,0.85,5.5,56.0,227.35,160.02
2016,12,21,8,0,497.0,32.0,0.8,6.0,91.0,321.01,260.5
2016,12,21,8,15,573.5,38.0,0.7,6.5,132.0,390.03,322.25
2016,12,21,8,30,650.0,44.0,0.6,7.0,173.0,462.58,383.06
2016,12,21,8,45,695.5,48.0,0.55,7.5,213.5,516.3,426.52
2016,12,21,9,0,741.0,52.0,0.5,8.0,254.0,570.36,468.16
2016,12,21,9,15,772.0,55.0,0.5,8.5,291.5,613.19,499.44
2016,12,21,9,30,803.0,58.0,0.5,9.0,329.0,654.76,528.3
2016,12,21,9,45,827.0,59.5,0.5,9.5,361.5,687.73,550.07
2016,12,21,10,0,851.0,61.0,0.5,10.0,394.0,712.31,565.43
2016,12,21,10,15,865.0,62.5,0.4,10.0,420.5,733.0,577.3
2016,12,21,10,30,879.0,64.0,0.3,10.0,447.0,750.77,586.99
2016,12,21,10,45,887.5,65.0,0.2,10.5,466.5,760.63,590.13
2016,12,21,11,0,896.0,66.0,0.1,11.0,486.0,767.21,591.38
2016,12,21,11,15,901.5,66.5,0.15,11.5,498.5,767.52,590.52
2016,12,21,11,30,907.0,67.0,0.2,12.0,511.0,764.41,587.63
2016,12,21,11,45,908.0,67.5,0.3,12.5,515.5,754.53,581.14
2016,12,21,12,0,909.0,68.0,0.4,13.0,520.0,741.31,572.61
2016,12,21,12,15,907.5,67.5,0.35,13.0,517.0,721.84,558.46
2016,12,21,12,30,906.0,67.0,0.3,13.0,514.0,699.26,542.32
2016,12,21,12,45,902.0,66.5,0.3,13.0,504.0,672.03,523.16
2016,12,21,13,0,898.0,66.0,0.3,13.0,494.0,642.03,500.95
2016,12,21,13,15,889.5,65.0,0.3,13.0,476.0,606.18,474.05
2016,12,21,13,30,881.0,64.0,0.3,13.0,458.0,568.18,444.98
2016,12,21,13,45,868.0,63.0,0.3,13.0,433.5,525.9,411.96
2016,12,21,14,0,855.0,62.0,0.3,13.0,409.0,482.25,376.95
2016,12,21,14,15,836.5,60.0,0.3,12.5,378.5,435.05,338.8
2016,12,21,14,30,818.0,58.0,0.3,12.0,348.0,386.0,297.91
2016,12,21,14,45,792.0,55.0,0.35,12.0,312.0,333.27,252.68
2016,12,21,15,0,766.0,52.0,0.4,12.0,276.0,281.53,207.04
2016,12,21,15,15,725.5,48.5,0.5,11.5,236.5,227.08,159.38
2016,12,21,15,30,685.0,45.0,0.6,11.0,197.0,175.76,114.45
2016,12,21,15,45,622.0,40.0,0.7,10.5,155.5,123.43,71.57
2016,12,21,16,0,559.0,35.0,0.8,10.0,114.0,77.42,38.43
2016,12,21,16,15,444.5,27.0,0.9,9.0,76.0,33.97,15.42
2016,12,21,16,30,330.0,19.0,1.0,8.0,38.0,16.54,3.42
2016,12,21,16,45,165.0,9.5,1.1,7.5,19.0,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,22,7,15,123.0,6.5,0.25,5.0,10.0,0.0,0.0
2016,12,22,7,30,246.0,13.0,0.2,5.0,20.0,120.81,0.0
2016,12,22,7,45,387.5,22.0,0.15,5.5,56.5,233.14,160.72
2016,12,22,8,0,529.0,31.0,0.1,6.0,93.0,336.24,269.21
2016,12,22,8,15,606.0,36.5,0.15,6.5,135.0,405.99,331.14
2016,12,22,8,30,683.0,42.0,0.2,7.0,177.0,479.27,392.5
2016,12,22,8,45,729.5,46.0,0.3,7.5,219.0,534.57,437.91
2016,12,22,9,0,776.0,50.0,0.4,8.0,261.0,590.25,481.95
2016,12,22,9,15,806.5,53.0,0.35,8.5,299.5,633.66,512.45
2016,12,22,9,30,837.0,56.0,0.3,9.0,338.0,675.71,540.49
2016,12,22,9,45,857.0,58.5,0.3,9.5,371.0,701.75,556.87
2016,12,22,10,0,877.0,61.0,0.3,10.0,404.0,731.25,575.57
2016,12,22,10,15,890.5,62.5,0.35,10.5,431.0,751.96,588.54
2016,12,22,10,30,904.0,64.0,0.4,11.0,458.0,769.65,599.49
2016,12,22,10,45,913.0,65.0,0.45,11.5,478.0,780.1,605.45
2016,12,22,11,0,922.0,66.0,0.5,12.0,498.0,787.17,609.27
2016,12,22,11,15,926.5,66.5,0.65,12.0,510.0,786.74,610.9
2016,12,22,11,30,931.0,67.0,0.8,12.0,522.0,782.81,610.18
2016,12,22,11,45,931.0,67.5,0.95,12.5,527.0,772.04,603.53
2016,12,22,12,0,931.0,68.0,1.1,13.0,532.0,757.86,594.43
2016,12,22,12,15,929.5,68.0,1.25,13.0,529.0,738.69,582.72
2016,12,22,12,30,928.0,68.0,1.4,13.0,526.0,716.3,568.52
2016,12,22,12,45,923.5,67.0,1.6,13.0,515.0,687.69,549.46
2016,12,22,13,0,919.0,66.0,1.8,13.0,504.0,656.27,526.69
2016,12,22,13,15,911.0,65.0,1.85,13.0,486.5,620.12,498.62
2016,12,22,13,30,903.0,64.0,1.9,13.0,469.0,581.73,468.13
2016,12,22,13,45,890.5,63.0,1.95,13.0,444.0,538.94,433.41
2016,12,22,14,0,878.0,62.0,2.0,13.0,419.0,494.67,396.53
2016,12,22,14,15,860.0,60.0,1.75,12.5,388.0,445.67,354.6
2016,12,22,14,30,842.0,58.0,1.5,12.0,357.0,396.85,311.7
2016,12,22,14,45,816.0,55.0,1.3,12.0,320.5,342.98,263.5
2016,12,22,15,0,790.0,52.0,1.1,12.0,284.0,290.05,215.3
2016,12,22,15,15,749.0,48.5,0.95,11.5,243.5,234.2,165.33
2016,12,22,15,30,708.0,45.0,0.8,11.0,203.0,181.49,118.56
2016,12,22,15,45,642.0,40.0,0.7,10.5,160.5,127.4,74.01
2016,12,22,16,0,576.0,35.0,0.6,10.0,118.0,79.94,39.65
2016,12,22,16,15,461.0,27.5,0.55,9.5,79.0,35.8,16.16
2016,12,22,16,30,346.0,20.0,0.5,9.0,40.0,17.54,4.58
2016,12,22,16,45,173.0,10.0,0.5,9.0,20.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,3.9,5.0,1.0,0.95,0.0
2016,12,23,7,45,0.0,3.0,4.1,5.5,3.0,2.77,0.0
2016,12,23,8,0,0.0,5.0,4.3,6.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,8.0,4.35,6.0,8.0,7.4,0.78
2016,12,23,8,30,0.0,11.0,4.4,6.0,11.0,10.18,3.3
2016,12,23,8,45,0.0,13.5,4.5,6.5,13.5,12.5,5.37
2016,12,23,9,0,0.0,16.0,4.6,7.0,16.0,14.83,7.42
2016,12,23,9,15,0.0,19.0,4.6,7.0,19.0,17.61,9.88
2016,12,23,9,30,0.0,22.0,4.6,7.0,22.0,20.4,12.32
2016,12,23,9,45,0.0,54.0,4.65,7.5,54.0,50.19,38.31
2016,12,23,10,0,0.0,86.0,4.7,8.0,86.0,81.13,64.96
2016,12,23,10,15,18.0,130.5,4.65,8.0,138.5,141.36,117.12
2016,12,23,10,30,36.0,175.0,4.6,8.0,191.0,214.85,179.59
2016,12,23,10,45,37.0,183.0,4.55,8.0,200.0,223.13,186.15
2016,12,23,11,0,38.0,191.0,4.5,8.0,209.0,231.39,192.8
2016,12,23,11,15,19.0,99.5,4.35,8.0,108.5,112.75,92.08
2016,12,23,11,30,0.0,8.0,4.2,8.0,8.0,7.42,0.79
2016,12,23,11,45,0.0,35.5,4.05,8.5,35.5,32.98,22.92
2016,12,23,12,0,0.0,63.0,3.9,9.0,63.0,58.61,44.89
2016,12,23,12,15,0.0,61.0,3.75,9.0,61.0,56.75,43.28
2016,12,23,12,30,0.0,59.0,3.6,9.0,59.0,54.88,41.69
2016,12,23,12,45,8.0,118.0,3.45,9.0,122.0,116.66,94.61
2016,12,23,13,0,16.0,177.0,3.3,9.0,185.0,180.84,148.72
2016,12,23,13,15,8.0,128.5,3.35,9.0,132.5,126.44,102.84
2016,12,23,13,30,0.0,80.0,3.4,9.0,80.0,74.48,58.64
2016,12,23,13,45,0.0,97.0,3.5,9.0,97.0,90.83,72.78
2016,12,23,14,0,0.0,114.0,3.6,9.0,114.0,107.32,86.98
2016,12,23,14,15,0.0,59.5,3.7,8.5,59.5,55.32,42.52
2016,12,23,14,30,0.0,5.0,3.8,8.0,5.0,4.63,0.0
2016,12,23,14,45,0.0,4.5,3.9,8.0,4.5,4.17,0.0
2016,12,23,15,0,0.0,4.0,4.0,8.0,4.0,3.7,0.0
2016,12,23,15,15,0.0,3.5,3.85,7.5,3.5,3.24,0.0
2016,12,23,15,30,0.0,3.0,3.7,7.0,3.0,2.78,0.0
2016,12,23,15,45,0.0,2.0,3.55,6.5,2.0,1.85,0.0
2016,12,23,16,0,0.0,1.0,3.4,6.0,1.0,0.92,0.0
2016,12,23,16,15,0.0,0.5,3.3,5.5,0.5,0.46,0.0
2016,12,23,16,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.5,7.0,2.9,2.0,9.0,0.0,0.0
2016,12,24,7,30,135.0,14.0,3.0,2.0,18.0,72.54,0.0
2016,12,24,7,45,293.0,24.0,3.15,2.5,52.0,194.09,133.04
2016,12,24,8,0,451.0,34.0,3.3,3.0,86.0,304.4,252.2
2016,12,24,8,15,535.0,41.0,3.5,3.0,127.5,376.01,320.45
2016,12,24,8,30,619.0,48.0,3.7,3.0,169.0,452.39,389.92
2016,12,24,8,45,676.5,51.5,3.9,3.5,211.0,506.89,438.67
2016,12,24,9,0,734.0,55.0,4.1,4.0,253.0,567.99,491.15
2016,12,24,9,15,767.0,58.0,4.2,4.0,291.0,612.31,528.45
2016,12,24,9,30,800.0,61.0,4.3,4.0,329.0,655.46,563.2
2016,12,24,9,45,830.5,61.0,4.4,4.5,363.0,691.49,590.56
2016,12,24,10,0,861.0,61.0,4.5,5.0,397.0,719.29,610.96
2016,12,24,10,15,875.5,63.0,4.5,5.0,424.5,741.42,627.32
2016,12,24,10,30,890.0,65.0,4.5,5.0,452.0,760.61,641.32
2016,12,24,10,45,901.5,65.0,4.55,5.5,472.5,771.85,648.22
2016,12,24,11,0,913.0,65.0,4.6,6.0,493.0,779.8,652.69
2016,12,24,11,15,918.5,66.0,4.55,6.0,506.0,781.03,652.68
2016,12,24,11,30,924.0,67.0,4.5,6.0,519.0,778.75,650.15
2016,12,24,11,45,681.0,127.5,4.5,6.0,462.5,666.82,561.18
2016,12,24,12,0,438.0,188.0,4.5,6.0,406.0,541.01,455.92
2016,12,24,12,15,684.0,127.0,4.5,6.0,466.0,641.8,541.36
2016,12,24,12,30,930.0,66.0,4.5,6.0,526.0,717.37,602.79
2016,12,24,12,45,919.0,68.0,4.5,6.0,515.0,688.12,579.16
2016,12,24,13,0,908.0,70.0,4.5,6.0,504.0,656.33,552.64
2016,12,24,13,15,725.0,105.5,4.45,6.0,444.5,560.56,472.46
2016,12,24,13,30,542.0,141.0,4.4,6.0,385.0,463.57,390.87
2016,12,24,13,45,482.0,144.0,4.4,6.0,352.5,412.22,347.23
2016,12,24,14,0,422.0,147.0,4.4,6.0,320.0,364.01,305.65
2016,12,24,14,15,290.5,149.5,4.25,6.0,264.5,282.7,236.31
2016,12,24,14,30,159.0,152.0,4.1,6.0,209.0,214.07,178.05
2016,12,24,14,45,154.5,137.5,4.0,6.0,188.0,189.0,155.86
2016,12,24,15,0,150.0,123.0,3.9,6.0,167.0,164.29,133.63
2016,12,24,15,15,427.0,85.0,3.45,5.0,186.5,190.98,146.08
2016,12,24,15,30,704.0,47.0,3.0,4.0,206.0,185.63,126.79
2016,12,24,15,45,642.0,41.5,2.6,3.5,164.0,131.58,80.06
2016,12,24,16,0,580.0,36.0,2.2,3.0,122.0,83.72,43.55
2016,12,24,16,15,465.0,28.5,1.95,2.5,82.5,38.9,18.25
2016,12,24,16,30,350.0,21.0,1.7,2.0,43.0,18.42,6.59
2016,12,24,16,45,175.0,10.5,1.5,1.5,21.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,3.5,0.9,1.0,3.5,0.0,0.0
2016,12,25,7,30,0.0,7.0,1.0,1.0,7.0,6.67,0.0
2016,12,25,7,45,0.0,21.5,1.15,1.5,21.5,20.87,9.25
2016,12,25,8,0,0.0,36.0,1.3,2.0,36.0,37.03,26.15
2016,12,25,8,15,4.0,53.0,1.4,2.5,53.5,57.78,45.1
2016,12,25,8,30,8.0,70.0,1.5,3.0,71.0,78.2,63.55
2016,12,25,8,45,14.5,85.5,1.6,3.5,89.0,98.15,81.41
2016,12,25,9,0,21.0,101.0,1.7,4.0,107.0,118.41,99.26
2016,12,25,9,15,25.0,115.0,1.75,4.5,123.0,144.44,121.7
2016,12,25,9,30,29.0,129.0,1.8,5.0,139.0,162.28,136.74
2016,12,25,9,45,438.5,96.0,1.85,5.5,266.5,449.58,385.64
2016,12,25,10,0,848.0,63.0,1.9,6.0,394.0,718.45,596.68
2016,12,25,10,15,862.5,64.5,1.9,6.0,421.0,733.75,604.53
2016,12,25,10,30,877.0,66.0,1.9,6.0,448.0,752.29,617.38
2016,12,25,10,45,888.5,66.5,1.95,6.5,468.0,764.21,624.57
2016,12,25,11,0,900.0,67.0,2.0,7.0,488.0,772.88,629.47
2016,12,25,11,15,905.0,67.5,1.95,7.0,501.0,773.24,628.62
2016,12,25,11,30,910.0,68.0,1.9,7.0,514.0,770.18,625.45
2016,12,25,11,45,677.0,127.5,1.9,7.5,461.0,664.5,544.05
2016,12,25,12,0,444.0,187.0,1.9,8.0,408.0,544.76,447.38
2016,12,25,12,15,676.5,128.0,1.9,8.0,463.5,638.4,524.09
2016,12,25,12,30,909.0,69.0,1.9,8.0,519.0,707.64,577.75
2016,12,25,12,45,904.5,68.5,1.9,8.0,508.5,680.35,556.4
2016,12,25,13,0,900.0,68.0,1.9,8.0,498.0,650.29,532.57
2016,12,25,13,15,660.0,117.5,1.9,8.0,427.5,535.61,440.55
2016,12,25,13,30,420.0,167.0,1.9,8.0,357.0,422.72,348.86
2016,12,25,13,45,405.0,160.0,1.95,8.0,335.0,388.96,321.52
2016,12,25,14,0,390.0,153.0,2.0,8.0,313.0,355.32,293.28
2016,12,25,14,15,242.0,152.5,1.95,7.5,249.5,264.84,218.64
2016,12,25,14,30,94.0,152.0,1.9,7.0,186.0,184.89,152.59
2016,12,25,14,45,90.5,137.0,1.9,7.0,167.0,163.45,134.22
2016,12,25,15,0,87.0,122.0,1.9,7.0,148.0,142.41,115.78
2016,12,25,15,15,390.0,84.0,1.65,6.5,175.5,181.73,138.36
2016,12,25,15,30,693.0,46.0,1.4,6.0,203.0,183.97,124.6
2016,12,25,15,45,632.0,40.5,1.2,5.5,161.5,130.55,78.85
2016,12,25,16,0,571.0,35.0,1.0,5.0,120.0,83.2,42.89
2016,12,25,16,15,461.5,28.0,1.0,4.5,81.5,39.29,18.03
2016,12,25,16,30,352.0,21.0,1.0,4.0,43.0,18.33,6.98
2016,12,25,16,45,176.0,10.5,1.05,3.5,21.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,109.5,6.0,1.0,0.0,8.5,0.0,0.0
2016,12,26,7,30,219.0,12.0,1.1,0.0,17.0,107.03,0.0
2016,12,26,7,45,363.5,20.5,1.2,0.5,51.5,217.36,145.5
2016,12,26,8,0,508.0,29.0,1.3,1.0,86.0,321.34,265.14
2016,12,26,8,15,585.5,34.5,1.5,1.5,127.5,390.22,330.49
2016,12,26,8,30,663.0,40.0,1.7,2.0,169.0,462.98,395.65
2016,12,26,8,45,710.5,44.0,1.9,2.5,210.0,518.36,444.3
2016,12,26,9,0,758.0,48.0,2.1,3.0,251.0,574.34,491.66
2016,12,26,9,15,789.0,50.5,2.2,3.5,289.0,617.26,525.7
2016,12,26,9,30,820.0,53.0,2.3,4.0,327.0,653.01,552.73
2016,12,26,9,45,840.0,55.0,2.45,5.0,360.0,684.32,574.99
2016,12,26,10,0,860.0,57.0,2.6,6.0,393.0,713.39,595.08
2016,12,26,10,15,874.5,58.5,2.5,6.5,420.0,735.15,608.85
2016,12,26,10,30,889.0,60.0,2.4,7.0,447.0,753.99,620.25
2016,12,26,10,45,898.0,61.5,2.35,7.5,467.5,765.52,626.42
2016,12,26,11,0,907.0,63.0,2.3,8.0,488.0,773.74,630.21
2016,12,26,11,15,913.0,63.5,2.15,8.0,501.0,775.0,629.31
2016,12,26,11,30,919.0,64.0,2.0,8.0,514.0,772.79,625.97
2016,12,26,11,45,920.5,64.5,1.95,8.5,519.5,763.75,617.46
2016,12,26,12,0,922.0,65.0,1.9,9.0,525.0,751.28,606.67
2016,12,26,12,15,921.0,65.0,1.8,9.0,523.0,733.08,592.5
2016,12,26,12,30,920.0,65.0,1.7,9.0,521.0,711.67,576.1
2016,12,26,12,45,915.0,64.5,1.65,9.0,511.0,683.91,555.37
2016,12,26,13,0,910.0,64.0,1.6,9.0,501.0,653.37,531.06
2016,12,26,13,15,902.0,63.5,1.5,9.0,484.0,618.41,502.63
2016,12,26,13,30,894.0,63.0,1.4,9.0,467.0,581.19,471.98
2016,12,26,13,45,880.5,62.0,1.3,9.0,442.5,538.45,436.46
2016,12,26,14,0,867.0,61.0,1.2,9.0,418.0,494.31,399.08
2016,12,26,14,15,849.0,59.0,1.1,9.0,387.5,445.93,357.48
2016,12,26,14,30,831.0,57.0,1.0,9.0,357.0,397.08,314.47
2016,12,26,14,45,804.0,54.5,0.95,9.0,321.0,344.61,267.84
2016,12,26,15,0,777.0,52.0,0.9,9.0,285.0,292.46,220.51
2016,12,26,15,15,738.0,49.0,0.85,8.0,245.0,238.11,171.85
2016,12,26,15,30,699.0,46.0,0.8,7.0,205.0,186.66,125.72
2016,12,26,15,45,637.0,41.0,0.8,6.5,163.5,133.15,80.44
2016,12,26,16,0,575.0,36.0,0.8,6.0,122.0,85.8,44.57
2016,12,26,16,15,467.5,28.5,0.85,5.5,83.0,41.01,18.8
2016,12,26,16,30,360.0,21.0,0.9,5.0,44.0,18.23,7.35
2016,12,26,16,45,180.0,10.5,0.95,5.0,22.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,2.0,16.0,15.25,0.0
2016,12,27,7,45,243.5,23.5,0.65,2.5,50.5,168.0,109.54
2016,12,27,8,0,487.0,31.0,0.6,3.0,85.0,311.69,253.86
2016,12,27,8,15,567.0,37.0,0.65,3.5,126.5,382.23,318.34
2016,12,27,8,30,647.0,43.0,0.7,4.0,168.0,456.65,382.64
2016,12,27,8,45,695.5,47.5,0.75,4.5,209.5,513.0,429.97
2016,12,27,9,0,744.0,52.0,0.8,5.0,251.0,569.99,475.87
2016,12,27,9,15,776.0,55.0,0.75,5.5,289.0,614.05,508.49
2016,12,27,9,30,808.0,58.0,0.7,6.0,327.0,656.93,538.34
2016,12,27,9,45,831.5,59.5,0.65,7.0,360.5,690.22,559.08
2016,12,27,10,0,855.0,61.0,0.6,8.0,394.0,715.11,573.12
2016,12,27,10,15,869.5,62.5,0.8,8.5,421.5,736.86,589.49
2016,12,27,10,30,884.0,64.0,1.0,9.0,449.0,755.71,603.62
2016,12,27,10,45,894.0,65.0,1.25,9.5,469.5,767.4,613.08
2016,12,27,11,0,904.0,66.0,1.5,10.0,490.0,775.81,620.03
2016,12,27,11,15,909.5,67.0,1.55,10.0,503.5,777.4,621.01
2016,12,27,11,30,915.0,68.0,1.6,10.0,517.0,775.52,619.69
2016,12,27,11,45,917.0,68.0,1.7,10.5,522.5,766.34,612.6
2016,12,27,12,0,919.0,68.0,1.8,11.0,528.0,753.75,603.18
2016,12,27,12,15,917.5,68.0,1.85,11.0,525.5,735.31,590.21
2016,12,27,12,30,916.0,68.0,1.9,11.0,523.0,713.69,574.97
2016,12,27,12,45,911.5,68.0,2.0,11.0,513.0,686.99,556.1
2016,12,27,13,0,907.0,68.0,2.1,11.0,503.0,657.48,533.53
2016,12,27,13,15,898.5,67.0,2.1,11.0,486.0,621.76,505.17
2016,12,27,13,30,890.0,66.0,2.1,11.0,469.0,583.83,474.53
2016,12,27,13,45,878.5,64.5,2.1,11.0,445.0,541.76,439.94
2016,12,27,14,0,867.0,63.0,2.1,11.0,421.0,498.13,403.22
2016,12,27,14,15,849.0,61.0,1.95,10.5,390.5,449.75,361.97
2016,12,27,14,30,831.0,59.0,1.8,10.0,360.0,401.59,319.73
2016,12,27,14,45,805.0,56.0,1.65,10.0,324.0,348.22,271.8
2016,12,27,15,0,779.0,53.0,1.5,10.0,288.0,295.77,223.77
2016,12,27,15,15,740.0,50.0,1.35,9.0,248.0,241.24,174.65
2016,12,27,15,30,701.0,47.0,1.2,8.0,208.0,189.6,128.16
2016,12,27,15,45,639.5,42.0,1.1,7.5,166.5,135.92,82.54
2016,12,27,16,0,578.0,37.0,1.0,7.0,125.0,88.35,46.28
2016,12,27,16,15,471.0,29.5,1.0,6.0,85.5,43.18,20.04
2016,12,27,16,30,364.0,22.0,1.0,5.0,46.0,19.19,8.48
2016,12,27,16,45,182.0,11.0,1.05,4.5,23.0,10.48,0.0
2016,12,27,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,0.5,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,1.0,17.0,16.2,0.0
2016,12,28,7,45,272.5,22.5,1.1,2.0,53.0,180.33,116.7
2016,12,28,8,0,545.0,28.0,1.1,3.0,89.0,338.7,276.47
2016,12,28,8,15,622.5,33.5,1.3,3.5,131.5,408.84,342.32
2016,12,28,8,30,700.0,39.0,1.5,4.0,174.0,482.9,407.97
2016,12,28,8,45,746.5,42.5,1.7,5.0,216.0,538.29,455.38
2016,12,28,9,0,793.0,46.0,1.9,6.0,258.0,588.79,497.12
2016,12,28,9,15,823.0,48.5,1.9,6.5,296.5,631.66,529.62
2016,12,28,9,30,853.0,51.0,1.9,7.0,335.0,673.36,560.05
2016,12,28,9,45,874.5,52.5,1.95,7.5,369.0,705.97,583.09
2016,12,28,10,0,896.0,54.0,2.0,8.0,403.0,736.28,604.04
2016,12,28,10,15,910.0,55.5,2.05,8.5,431.0,758.37,618.56
2016,12,28,10,30,924.0,57.0,2.1,9.0,459.0,777.41,630.79
2016,12,28,10,45,933.5,57.5,2.15,10.0,479.5,788.49,636.0
2016,12,28,11,0,943.0,58.0,2.2,11.0,500.0,796.14,638.82
2016,12,28,11,15,948.0,58.5,2.2,11.0,513.5,796.84,638.62
2016,12,28,11,30,953.0,59.0,2.2,11.0,527.0,793.94,636.03
2016,12,28,11,45,955.5,59.5,2.2,11.5,533.0,785.56,628.47
2016,12,28,12,0,958.0,60.0,2.2,12.0,539.0,773.61,618.51
2016,12,28,12,15,957.5,59.5,2.2,12.0,537.5,754.79,604.82
2016,12,28,12,30,957.0,59.0,2.2,12.0,536.0,732.61,588.8
2016,12,28,12,45,952.0,59.5,2.25,12.0,526.0,705.35,569.37
2016,12,28,13,0,947.0,60.0,2.3,12.0,516.0,675.16,546.34
2016,12,28,13,15,940.0,59.0,2.3,12.0,499.0,639.26,517.9
2016,12,28,13,30,933.0,58.0,2.3,12.0,482.0,600.92,487.0
2016,12,28,13,45,922.0,57.0,2.3,12.0,457.5,558.21,451.95
2016,12,28,14,0,911.0,56.0,2.3,12.0,433.0,513.78,414.62
2016,12,28,14,15,894.5,54.5,2.1,11.5,402.5,464.85,372.82
2016,12,28,14,30,878.0,53.0,1.9,11.0,372.0,415.18,329.26
2016,12,28,14,45,853.5,51.0,1.75,11.0,336.0,361.66,281.14
2016,12,28,15,0,829.0,49.0,1.6,11.0,300.0,308.73,232.59
2016,12,28,15,15,792.5,46.0,1.45,10.0,259.5,252.62,181.98
2016,12,28,15,30,756.0,43.0,1.3,9.0,219.0,198.31,132.99
2016,12,28,15,45,697.5,38.5,1.15,8.5,176.0,142.52,85.29
2016,12,28,16,0,639.0,34.0,1.0,8.0,133.0,92.4,46.83
2016,12,28,16,15,536.5,27.5,1.0,7.0,92.0,44.7,19.2
2016,12,28,16,30,434.0,21.0,1.0,6.0,51.0,18.09,8.0
2016,12,28,16,45,217.0,10.5,1.05,5.5,25.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.3,3.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.2,4.0,16.0,15.25,0.0
2016,12,29,7,45,255.5,23.5,1.15,5.0,51.5,172.75,109.08
2016,12,29,8,0,511.0,31.0,1.1,6.0,87.0,323.3,261.15
2016,12,29,8,15,592.5,37.0,1.25,6.5,129.5,395.69,327.9
2016,12,29,8,30,674.0,43.0,1.4,7.0,172.0,471.98,394.37
2016,12,29,8,45,721.5,47.0,1.55,8.0,214.5,528.13,441.56
2016,12,29,9,0,769.0,51.0,1.7,9.0,257.0,584.75,487.13
2016,12,29,9,15,800.5,54.5,1.7,9.5,296.0,629.92,521.38
2016,12,29,9,30,832.0,58.0,1.7,10.0,335.0,673.84,552.99
2016,12,29,9,45,842.5,62.5,1.7,10.5,367.0,702.24,572.09
2016,12,29,10,0,853.0,67.0,1.7,11.0,399.0,727.9,588.88
2016,12,29,10,15,868.0,69.0,1.7,11.5,427.0,750.91,603.48
2016,12,29,10,30,883.0,71.0,1.7,12.0,455.0,770.94,615.78
2016,12,29,10,45,892.5,72.0,1.7,12.5,476.0,776.23,617.4
2016,12,29,11,0,902.0,73.0,1.7,13.0,497.0,784.4,621.34
2016,12,29,11,15,908.0,74.0,1.7,13.5,510.5,786.5,621.01
2016,12,29,11,30,914.0,75.0,1.7,14.0,524.0,785.14,618.4
2016,12,29,11,45,915.0,75.5,1.75,14.5,529.5,775.95,610.87
2016,12,29,12,0,916.0,76.0,1.8,15.0,535.0,763.38,601.11
2016,12,29,12,15,914.5,76.0,1.75,15.0,533.0,745.08,587.63
2016,12,29,12,30,913.0,76.0,1.7,15.0,531.0,723.6,572.0
2016,12,29,12,45,915.5,73.0,1.65,15.5,522.5,698.27,552.43
2016,12,29,13,0,918.0,70.0,1.6,16.0,514.0,669.78,529.43
2016,12,29,13,15,909.5,69.0,1.5,16.0,496.5,633.82,501.12
2016,12,29,13,30,901.0,68.0,1.4,16.0,479.0,595.61,470.69
2016,12,29,13,45,662.5,109.0,1.3,16.0,402.5,480.46,380.85
2016,12,29,14,0,424.0,150.0,1.2,16.0,326.0,372.33,295.82
2016,12,29,14,15,455.5,132.5,1.0,15.5,309.5,348.01,275.78
2016,12,29,14,30,487.0,115.0,0.8,15.0,293.0,320.06,251.35
2016,12,29,14,45,463.5,107.5,0.65,15.0,263.5,278.65,215.73
2016,12,29,15,0,440.0,100.0,0.5,15.0,234.0,238.66,180.91
2016,12,29,15,15,418.0,88.5,0.5,14.0,202.0,196.85,145.22
2016,12,29,15,30,396.0,77.0,0.5,13.0,170.0,156.85,110.76
2016,12,29,15,45,352.5,65.5,0.55,12.5,136.0,115.59,76.63
2016,12,29,16,0,309.0,54.0,0.6,12.0,102.0,78.83,48.17
2016,12,29,16,15,248.0,39.5,0.7,11.5,70.5,43.41,24.36
2016,12,29,16,30,187.0,25.0,0.8,11.0,39.0,19.6,9.24
2016,12,29,16,45,93.5,12.5,0.9,10.5,19.5,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,5.0,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,5.0,4.0,3.81,0.0
2016,12,30,7,45,0.0,15.5,1.2,5.5,15.5,14.38,3.88
2016,12,30,8,0,0.0,27.0,1.2,6.0,27.0,25.08,15.54
2016,12,30,8,15,0.0,41.0,1.2,6.5,41.0,39.71,28.75
2016,12,30,8,30,0.0,55.0,1.2,7.0,55.0,54.15,41.63
2016,12,30,8,45,0.0,69.5,1.25,7.5,69.5,69.02,54.71
2016,12,30,9,0,0.0,84.0,1.3,8.0,84.0,83.78,67.47
2016,12,30,9,15,0.0,97.5,1.4,8.5,97.5,97.3,78.94
2016,12,30,9,30,0.0,111.0,1.5,9.0,111.0,110.81,90.24
2016,12,30,9,45,1.0,122.5,1.6,9.5,123.0,122.76,100.08
2016,12,30,10,0,2.0,134.0,1.7,10.0,135.0,134.79,109.89
2016,12,30,10,15,4.0,143.0,1.75,10.0,144.5,144.84,118.18
2016,12,30,10,30,6.0,152.0,1.8,10.0,154.0,155.0,126.54
2016,12,30,10,45,7.0,158.5,1.85,10.0,161.5,161.71,131.97
2016,12,30,11,0,8.0,165.0,1.9,10.0,169.0,168.51,137.47
2016,12,30,11,15,9.0,169.5,1.9,10.0,174.0,173.18,141.22
2016,12,30,11,30,10.0,174.0,1.9,10.0,179.0,177.9,145.02
2016,12,30,11,45,5.0,109.5,1.9,10.5,112.0,107.0,85.53
2016,12,30,12,0,0.0,45.0,1.9,11.0,45.0,41.83,30.19
2016,12,30,12,15,0.0,44.5,1.9,11.0,44.5,41.37,29.83
2016,12,30,12,30,0.0,44.0,1.9,11.0,44.0,40.9,29.44
2016,12,30,12,45,0.0,94.0,1.9,11.5,94.0,87.86,69.2
2016,12,30,13,0,0.0,144.0,1.9,12.0,144.0,137.16,110.24
2016,12,30,13,15,71.5,175.0,1.85,12.0,207.5,217.9,178.15
2016,12,30,13,30,143.0,206.0,1.8,12.0,271.0,295.37,241.32
2016,12,30,13,45,99.5,190.5,1.8,12.0,235.0,242.75,197.88
2016,12,30,14,0,56.0,175.0,1.8,12.0,199.0,200.16,162.88
2016,12,30,14,15,28.0,135.0,1.65,11.5,147.0,143.58,116.32
2016,12,30,14,30,0.0,95.0,1.5,11.0,95.0,88.9,70.73
2016,12,30,14,45,0.0,86.0,1.4,11.0,86.0,80.3,63.61
2016,12,30,15,0,0.0,77.0,1.3,11.0,77.0,71.76,56.39
2016,12,30,15,15,0.0,66.0,1.2,10.5,66.0,61.4,47.62
2016,12,30,15,30,0.0,55.0,1.1,10.0,55.0,51.12,38.78
2016,12,30,15,45,0.0,44.0,1.05,9.5,44.0,40.89,29.85
2016,12,30,16,0,0.0,33.0,1.0,9.0,33.0,30.64,20.78
2016,12,30,16,15,0.0,23.0,1.05,8.0,23.0,21.34,12.44
2016,12,30,16,30,0.0,13.0,1.1,7.0,13.0,12.05,3.84
2016,12,30,16,45,0.0,6.5,1.15,6.5,6.5,6.2,0.0
2016,12,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
